ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2015 00:00,2,0.000,ALERT,212.16,296.36,60.034,1438574404,"201051344000955","174011321042388",0.00,18.30,0,282.24,297.87,0.0,0.0,0.000,206044.1,206044.1,9063,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438574479,336078.00
08/03/2015 00:00,2,0.000,ALERT,213.96,297.87,59.996,1438574404,"274151322000095","174011321042388",0.00,18.70,0,284.34,299.07,0.0,0.0,0.000,505633.6,505633.6,9963,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438574481,336079.00
08/03/2015 00:00,2,0.000,ALERT,212.38,296.96,59.996,1438574404,"201051344000868","174011321042388",0.00,18.70,0,283.14,298.77,0.0,0.0,0.000,192733.0,192733.0,9072,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438574483,336080.00
08/03/2015 00:00,2,0.000,ALERT,213.06,296.06,59.991,1438574404,"201051344000853","174011321042388",0.00,18.70,0,282.54,298.47,0.0,0.0,0.000,199127.2,199127.2,9078,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438574485,336081.00
08/03/2015 00:00,2,0.000,ALERT,213.06,297.26,59.996,1438574404,"201051344000582","174011321042388",0.00,18.00,0,283.14,298.77,0.0,0.0,0.000,198566.6,198566.6,9049,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438574487,336082.00
08/03/2015 00:00,2,0.000,ALERT,212.38,295.76,60.007,1438574404,"201051344000469","174011321042388",0.00,18.00,0,281.33,297.26,0.0,0.0,0.000,194413.8,194413.8,9068,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438574488,336083.00
08/03/2015 00:00,2,0.000,ALERT,212.38,296.36,59.986,1438574404,"201051344000988","174011321042388",0.00,18.70,0,280.43,297.57,0.0,0.0,0.000,193638.8,193638.8,9057,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438574490,336084.00
08/03/2015 00:00,2,0.000,ALERT,212.38,296.06,59.996,1438574404,"201051344001158","174011321042388",0.00,18.00,0,281.64,297.26,0.0,0.0,0.000,199415.7,199415.7,9058,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438574492,336085.00
08/03/2015 00:00,2,0.000,ALERT,212.38,295.76,59.991,1438574404,"201051344001025","174011321042388",0.00,17.80,0,282.24,298.77,0.0,0.0,0.000,203627.0,203627.0,9057,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438574494,336086.00
08/03/2015 00:00,2,0.000,ALERT,212.38,296.66,59.996,1438574404,"201051344000569","174011321042388",0.00,19.00,0,282.84,298.77,0.0,0.0,0.000,206912.9,206912.9,9077,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438574496,336087.00
08/03/2015 00:00,2,0.000,ALERT,213.96,296.06,59.986,1438574404,"274151322000094","174011321042388",0.00,18.70,0,282.54,297.57,0.0,0.0,0.000,385266.8,385266.8,10461,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438574498,336088.00
08/03/2015 00:00,2,0.000,ALERT,212.61,296.36,59.986,1438574404,"201051344000458","174011321042388",0.00,19.50,0,282.54,298.77,0.0,0.0,0.000,202628.5,202628.5,9066,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438574499,336089.00
08/03/2015 00:00,2,0.000,ALERT,213.96,295.76,59.991,1438574404,"274151322000087","174011321042388",0.00,20.30,0,282.54,297.57,0.0,0.0,0.000,456792.8,456792.8,9908,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438574501,336090.00
08/03/2015 00:00,2,0.000,ALERT,213.74,296.96,60.007,1438574404,"274151322000052","174011321042388",0.00,19.30,0,282.84,298.77,0.0,0.0,0.000,488397.8,488397.8,10323,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438574503,336091.00
08/03/2015 00:00,2,0.000,ALERT,212.83,296.66,59.996,1438574404,"201051344001145","174011321042388",0.00,18.30,0,283.14,299.07,0.0,0.0,0.000,207725.4,207725.4,9075,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438574505,336092.00
08/03/2015 00:00,2,0.000,ALERT,213.06,296.66,59.996,1438574404,"201051344000685","174011321042388",0.00,18.30,0,282.24,297.87,0.0,0.0,0.000,206515.1,206515.1,9078,0,0,0,L,1122011218,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438574507,336093.00
08/03/2015 00:00,2,0.000,ALERT,213.51,296.66,60.002,1438574404,"274151322000088","174011321042388",0.00,19.30,0,283.14,298.17,0.0,0.0,0.000,468558.4,468558.4,9927,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438574509,336094.00
08/03/2015 00:00,2,0.000,ALERT,212.83,296.36,60.002,1438574404,"201051344000438","174011321042388",0.00,18.00,0,282.84,298.47,0.0,0.0,0.000,206534.1,206534.1,9049,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438574511,336095.00
08/03/2015 00:00,2,0.000,ALERT,212.38,296.36,60.002,1438574404,"201051344001135","174011321042388",0.00,18.00,0,282.84,298.77,0.0,0.0,0.000,198025.4,198025.4,9035,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438574512,336096.00
08/03/2015 00:00,2,0.000,ALERT,212.83,295.76,59.996,1438574404,"201051344000417","174011321042388",0.00,18.30,0,281.64,297.57,0.0,0.0,0.000,201785.3,201785.3,9051,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438574514,336097.00
08/03/2015 00:00,2,0.000,ALERT,212.38,296.96,60.007,1438574404,"201051344000594","174011321042388",0.00,18.70,0,281.94,298.17,0.0,0.0,0.000,203177.5,203177.5,9068,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438574516,336098.00
08/03/2015 00:00,2,0.000,ALERT,214.19,296.96,60.002,1438574404,"274151322000083","174011321042388",0.00,19.00,0,283.44,298.77,0.0,0.0,0.000,484343.8,484343.8,10353,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438574518,336099.00
08/03/2015 00:00,2,0.000,ALERT,212.83,296.66,60.002,1438574404,"201051344000585","174011321042388",0.00,18.70,0,281.94,297.87,0.0,0.0,0.000,202593.0,202593.0,9051,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438574520,336100.00
08/03/2015 00:00,2,0.000,ALERT,213.74,296.96,59.981,1438574404,"274151322000054","174011321042388",0.00,19.50,0,283.14,298.77,0.0,0.0,0.000,479233.4,479233.4,9916,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438574522,336101.00
08/03/2015 00:00,2,0.000,ALERT,212.83,296.36,59.991,1438574404,"201051344001203","174011321042388",0.00,18.00,0,282.54,299.97,0.0,0.0,0.000,203520.1,203520.1,9063,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438574523,336102.00
08/03/2015 00:00,2,0.000,ALERT,212.38,296.36,59.991,1438574404,"201051344000646","174011321042388",0.00,18.30,0,281.64,297.57,0.0,0.0,0.000,200033.0,200033.0,9049,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438574525,336103.00
08/03/2015 00:00,2,0.000,ALERT,214.64,296.06,59.991,1438574404,"274151322000068","174011321042388",0.00,19.80,0,282.84,297.26,0.0,0.0,0.000,384498.1,384498.1,10071,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438574527,336104.00
08/03/2015 00:00,2,0.000,ALERT,214.64,296.36,59.975,1438574404,"274151322000076","174011321042388",0.00,19.30,0,282.84,298.47,0.0,0.0,0.000,511672.3,511672.3,10332,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438574529,336105.00
08/03/2015 00:00,2,0.000,ALERT,212.83,297.26,59.996,1438574404,"201051344000890","174011321042388",0.00,18.70,0,283.14,299.37,0.0,0.0,0.000,204612.5,204612.5,9060,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438574531,336106.00
08/03/2015 00:00,2,0.000,ALERT,212.61,296.36,59.996,1438574404,"201051344000900","174011321042388",0.00,18.70,0,281.94,297.57,0.0,0.0,0.000,205391.3,205391.3,9086,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438574533,336107.00
08/03/2015 00:00,2,0.000,ALERT,213.29,295.76,59.986,1438574404,"201051344000633","174011321042388",0.00,18.30,0,280.73,296.96,0.0,0.0,0.000,194405.3,194405.3,9079,0,0,0,L,1122011218,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438574534,336108.00
08/03/2015 00:00,2,0.000,ALERT,212.83,296.66,60.023,1438574404,"201051344000983","174011321042388",0.00,19.00,0,282.84,298.77,0.0,0.0,0.000,202291.8,202291.8,9074,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438574536,336109.00
08/03/2015 00:00,2,0.000,ALERT,213.06,296.36,60.034,1438574404,"201051344000917","174011321042388",0.00,19.30,0,281.33,297.57,0.0,0.0,0.000,205144.3,205144.3,9080,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438574538,336110.00
08/03/2015 00:00,2,0.000,ALERT,213.06,295.76,59.996,1438574404,"201051344000648","174011321042388",0.00,18.00,0,281.94,298.47,0.0,0.0,0.000,200477.2,200477.2,9073,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438574540,336111.00
08/03/2015 00:00,2,0.000,ALERT,212.83,296.66,59.991,1438574404,"201051344001093","174011321042388",0.00,19.00,0,282.54,297.87,0.0,0.0,0.000,203344.7,203344.7,9067,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438574542,336112.00
08/03/2015 00:00,2,0.000,ALERT,213.06,296.06,59.991,1438574404,"201051344000645","174011321042388",0.00,19.00,0,282.24,298.17,0.0,0.0,0.000,201359.2,201359.2,9077,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438574543,336113.00
08/03/2015 00:00,2,0.000,ALERT,214.19,296.36,59.991,1438574404,"274151322000085","174011321042388",0.00,19.30,0,283.14,298.17,0.0,0.0,0.000,481736.7,481736.7,10331,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438574545,336114.00
08/03/2015 00:00,2,0.000,ALERT,212.83,295.76,60.007,1438574404,"201051344000651","174011321042388",0.00,17.80,0,281.94,297.87,0.0,0.0,0.000,200643.0,200643.0,9056,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438574547,336115.00
08/03/2015 00:00,2,0.000,ALERT,213.06,296.06,59.986,1438574404,"201051344000867","174011321042388",0.00,19.00,0,282.24,298.47,0.0,0.0,0.000,193271.9,193271.9,9076,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438574549,336116.00
08/03/2015 00:00,2,0.000,ALERT,212.83,297.26,59.991,1438574404,"201051344001230","174011321042388",0.00,18.30,0,282.84,298.47,0.0,0.0,0.000,204271.4,204271.4,9086,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438574551,336117.00
08/03/2015 00:00,2,0.000,ALERT,213.29,297.26,59.996,1438574404,"201051344000576","174011321042388",0.00,18.70,0,282.54,297.87,0.0,0.0,0.000,200518.5,200518.5,9091,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438574552,336118.00
08/03/2015 00:00,2,0.000,ALERT,212.61,296.96,59.991,1438574404,"201051344000579","174011321042388",0.00,19.00,0,282.84,298.77,0.0,0.0,0.000,207349.6,207349.6,9053,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438574554,336119.00
08/03/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1438574404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438575284,336120.00
08/03/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1438574404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438575284,336121.00
08/03/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1438574404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438575284,336122.00
08/03/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1438574404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438575284,336123.00
08/03/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1438574404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438575284,336124.00
08/03/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1438574404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438575284,336125.00
08/03/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1438574404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438575284,336126.00
08/03/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1438574404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438575284,336127.00
08/03/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1438574404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438575284,336128.00
08/03/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1438574404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438575284,336129.00
08/03/2015 00:15,2,0.000,ALERT,212.38,296.06,59.965,1438575304,"201051344000955","174011321042388",0.00,18.70,0,294.56,298.17,0.0,0.0,0.000,206044.1,206044.1,9065,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438575380,336130.00
08/03/2015 00:15,2,0.000,ALERT,213.96,297.57,59.970,1438575304,"274151322000095","174011321042388",0.00,18.70,0,295.76,299.37,0.0,0.0,0.000,505633.6,505633.6,9965,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438575382,336131.00
08/03/2015 00:15,2,0.000,ALERT,212.61,296.96,59.981,1438575304,"201051344000868","174011321042388",0.00,18.70,0,294.86,299.07,0.0,0.0,0.000,192733.0,192733.0,9074,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438575384,336132.00
08/03/2015 00:15,2,0.000,ALERT,213.06,296.06,59.965,1438575304,"201051344000853","174011321042388",0.00,18.70,0,294.26,298.47,0.0,0.0,0.000,199127.2,199127.2,9080,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438575386,336133.00
08/03/2015 00:15,2,0.000,ALERT,213.06,297.26,59.975,1438575304,"201051344000582","174011321042388",0.00,18.00,0,295.46,298.77,0.0,0.0,0.000,198566.6,198566.6,9051,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438575388,336134.00
08/03/2015 00:15,2,0.000,ALERT,212.38,295.76,59.949,1438575304,"201051344000469","174011321042388",0.00,18.30,0,293.36,297.57,0.0,0.0,0.000,194413.8,194413.8,9070,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438575389,336135.00
08/03/2015 00:15,2,0.000,ALERT,212.38,296.36,59.975,1438575304,"201051344000988","174011321042388",0.00,19.00,0,292.16,297.87,0.0,0.0,0.000,193638.8,193638.8,9059,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438575391,336136.00
08/03/2015 00:15,2,0.000,ALERT,212.61,296.06,59.975,1438575304,"201051344001158","174011321042388",0.00,18.30,0,293.66,297.57,0.0,0.0,0.000,199415.7,199415.7,9060,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438575393,336137.00
08/03/2015 00:15,2,0.000,ALERT,212.61,295.76,59.933,1438575304,"201051344001025","174011321042388",0.00,18.00,0,293.96,299.07,0.0,0.0,0.000,203627.0,203627.0,9059,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438575395,336138.00
08/03/2015 00:15,2,0.000,ALERT,212.61,296.66,59.996,1438575304,"201051344000569","174011321042388",0.00,19.00,0,294.86,299.07,0.0,0.0,0.000,206912.9,206912.9,9079,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438575397,336139.00
08/03/2015 00:15,2,0.000,ALERT,213.96,296.36,59.965,1438575304,"274151322000094","174011321042388",0.00,19.00,0,294.26,297.87,0.0,0.0,0.000,385266.8,385266.8,10463,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438575398,336140.00
08/03/2015 00:15,2,0.000,ALERT,212.61,296.66,59.981,1438575304,"201051344000458","174011321042388",0.00,19.50,0,294.26,299.07,0.0,0.0,0.000,202628.5,202628.5,9068,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438575400,336141.00
08/03/2015 00:15,2,0.000,ALERT,213.96,296.06,59.965,1438575304,"274151322000087","174011321042388",0.00,20.30,0,293.96,297.87,0.0,0.0,0.000,456792.8,456792.8,9910,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438575402,336142.00
08/03/2015 00:15,2,0.000,ALERT,213.51,296.36,59.965,1438575304,"274151322000052","174011321042388",0.00,19.50,0,294.26,298.77,0.0,0.0,0.000,488397.8,488397.8,10325,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438575404,336143.00
08/03/2015 00:15,2,0.000,ALERT,212.83,296.66,59.981,1438575304,"201051344001145","174011321042388",0.00,18.30,0,294.86,299.37,0.0,0.0,0.000,207725.4,207725.4,9077,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438575406,336144.00
08/03/2015 00:15,2,0.000,ALERT,213.06,296.36,59.965,1438575304,"201051344000685","174011321042388",0.00,18.70,0,294.56,298.47,0.0,0.0,0.000,206515.1,206515.1,9080,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438575407,336145.00
08/03/2015 00:15,2,0.000,ALERT,213.51,296.66,59.959,1438575304,"274151322000088","174011321042388",0.00,19.50,0,294.56,298.17,0.0,0.0,0.000,468558.4,468558.4,9929,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438575409,336146.00
08/03/2015 00:15,2,0.000,ALERT,212.83,296.36,59.959,1438575304,"201051344000438","174011321042388",0.00,18.30,0,294.56,298.77,0.0,0.0,0.000,206534.1,206534.1,9051,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438575411,336147.00
08/03/2015 00:15,2,0.000,ALERT,212.38,296.36,59.975,1438575304,"201051344001135","174011321042388",0.00,18.30,0,294.56,298.77,0.0,0.0,0.000,198025.4,198025.4,9037,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438575413,336148.00
08/03/2015 00:15,2,0.000,ALERT,212.83,295.76,59.965,1438575304,"201051344000417","174011321042388",0.00,18.70,0,293.96,297.87,0.0,0.0,0.000,201785.3,201785.3,9053,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438575415,336149.00
08/03/2015 00:15,2,0.000,ALERT,212.38,296.96,59.975,1438575304,"201051344000594","174011321042388",0.00,18.70,0,294.26,298.47,0.0,0.0,0.000,203177.5,203177.5,9070,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438575416,336150.00
08/03/2015 00:15,2,0.000,ALERT,213.74,297.57,59.970,1438575304,"274151322000083","174011321042388",0.00,19.00,0,294.86,298.77,0.0,0.0,0.000,484343.8,484343.8,10355,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438575418,336151.00
08/03/2015 00:15,2,0.000,ALERT,212.83,296.66,59.975,1438575304,"201051344000585","174011321042388",0.00,18.70,0,294.26,298.17,0.0,0.0,0.000,202593.0,202593.0,9053,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438575420,336152.00
08/03/2015 00:15,2,0.000,ALERT,213.74,296.66,59.975,1438575304,"274151322000054","174011321042388",0.00,19.50,0,294.56,298.77,0.0,0.0,0.000,479233.4,479233.4,9918,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438575422,336153.00
08/03/2015 00:15,2,0.000,ALERT,212.61,296.06,59.975,1438575304,"201051344001203","174011321042388",0.00,18.30,0,294.56,300.27,0.0,0.0,0.000,203520.1,203520.1,9065,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438575424,336154.00
08/03/2015 00:15,2,0.000,ALERT,212.16,296.06,59.944,1438575304,"201051344000646","174011321042388",0.00,18.30,0,293.96,297.87,0.0,0.0,0.000,200033.0,200033.0,9051,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438575425,336155.00
08/03/2015 00:15,2,0.000,ALERT,214.19,295.46,59.991,1438575304,"274151322000068","174011321042388",0.00,19.80,0,293.66,297.57,0.0,0.0,0.000,384498.1,384498.1,10073,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438575427,336156.00
08/03/2015 00:15,2,0.000,ALERT,214.19,296.36,59.970,1438575304,"274151322000076","174011321042388",0.00,19.30,0,294.56,298.47,0.0,0.0,0.000,511672.3,511672.3,10334,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438575429,336157.00
08/03/2015 00:15,2,0.000,ALERT,211.25,295.76,59.970,1438575304,"201051344000890","174011321042388",0.00,18.70,0,295.16,299.67,0.0,0.0,0.000,204612.5,204612.5,9062,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438575431,336158.00
08/03/2015 00:15,2,0.000,ALERT,212.16,295.76,59.970,1438575304,"201051344000900","174011321042388",0.00,18.70,0,293.96,298.17,0.0,0.0,0.000,205391.3,205391.3,9088,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438575433,336159.00
08/03/2015 00:15,2,0.000,ALERT,212.61,295.16,60.007,1438575304,"201051344000633","174011321042388",0.00,18.30,0,292.46,297.57,0.0,0.0,0.000,194405.3,194405.3,9081,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438575435,336160.00
08/03/2015 00:15,2,0.000,ALERT,212.16,296.06,59.981,1438575304,"201051344000983","174011321042388",0.00,19.00,0,294.56,299.07,0.0,0.0,0.000,202291.8,202291.8,9076,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438575437,336161.00
08/03/2015 00:15,2,0.000,ALERT,212.38,295.46,59.986,1438575304,"201051344000917","174011321042388",0.00,19.30,0,293.36,297.87,0.0,0.0,0.000,205144.3,205144.3,9082,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438575439,336162.00
08/03/2015 00:15,2,0.000,ALERT,212.38,295.16,59.986,1438575304,"201051344000648","174011321042388",0.00,18.30,0,293.66,298.47,0.0,0.0,0.000,200477.2,200477.2,9075,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438575440,336163.00
08/03/2015 00:15,2,0.000,ALERT,212.38,296.36,59.975,1438575304,"201051344001093","174011321042388",0.00,19.30,0,294.56,298.17,0.0,0.0,0.000,203344.7,203344.7,9069,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438575442,336164.00
08/03/2015 00:15,2,0.000,ALERT,212.83,295.76,59.986,1438575304,"201051344000645","174011321042388",0.00,19.30,0,294.26,298.17,0.0,0.0,0.000,201359.2,201359.2,9079,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438575444,336165.00
08/03/2015 00:15,2,0.000,ALERT,213.74,296.36,59.970,1438575304,"274151322000085","174011321042388",0.00,19.30,0,294.56,298.17,0.0,0.0,0.000,481736.7,481736.7,10333,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438575446,336166.00
08/03/2015 00:15,2,0.000,ALERT,212.61,295.76,59.991,1438575304,"201051344000651","174011321042388",0.00,17.80,0,293.96,298.17,0.0,0.0,0.000,200643.0,200643.0,9058,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438575448,336167.00
08/03/2015 00:15,2,0.000,ALERT,212.61,295.76,59.991,1438575304,"201051344000867","174011321042388",0.00,19.30,0,294.26,298.77,0.0,0.0,0.000,193271.9,193271.9,9078,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438575449,336168.00
08/03/2015 00:15,2,0.000,ALERT,212.38,296.66,59.981,1438575304,"201051344001230","174011321042388",0.00,18.30,0,294.86,298.77,0.0,0.0,0.000,204271.4,204271.4,9088,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438575451,336169.00
08/03/2015 00:15,2,0.000,ALERT,212.61,296.06,59.986,1438575304,"201051344000576","174011321042388",0.00,18.70,0,294.26,298.47,0.0,0.0,0.000,200518.5,200518.5,9093,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438575453,336170.00
08/03/2015 00:15,2,0.000,ALERT,212.16,296.06,59.959,1438575304,"201051344000579","174011321042388",0.00,19.00,0,294.86,299.07,0.0,0.0,0.000,207349.6,207349.6,9055,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438575455,336171.00
08/03/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1438575304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438576184,336172.00
08/03/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1438575304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438576184,336173.00
08/03/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1438575304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438576184,336174.00
08/03/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1438575304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438576184,336175.00
08/03/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1438575304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438576184,336176.00
08/03/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1438575304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438576184,336177.00
08/03/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1438575304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438576184,336178.00
08/03/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1438575304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438576184,336179.00
08/03/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1438575304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438576184,336180.00
08/03/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1438575304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438576184,336181.00
08/03/2015 00:30,2,0.000,ALERT,212.16,296.06,59.981,1438576203,"201051344000955","174011321042388",0.00,18.70,0,292.46,298.17,0.0,0.0,0.000,206044.1,206044.1,9067,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438576279,336182.00
08/03/2015 00:30,2,0.000,ALERT,213.96,297.26,59.944,1438576203,"274151322000095","174011321042388",0.00,19.00,0,293.36,299.37,0.0,0.0,0.000,505633.6,505633.6,9967,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438576281,336183.00
08/03/2015 00:30,2,0.000,ALERT,212.61,296.36,59.986,1438576203,"201051344000868","174011321042388",0.00,18.70,0,292.76,299.07,0.0,0.0,0.000,192733.0,192733.0,9076,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438576283,336184.00
08/03/2015 00:30,2,0.000,ALERT,213.06,295.76,59.981,1438576203,"201051344000853","174011321042388",0.00,18.70,0,292.16,298.47,0.0,0.0,0.000,199127.2,199127.2,9082,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438576285,336185.00
08/03/2015 00:30,2,0.000,ALERT,213.06,296.96,59.981,1438576203,"201051344000582","174011321042388",0.00,18.30,0,293.06,299.07,0.0,0.0,0.000,198566.6,198566.6,9053,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438576286,336186.00
08/03/2015 00:30,2,0.000,ALERT,212.61,296.06,60.012,1438576203,"201051344000469","174011321042388",0.00,18.30,0,291.25,297.57,0.0,0.0,0.000,194413.8,194413.8,9072,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438576288,336187.00
08/03/2015 00:30,2,0.000,ALERT,212.61,296.06,59.986,1438576203,"201051344000988","174011321042388",0.00,19.00,0,290.05,297.87,0.0,0.0,0.000,193638.8,193638.8,9061,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438576290,336188.00
08/03/2015 00:30,2,0.000,ALERT,212.61,295.76,59.986,1438576203,"201051344001158","174011321042388",0.00,18.30,0,291.85,297.57,0.0,0.0,0.000,199415.7,199415.7,9062,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438576292,336189.00
08/03/2015 00:30,2,0.000,ALERT,212.38,295.46,59.986,1438576203,"201051344001025","174011321042388",0.00,18.00,0,291.85,299.07,0.0,0.0,0.000,203627.0,203627.0,9061,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438576294,336190.00
08/03/2015 00:30,2,0.000,ALERT,212.61,296.36,59.986,1438576203,"201051344000569","174011321042388",0.00,19.00,0,292.76,299.07,0.0,0.0,0.000,206912.9,206912.9,9081,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438576295,336191.00
08/03/2015 00:30,2,0.000,ALERT,213.96,296.06,59.954,1438576203,"274151322000094","174011321042388",0.00,19.00,0,291.85,297.87,0.0,0.0,0.000,385266.8,385266.8,10465,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438576297,336192.00
08/03/2015 00:30,2,0.000,ALERT,212.61,296.06,59.981,1438576203,"201051344000458","174011321042388",0.00,19.50,0,292.46,299.07,0.0,0.0,0.000,202628.5,202628.5,9070,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438576299,336193.00
08/03/2015 00:30,2,0.000,ALERT,213.96,296.06,59.996,1438576203,"274151322000087","174011321042388",0.00,20.30,0,291.25,297.87,0.0,0.0,0.000,456792.8,456792.8,9912,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438576301,336194.00
08/03/2015 00:30,2,0.000,ALERT,213.51,295.76,59.981,1438576203,"274151322000052","174011321042388",0.00,19.50,0,291.85,298.77,0.0,0.0,0.000,488397.8,488397.8,10327,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438576303,336195.00
08/03/2015 00:30,2,0.000,ALERT,213.06,296.66,60.018,1438576203,"201051344001145","174011321042388",0.00,18.70,0,292.76,299.37,0.0,0.0,0.000,207725.4,207725.4,9079,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438576305,336196.00
08/03/2015 00:30,2,0.000,ALERT,213.06,296.06,59.970,1438576203,"201051344000685","174011321042388",0.00,19.00,0,292.46,298.17,0.0,0.0,0.000,206515.1,206515.1,9082,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438576306,336197.00
08/03/2015 00:30,2,0.000,ALERT,213.51,296.06,60.012,1438576203,"274151322000088","174011321042388",0.00,19.50,0,292.16,298.47,0.0,0.0,0.000,468558.4,468558.4,9931,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438576308,336198.00
08/03/2015 00:30,2,0.000,ALERT,212.83,296.06,59.975,1438576203,"201051344000438","174011321042388",0.00,18.30,0,292.46,298.77,0.0,0.0,0.000,206534.1,206534.1,9053,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438576310,336199.00
08/03/2015 00:30,2,0.000,ALERT,212.38,296.06,59.986,1438576203,"201051344001135","174011321042388",0.00,18.30,0,292.46,298.77,0.0,0.0,0.000,198025.4,198025.4,9039,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438576312,336200.00
08/03/2015 00:30,2,0.000,ALERT,213.06,295.46,59.986,1438576203,"201051344000417","174011321042388",0.00,18.70,0,291.85,297.57,0.0,0.0,0.000,201785.3,201785.3,9055,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438576314,336201.00
08/03/2015 00:30,2,0.000,ALERT,212.38,296.36,59.981,1438576203,"201051344000594","174011321042388",0.00,19.00,0,292.16,298.17,0.0,0.0,0.000,203177.5,203177.5,9072,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438576315,336202.00
08/03/2015 00:30,2,0.000,ALERT,213.96,296.66,59.986,1438576203,"274151322000083","174011321042388",0.00,19.30,0,292.16,298.77,0.0,0.0,0.000,484343.8,484343.8,10357,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438576317,336203.00
08/03/2015 00:30,2,0.000,ALERT,212.83,296.06,59.981,1438576203,"201051344000585","174011321042388",0.00,19.00,0,292.16,298.47,0.0,0.0,0.000,202593.0,202593.0,9055,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438576319,336204.00
08/03/2015 00:30,2,0.000,ALERT,213.74,296.06,59.970,1438576203,"274151322000054","174011321042388",0.00,19.50,0,292.16,298.77,0.0,0.0,0.000,479233.4,479233.4,9920,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438576321,336205.00
08/03/2015 00:30,2,0.000,ALERT,212.83,295.76,59.975,1438576203,"201051344001203","174011321042388",0.00,18.70,0,292.16,300.27,0.0,0.0,0.000,203520.1,203520.1,9067,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438576323,336206.00
08/03/2015 00:30,2,0.000,ALERT,212.38,296.06,59.975,1438576203,"201051344000646","174011321042388",0.00,18.30,0,291.85,297.57,0.0,0.0,0.000,200033.0,200033.0,9053,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438576324,336207.00
08/03/2015 00:30,2,0.000,ALERT,214.41,295.76,59.975,1438576203,"274151322000068","174011321042388",0.00,19.80,0,291.55,297.57,0.0,0.0,0.000,384498.1,384498.1,10075,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438576326,336208.00
08/03/2015 00:30,2,0.000,ALERT,214.64,296.66,59.975,1438576203,"274151322000076","174011321042388",0.00,19.30,0,292.16,298.47,0.0,0.0,0.000,511672.3,511672.3,10336,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438576328,336209.00
08/03/2015 00:30,2,0.000,ALERT,212.61,296.36,59.986,1438576203,"201051344000890","174011321042388",0.00,19.00,0,292.76,299.37,0.0,0.0,0.000,204612.5,204612.5,9064,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438576330,336210.00
08/03/2015 00:30,2,0.000,ALERT,212.61,296.06,59.975,1438576203,"201051344000900","174011321042388",0.00,18.70,0,292.16,297.87,0.0,0.0,0.000,205391.3,205391.3,9090,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438576332,336211.00
08/03/2015 00:30,2,0.000,ALERT,213.06,295.46,59.970,1438576203,"201051344000633","174011321042388",0.00,18.30,0,290.35,296.96,0.0,0.0,0.000,194405.3,194405.3,9083,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438576333,336212.00
08/03/2015 00:30,2,0.000,ALERT,212.61,296.36,59.970,1438576203,"201051344000983","174011321042388",0.00,19.00,0,292.46,298.77,0.0,0.0,0.000,202291.8,202291.8,9078,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438576335,336213.00
08/03/2015 00:30,2,0.000,ALERT,212.83,295.76,59.959,1438576203,"201051344000917","174011321042388",0.00,19.50,0,291.25,297.26,0.0,0.0,0.000,205144.3,205144.3,9084,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438576337,336214.00
08/03/2015 00:30,2,0.000,ALERT,212.83,295.46,59.975,1438576203,"201051344000648","174011321042388",0.00,18.30,0,291.85,298.47,0.0,0.0,0.000,200477.2,200477.2,9077,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438576339,336215.00
08/03/2015 00:30,2,0.000,ALERT,212.61,296.06,59.975,1438576203,"201051344001093","174011321042388",0.00,19.30,0,292.46,298.17,0.0,0.0,0.000,203344.7,203344.7,9071,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438576341,336216.00
08/03/2015 00:30,2,0.000,ALERT,213.06,295.76,59.975,1438576203,"201051344000645","174011321042388",0.00,19.30,0,292.16,298.17,0.0,0.0,0.000,201359.2,201359.2,9081,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438576342,336217.00
08/03/2015 00:30,2,0.000,ALERT,214.19,296.36,59.949,1438576203,"274151322000085","174011321042388",0.00,19.30,0,292.46,298.17,0.0,0.0,0.000,481736.7,481736.7,10335,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438576344,336218.00
08/03/2015 00:30,2,0.000,ALERT,212.83,295.76,59.970,1438576203,"201051344000651","174011321042388",0.00,18.00,0,291.85,298.17,0.0,0.0,0.000,200643.0,200643.0,9060,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438576346,336219.00
08/03/2015 00:30,2,0.000,ALERT,212.83,295.76,59.975,1438576203,"201051344000867","174011321042388",0.00,19.30,0,291.85,298.77,0.0,0.0,0.000,193271.9,193271.9,9080,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438576348,336220.00
08/03/2015 00:30,2,0.000,ALERT,212.61,296.36,59.965,1438576203,"201051344001230","174011321042388",0.00,18.70,0,292.76,298.47,0.0,0.0,0.000,204271.4,204271.4,9090,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438576350,336221.00
08/03/2015 00:30,2,0.000,ALERT,212.83,296.36,59.975,1438576203,"201051344000576","174011321042388",0.00,18.70,0,292.46,298.17,0.0,0.0,0.000,200518.5,200518.5,9095,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438576352,336222.00
08/03/2015 00:30,2,0.000,ALERT,212.61,296.66,59.970,1438576203,"201051344000579","174011321042388",0.00,19.00,0,292.46,299.07,0.0,0.0,0.000,207349.6,207349.6,9057,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438576354,336223.00
08/03/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1438576203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438577083,336224.00
08/03/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1438576203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438577083,336225.00
08/03/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1438576203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438577083,336226.00
