ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1438576203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438577083,336227.00
08/03/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1438576203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438577083,336228.00
08/03/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1438576203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438577083,336229.00
08/03/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1438576203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438577083,336230.00
08/03/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1438576203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438577083,336231.00
08/03/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1438576203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438577083,336232.00
08/03/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1438576203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438577083,336233.00
08/03/2015 00:45,2,0.000,ALERT,211.03,294.26,59.981,1438577104,"201051344000955","174011321042388",0.00,18.70,0,293.06,298.17,0.0,0.0,0.000,206044.1,206044.1,9069,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438577179,336234.00
08/03/2015 00:45,2,0.000,ALERT,212.61,295.76,59.986,1438577104,"274151322000095","174011321042388",0.00,19.00,0,293.96,299.37,0.0,0.0,0.000,505633.6,505633.6,9969,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438577181,336235.00
08/03/2015 00:45,2,0.000,ALERT,211.25,294.56,59.991,1438577104,"201051344000868","174011321042388",0.00,18.70,0,293.66,299.07,0.0,0.0,0.000,192733.0,192733.0,9078,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438577183,336236.00
08/03/2015 00:45,2,0.000,ALERT,211.93,293.96,59.986,1438577104,"201051344000853","174011321042388",0.00,18.70,0,292.76,298.47,0.0,0.0,0.000,199127.2,199127.2,9084,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438577184,336237.00
08/03/2015 00:45,2,0.000,ALERT,212.16,295.16,59.959,1438577104,"201051344000582","174011321042388",0.00,18.30,0,293.66,298.77,0.0,0.0,0.000,198566.6,198566.6,9055,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438577186,336238.00
08/03/2015 00:45,2,0.000,ALERT,211.25,293.66,59.970,1438577104,"201051344000469","174011321042388",0.00,18.00,0,291.85,297.57,0.0,0.0,0.000,194413.8,194413.8,9074,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438577188,336239.00
08/03/2015 00:45,2,0.000,ALERT,211.25,293.96,59.981,1438577104,"201051344000988","174011321042388",0.00,19.00,0,290.65,297.57,0.0,0.0,0.000,193638.8,193638.8,9063,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438577190,336240.00
08/03/2015 00:45,2,0.000,ALERT,211.25,293.96,59.981,1438577104,"201051344001158","174011321042388",0.00,18.30,0,292.16,297.57,0.0,0.0,0.000,199415.7,199415.7,9064,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438577192,336241.00
08/03/2015 00:45,2,0.000,ALERT,211.25,293.66,59.986,1438577104,"201051344001025","174011321042388",0.00,18.00,0,292.46,298.77,0.0,0.0,0.000,203627.0,203627.0,9063,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438577193,336242.00
08/03/2015 00:45,2,0.000,ALERT,211.48,294.56,59.970,1438577104,"201051344000569","174011321042388",0.00,19.00,0,293.36,299.07,0.0,0.0,0.000,206912.9,206912.9,9083,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438577195,336243.00
08/03/2015 00:45,2,0.000,ALERT,212.61,293.36,59.928,1438577104,"274151322000094","174011321042388",0.00,19.00,0,292.76,297.87,0.0,0.0,0.000,385266.8,385266.8,10467,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438577197,336244.00
08/03/2015 00:45,2,0.000,ALERT,211.03,293.96,59.986,1438577104,"201051344000458","174011321042388",0.00,19.50,0,293.06,299.07,0.0,0.0,0.000,202628.5,202628.5,9072,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438577199,336245.00
08/03/2015 00:45,2,0.000,ALERT,212.61,293.36,59.981,1438577104,"274151322000087","174011321042388",0.00,20.30,0,292.16,297.87,0.0,0.0,0.000,456792.8,456792.8,9914,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438577201,336246.00
08/03/2015 00:45,2,0.000,ALERT,212.38,293.96,59.975,1438577104,"274151322000052","174011321042388",0.00,19.50,0,292.76,298.77,0.0,0.0,0.000,488397.8,488397.8,10329,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438577203,336247.00
08/03/2015 00:45,2,0.000,ALERT,211.70,294.56,59.981,1438577104,"201051344001145","174011321042388",0.00,18.70,0,293.36,299.07,0.0,0.0,0.000,207725.4,207725.4,9081,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438577204,336248.00
08/03/2015 00:45,2,0.000,ALERT,211.70,293.96,59.975,1438577104,"201051344000685","174011321042388",0.00,18.70,0,293.06,298.17,0.0,0.0,0.000,206515.1,206515.1,9084,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438577206,336249.00
08/03/2015 00:45,2,0.000,ALERT,212.16,293.96,59.970,1438577104,"274151322000088","174011321042388",0.00,19.50,0,292.76,298.47,0.0,0.0,0.000,468558.4,468558.4,9933,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438577208,336250.00
08/03/2015 00:45,2,0.000,ALERT,211.48,293.96,59.970,1438577104,"201051344000438","174011321042388",0.00,18.30,0,293.06,298.77,0.0,0.0,0.000,206534.1,206534.1,9055,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438577210,336251.00
08/03/2015 00:45,2,0.000,ALERT,211.03,293.96,59.965,1438577104,"201051344001135","174011321042388",0.00,18.70,0,293.06,298.77,0.0,0.0,0.000,198025.4,198025.4,9041,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438577212,336252.00
08/03/2015 00:45,2,0.000,ALERT,211.48,293.36,59.970,1438577104,"201051344000417","174011321042388",0.00,18.70,0,292.46,297.57,0.0,0.0,0.000,201785.3,201785.3,9057,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438577213,336253.00
08/03/2015 00:45,2,0.000,ALERT,211.25,294.56,59.970,1438577104,"201051344000594","174011321042388",0.00,19.00,0,292.76,298.47,0.0,0.0,0.000,203177.5,203177.5,9074,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438577215,336254.00
08/03/2015 00:45,2,0.000,ALERT,212.61,294.86,59.965,1438577104,"274151322000083","174011321042388",0.00,19.30,0,293.06,298.77,0.0,0.0,0.000,484343.8,484343.8,10359,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438577217,336255.00
08/03/2015 00:45,2,0.000,ALERT,211.48,294.26,59.981,1438577104,"201051344000585","174011321042388",0.00,19.00,0,292.46,298.17,0.0,0.0,0.000,202593.0,202593.0,9057,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438577219,336256.00
08/03/2015 00:45,2,0.000,ALERT,212.61,294.56,59.970,1438577104,"274151322000054","174011321042388",0.00,19.50,0,292.76,298.77,0.0,0.0,0.000,479233.4,479233.4,9922,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438577221,336257.00
08/03/2015 00:45,2,0.000,ALERT,211.48,293.66,59.970,1438577104,"201051344001203","174011321042388",0.00,18.70,0,292.76,300.27,0.0,0.0,0.000,203520.1,203520.1,9069,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438577222,336258.00
08/03/2015 00:45,2,0.000,ALERT,211.25,293.96,59.949,1438577104,"201051344000646","174011321042388",0.00,18.70,0,292.46,297.87,0.0,0.0,0.000,200033.0,200033.0,9055,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438577224,336259.00
08/03/2015 00:45,2,0.000,ALERT,213.29,293.36,59.965,1438577104,"274151322000068","174011321042388",0.00,19.80,0,292.16,297.57,0.0,0.0,0.000,384498.1,384498.1,10077,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438577226,336260.00
08/03/2015 00:45,2,0.000,ALERT,213.06,293.96,59.938,1438577104,"274151322000076","174011321042388",0.00,19.30,0,292.76,298.47,0.0,0.0,0.000,511672.3,511672.3,10338,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438577228,336261.00
08/03/2015 00:45,2,0.000,ALERT,211.25,294.56,59.975,1438577104,"201051344000890","174011321042388",0.00,19.00,0,293.66,299.37,0.0,0.0,0.000,204612.5,204612.5,9066,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438577230,336262.00
08/03/2015 00:45,2,0.000,ALERT,211.25,293.96,59.965,1438577104,"201051344000900","174011321042388",0.00,18.70,0,292.76,297.87,0.0,0.0,0.000,205391.3,205391.3,9092,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438577232,336263.00
08/03/2015 00:45,2,0.000,ALERT,211.93,293.36,59.954,1438577104,"201051344000633","174011321042388",0.00,18.30,0,291.25,297.26,0.0,0.0,0.000,194405.3,194405.3,9085,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438577233,336264.00
08/03/2015 00:45,2,0.000,ALERT,211.48,293.96,59.959,1438577104,"201051344000983","174011321042388",0.00,19.00,0,293.06,298.77,0.0,0.0,0.000,202291.8,202291.8,9080,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438577235,336265.00
08/03/2015 00:45,2,0.000,ALERT,211.70,293.66,59.959,1438577104,"201051344000917","174011321042388",0.00,19.50,0,291.85,297.57,0.0,0.0,0.000,205144.3,205144.3,9086,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438577237,336266.00
08/03/2015 00:45,2,0.000,ALERT,211.48,293.06,59.970,1438577104,"201051344000648","174011321042388",0.00,18.30,0,292.46,298.47,0.0,0.0,0.000,200477.2,200477.2,9079,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438577239,336267.00
08/03/2015 00:45,2,0.000,ALERT,211.48,294.26,59.954,1438577104,"201051344001093","174011321042388",0.00,19.30,0,293.06,298.17,0.0,0.0,0.000,203344.7,203344.7,9073,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438577240,336268.00
08/03/2015 00:45,2,0.000,ALERT,211.93,293.96,59.970,1438577104,"201051344000645","174011321042388",0.00,19.30,0,292.76,298.17,0.0,0.0,0.000,201359.2,201359.2,9083,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438577242,336269.00
08/03/2015 00:45,2,0.000,ALERT,212.83,294.26,59.959,1438577104,"274151322000085","174011321042388",0.00,19.30,0,293.06,298.47,0.0,0.0,0.000,481736.7,481736.7,10337,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438577244,336270.00
08/03/2015 00:45,2,0.000,ALERT,211.70,293.66,59.959,1438577104,"201051344000651","174011321042388",0.00,18.00,0,292.46,297.87,0.0,0.0,0.000,200643.0,200643.0,9062,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438577246,336271.00
08/03/2015 00:45,2,0.000,ALERT,211.70,293.96,59.965,1438577104,"201051344000867","174011321042388",0.00,19.30,0,292.76,298.77,0.0,0.0,0.000,193271.9,193271.9,9082,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438577248,336272.00
08/03/2015 00:45,2,0.000,ALERT,211.48,294.56,59.965,1438577104,"201051344001230","174011321042388",0.00,18.70,0,293.36,298.47,0.0,0.0,0.000,204271.4,204271.4,9092,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438577249,336273.00
08/03/2015 00:45,2,0.000,ALERT,211.93,294.56,59.975,1438577104,"201051344000576","174011321042388",0.00,18.70,0,293.06,298.17,0.0,0.0,0.000,200518.5,200518.5,9097,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438577251,336274.00
08/03/2015 00:45,2,0.000,ALERT,211.25,294.56,59.954,1438577104,"201051344000579","174011321042388",0.00,19.00,0,293.66,298.77,0.0,0.0,0.000,207349.6,207349.6,9059,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438577253,336275.00
08/03/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1438577104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438577984,336276.00
08/03/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1438577104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438577984,336277.00
08/03/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1438577104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438577984,336278.00
08/03/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1438577104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438577984,336279.00
08/03/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1438577104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438577984,336280.00
08/03/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1438577104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438577984,336281.00
08/03/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1438577104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438577984,336282.00
08/03/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1438577104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438577984,336283.00
08/03/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1438577104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438577984,336284.00
08/03/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1438577104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438577984,336285.00
08/03/2015 01:00,2,0.000,ALERT,211.03,294.26,59.970,1438578003,"201051344000955","174011321042388",0.00,19.00,0,291.85,296.06,0.0,0.0,0.000,206044.1,206044.1,9071,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438578079,336286.00
08/03/2015 01:00,2,0.000,ALERT,212.83,295.46,59.981,1438578003,"274151322000095","174011321042388",0.00,19.00,0,293.06,297.26,0.0,0.0,0.000,505633.6,505633.6,9971,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438578081,336287.00
08/03/2015 01:00,2,0.000,ALERT,211.48,294.56,59.975,1438578003,"201051344000868","174011321042388",0.00,18.70,0,292.46,296.96,0.0,0.0,0.000,192733.0,192733.0,9080,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438578083,336288.00
08/03/2015 01:00,2,0.000,ALERT,211.93,293.66,59.981,1438578003,"201051344000853","174011321042388",0.00,18.70,0,291.85,296.36,0.0,0.0,0.000,199127.2,199127.2,9086,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438578085,336289.00
08/03/2015 01:00,2,0.000,ALERT,211.93,294.86,59.975,1438578003,"201051344000582","174011321042388",0.00,18.30,0,292.76,296.96,0.0,0.0,0.000,198566.6,198566.6,9057,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438578086,336290.00
08/03/2015 01:00,2,0.000,ALERT,211.25,293.36,59.981,1438578003,"201051344000469","174011321042388",0.00,18.00,0,290.95,295.76,0.0,0.0,0.000,194413.8,194413.8,9076,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438578088,336291.00
08/03/2015 01:00,2,0.000,ALERT,211.25,293.66,59.981,1438578003,"201051344000988","174011321042388",0.00,19.00,0,289.75,296.06,0.0,0.0,0.000,193638.8,193638.8,9065,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438578090,336292.00
08/03/2015 01:00,2,0.000,ALERT,211.25,293.66,59.944,1438578003,"201051344001158","174011321042388",0.00,18.30,0,291.25,295.46,0.0,0.0,0.000,199415.7,199415.7,9066,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438578092,336293.00
08/03/2015 01:00,2,0.000,ALERT,211.25,293.36,59.981,1438578003,"201051344001025","174011321042388",0.00,18.30,0,291.55,296.96,0.0,0.0,0.000,203627.0,203627.0,9065,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438578093,336294.00
08/03/2015 01:00,2,0.000,ALERT,211.48,294.26,60.018,1438578003,"201051344000569","174011321042388",0.00,19.00,0,292.16,296.96,0.0,0.0,0.000,206912.9,206912.9,9085,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438578095,336295.00
08/03/2015 01:00,2,0.000,ALERT,212.83,293.96,59.944,1438578003,"274151322000094","174011321042388",0.00,19.00,0,291.55,295.76,0.0,0.0,0.000,385266.8,385266.8,10469,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438578097,336296.00
08/03/2015 01:00,2,0.000,ALERT,211.25,293.66,59.975,1438578003,"201051344000458","174011321042388",0.00,19.30,0,292.16,296.96,0.0,0.0,0.000,202628.5,202628.5,9074,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438578099,336297.00
08/03/2015 01:00,2,0.000,ALERT,212.83,293.66,59.975,1438578003,"274151322000087","174011321042388",0.00,20.30,0,291.55,295.76,0.0,0.0,0.000,456792.8,456792.8,9916,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438578101,336298.00
08/03/2015 01:00,2,0.000,ALERT,212.38,293.96,59.970,1438578003,"274151322000052","174011321042388",0.00,19.50,0,291.85,296.66,0.0,0.0,0.000,488397.8,488397.8,10331,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438578102,336299.00
08/03/2015 01:00,2,0.000,ALERT,211.93,294.56,59.975,1438578003,"201051344001145","174011321042388",0.00,18.30,0,292.46,297.26,0.0,0.0,0.000,207725.4,207725.4,9083,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438578104,336300.00
08/03/2015 01:00,2,0.000,ALERT,211.70,293.96,59.981,1438578003,"201051344000685","174011321042388",0.00,18.70,0,291.85,296.06,0.0,0.0,0.000,206515.1,206515.1,9086,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438578106,336301.00
08/03/2015 01:00,2,0.000,ALERT,212.16,293.66,59.975,1438578003,"274151322000088","174011321042388",0.00,19.50,0,292.16,296.36,0.0,0.0,0.000,468558.4,468558.4,9935,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438578108,336302.00
08/03/2015 01:00,2,0.000,ALERT,211.48,293.96,59.975,1438578003,"201051344000438","174011321042388",0.00,18.30,0,292.16,296.66,0.0,0.0,0.000,206534.1,206534.1,9057,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438578110,336303.00
08/03/2015 01:00,2,0.000,ALERT,211.25,293.96,60.002,1438578003,"201051344001135","174011321042388",0.00,18.70,0,292.16,296.96,0.0,0.0,0.000,198025.4,198025.4,9043,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438578111,336304.00
08/03/2015 01:00,2,0.000,ALERT,211.48,293.06,59.981,1438578003,"201051344000417","174011321042388",0.00,18.70,0,291.25,295.76,0.0,0.0,0.000,201785.3,201785.3,9059,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438578113,336305.00
08/03/2015 01:00,2,0.000,ALERT,210.80,294.26,59.986,1438578003,"201051344000594","174011321042388",0.00,19.00,0,291.55,296.36,0.0,0.0,0.000,203177.5,203177.5,9076,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438578115,336306.00
08/03/2015 01:00,2,0.000,ALERT,212.38,293.96,59.975,1438578003,"274151322000083","174011321042388",0.00,19.30,0,292.16,296.66,0.0,0.0,0.000,484343.8,484343.8,10361,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438578117,336307.00
08/03/2015 01:00,2,0.000,ALERT,211.48,294.26,59.986,1438578003,"201051344000585","174011321042388",0.00,19.00,0,291.25,296.06,0.0,0.0,0.000,202593.0,202593.0,9059,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438578119,336308.00
08/03/2015 01:00,2,0.000,ALERT,212.61,294.86,59.970,1438578003,"274151322000054","174011321042388",0.00,19.80,0,291.85,296.96,0.0,0.0,0.000,479233.4,479233.4,9924,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438578120,336309.00
08/03/2015 01:00,2,0.000,ALERT,211.48,293.66,59.986,1438578003,"201051344001203","174011321042388",0.00,18.70,0,291.85,298.17,0.0,0.0,0.000,203520.1,203520.1,9071,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438578122,336310.00
08/03/2015 01:00,2,0.000,ALERT,211.03,293.96,59.975,1438578003,"201051344000646","174011321042388",0.00,18.30,0,291.25,295.76,0.0,0.0,0.000,200033.0,200033.0,9057,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438578124,336311.00
08/03/2015 01:00,2,0.000,ALERT,213.06,293.36,59.975,1438578003,"274151322000068","174011321042388",0.00,20.00,0,291.25,295.46,0.0,0.0,0.000,384498.1,384498.1,10079,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438578126,336312.00
08/03/2015 01:00,2,0.000,ALERT,213.06,294.26,59.996,1438578003,"274151322000076","174011321042388",0.00,19.30,0,291.85,296.36,0.0,0.0,0.000,511672.3,511672.3,10340,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438578128,336313.00
08/03/2015 01:00,2,0.000,ALERT,211.25,294.56,59.981,1438578003,"201051344000890","174011321042388",0.00,19.00,0,292.46,297.26,0.0,0.0,0.000,204612.5,204612.5,9068,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438578130,336314.00
08/03/2015 01:00,2,0.000,ALERT,211.25,293.96,59.965,1438578003,"201051344000900","174011321042388",0.00,18.70,0,291.25,295.76,0.0,0.0,0.000,205391.3,205391.3,9094,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438578131,336315.00
08/03/2015 01:00,2,0.000,ALERT,211.70,293.36,59.981,1438578003,"201051344000633","174011321042388",0.00,18.30,0,289.75,295.16,0.0,0.0,0.000,194405.3,194405.3,9087,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438578133,336316.00
08/03/2015 01:00,2,0.000,ALERT,211.25,293.96,59.996,1438578003,"201051344000983","174011321042388",0.00,19.00,0,292.16,296.66,0.0,0.0,0.000,202291.8,202291.8,9082,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438578135,336317.00
08/03/2015 01:00,2,0.000,ALERT,211.48,293.66,59.970,1438578003,"201051344000917","174011321042388",0.00,19.50,0,290.65,295.46,0.0,0.0,0.000,205144.3,205144.3,9088,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438578137,336318.00
08/03/2015 01:00,2,0.000,ALERT,211.48,293.36,60.018,1438578003,"201051344000648","174011321042388",0.00,18.00,0,291.55,296.36,0.0,0.0,0.000,200477.2,200477.2,9081,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438578139,336319.00
08/03/2015 01:00,2,0.000,ALERT,211.25,293.96,59.970,1438578003,"201051344001093","174011321042388",0.00,19.30,0,291.85,296.06,0.0,0.0,0.000,203344.7,203344.7,9075,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438578140,336320.00
08/03/2015 01:00,2,0.000,ALERT,211.70,293.66,59.975,1438578003,"201051344000645","174011321042388",0.00,19.00,0,291.55,296.06,0.0,0.0,0.000,201359.2,201359.2,9085,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438578142,336321.00
08/03/2015 01:00,2,0.000,ALERT,212.61,293.66,59.970,1438578003,"274151322000085","174011321042388",0.00,19.50,0,291.85,296.06,0.0,0.0,0.000,481736.7,481736.7,10339,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438578144,336322.00
08/03/2015 01:00,2,0.000,ALERT,211.48,293.06,59.970,1438578003,"201051344000651","174011321042388",0.00,18.00,0,291.55,296.06,0.0,0.0,0.000,200643.0,200643.0,9064,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438578146,336323.00
08/03/2015 01:00,2,0.000,ALERT,211.48,293.36,59.970,1438578003,"201051344000867","174011321042388",0.00,19.30,0,291.85,296.66,0.0,0.0,0.000,193271.9,193271.9,9084,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438578148,336324.00
08/03/2015 01:00,2,0.000,ALERT,211.25,294.26,59.970,1438578003,"201051344001230","174011321042388",0.00,18.70,0,292.16,296.36,0.0,0.0,0.000,204271.4,204271.4,9094,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438578150,336325.00
08/03/2015 01:00,2,0.000,ALERT,211.70,294.26,59.970,1438578003,"201051344000576","174011321042388",0.00,18.70,0,291.85,296.36,0.0,0.0,0.000,200518.5,200518.5,9099,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438578152,336326.00
08/03/2015 01:00,2,0.000,ALERT,211.25,294.26,59.965,1438578003,"201051344000579","174011321042388",0.00,19.00,0,292.46,296.96,0.0,0.0,0.000,207349.6,207349.6,9061,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438578153,336327.00
08/03/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1438578003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438578884,336328.00
08/03/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1438578003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438578884,336329.00
08/03/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1438578003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438578884,336330.00
08/03/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1438578003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438578884,336331.00
08/03/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1438578003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438578884,336332.00
08/03/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1438578003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438578884,336333.00
08/03/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1438578003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438578884,336334.00
08/03/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1438578003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438578884,336335.00
08/03/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1438578003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438578884,336336.00
08/03/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1438578003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438578884,336337.00
08/03/2015 01:15,2,0.000,ALERT,211.48,295.16,59.975,1438578903,"201051344000955","174011321042388",0.00,18.70,0,291.85,301.47,0.0,0.0,0.000,206044.1,206044.1,9073,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438578978,336338.00
08/03/2015 01:15,2,0.000,ALERT,213.06,296.06,59.928,1438578903,"274151322000095","174011321042388",0.00,18.70,0,293.06,303.28,0.0,0.0,0.000,505633.6,505633.6,9973,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438578980,336339.00
08/03/2015 01:15,2,0.000,ALERT,211.70,295.46,59.975,1438578903,"201051344000868","174011321042388",0.00,18.70,0,292.46,301.77,0.0,0.0,0.000,192733.0,192733.0,9082,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438578982,336340.00
08/03/2015 01:15,2,0.000,ALERT,212.38,294.86,59.981,1438578903,"201051344000853","174011321042388",0.00,18.70,0,291.85,301.17,0.0,0.0,0.000,199127.2,199127.2,9088,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438578983,336341.00
08/03/2015 01:15,2,0.000,ALERT,212.38,295.76,59.975,1438578903,"201051344000582","174011321042388",0.00,18.30,0,292.46,302.37,0.0,0.0,0.000,198566.6,198566.6,9059,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438578985,336342.00
08/03/2015 01:15,2,0.000,ALERT,211.70,294.26,59.981,1438578903,"201051344000469","174011321042388",0.00,18.00,0,290.65,300.87,0.0,0.0,0.000,194413.8,194413.8,9078,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438578987,336343.00
08/03/2015 01:15,2,0.000,ALERT,211.48,294.56,59.981,1438578903,"201051344000988","174011321042388",0.00,18.70,0,289.45,301.17,0.0,0.0,0.000,193638.8,193638.8,9067,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438578989,336344.00
08/03/2015 01:15,2,0.000,ALERT,211.70,294.56,59.975,1438578903,"201051344001158","174011321042388",0.00,18.00,0,290.95,300.87,0.0,0.0,0.000,199415.7,199415.7,9068,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438578991,336345.00
08/03/2015 01:15,2,0.000,ALERT,211.48,294.26,59.959,1438578903,"201051344001025","174011321042388",0.00,18.00,0,291.55,301.47,0.0,0.0,0.000,203627.0,203627.0,9067,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438578993,336346.00
08/03/2015 01:15,2,0.000,ALERT,211.70,294.86,59.986,1438578903,"201051344000569","174011321042388",0.00,18.70,0,292.16,301.77,0.0,0.0,0.000,206912.9,206912.9,9087,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438578994,336347.00
08/03/2015 01:15,2,0.000,ALERT,213.06,294.56,59.975,1438578903,"274151322000094","174011321042388",0.00,19.00,0,291.55,301.77,0.0,0.0,0.000,385266.8,385266.8,10471,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438578996,336348.00
08/03/2015 01:15,2,0.000,ALERT,211.70,294.56,59.981,1438578903,"201051344000458","174011321042388",0.00,19.30,0,292.16,301.47,0.0,0.0,0.000,202628.5,202628.5,9076,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438578998,336349.00
08/03/2015 01:15,2,0.000,ALERT,213.06,293.66,59.949,1438578903,"274151322000087","174011321042388",0.00,20.30,0,291.25,301.47,0.0,0.0,0.000,456792.8,456792.8,9918,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438579000,336350.00
08/03/2015 01:15,2,0.000,ALERT,212.83,295.16,59.996,1438578903,"274151322000052","174011321042388",0.00,19.50,0,291.55,302.37,0.0,0.0,0.000,488397.8,488397.8,10333,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438579002,336351.00
08/03/2015 01:15,2,0.000,ALERT,211.93,295.16,59.949,1438578903,"201051344001145","174011321042388",0.00,18.30,0,291.85,302.07,0.0,0.0,0.000,207725.4,207725.4,9085,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438579004,336352.00
08/03/2015 01:15,2,0.000,ALERT,212.16,294.86,59.986,1438578903,"201051344000685","174011321042388",0.00,18.70,0,291.85,301.77,0.0,0.0,0.000,206515.1,206515.1,9088,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438579005,336353.00
08/03/2015 01:15,2,0.000,ALERT,212.61,294.86,59.981,1438578903,"274151322000088","174011321042388",0.00,19.50,0,291.85,301.77,0.0,0.0,0.000,468558.4,468558.4,9937,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438579007,336354.00
08/03/2015 01:15,2,0.000,ALERT,211.93,294.86,59.986,1438578903,"201051344000438","174011321042388",0.00,18.30,0,292.16,301.47,0.0,0.0,0.000,206534.1,206534.1,9059,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438579009,336355.00
08/03/2015 01:15,2,0.000,ALERT,211.70,294.86,59.986,1438578903,"201051344001135","174011321042388",0.00,18.30,0,290.95,301.47,0.0,0.0,0.000,198025.4,198025.4,9045,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438579011,336356.00
08/03/2015 01:15,2,0.000,ALERT,212.16,294.26,59.986,1438578903,"201051344000417","174011321042388",0.00,18.70,0,291.25,300.87,0.0,0.0,0.000,201785.3,201785.3,9061,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438579013,336357.00
08/03/2015 01:15,2,0.000,ALERT,211.48,295.16,60.002,1438578903,"201051344000594","174011321042388",0.00,18.70,0,291.85,301.77,0.0,0.0,0.000,203177.5,203177.5,9078,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438579015,336358.00
08/03/2015 01:15,2,0.000,ALERT,213.06,296.06,59.986,1438578903,"274151322000083","174011321042388",0.00,19.00,0,292.46,302.68,0.0,0.0,0.000,484343.8,484343.8,10363,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438579017,336359.00
08/03/2015 01:15,2,0.000,ALERT,211.93,295.16,59.986,1438578903,"201051344000585","174011321042388",0.00,18.70,0,291.55,301.77,0.0,0.0,0.000,202593.0,202593.0,9061,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438579018,336360.00
08/03/2015 01:15,2,0.000,ALERT,212.61,295.76,59.970,1438578903,"274151322000054","174011321042388",0.00,19.80,0,292.76,302.07,0.0,0.0,0.000,479233.4,479233.4,9926,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438579020,336361.00
08/03/2015 01:15,2,0.000,ALERT,211.93,294.56,59.965,1438578903,"201051344001203","174011321042388",0.00,18.30,0,291.85,302.68,0.0,0.0,0.000,203520.1,203520.1,9073,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438579022,336362.00
08/03/2015 01:15,2,0.000,ALERT,211.48,294.86,59.975,1438578903,"201051344000646","174011321042388",0.00,18.30,0,291.25,301.77,0.0,0.0,0.000,200033.0,200033.0,9059,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438579024,336363.00
08/03/2015 01:15,2,0.000,ALERT,213.74,294.26,60.018,1438578903,"274151322000068","174011321042388",0.00,19.80,0,292.16,301.17,0.0,0.0,0.000,384498.1,384498.1,10081,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438579026,336364.00
08/03/2015 01:15,2,0.000,ALERT,213.51,294.86,59.986,1438578903,"274151322000076","174011321042388",0.00,19.30,0,292.76,302.68,0.0,0.0,0.000,511672.3,511672.3,10342,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438579028,336365.00
08/03/2015 01:15,2,0.000,ALERT,211.70,295.46,59.970,1438578903,"201051344000890","174011321042388",0.00,18.70,0,292.46,302.07,0.0,0.0,0.000,204612.5,204612.5,9070,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438579030,336366.00
08/03/2015 01:15,2,0.000,ALERT,211.48,294.56,59.975,1438578903,"201051344000900","174011321042388",0.00,18.30,0,291.55,301.17,0.0,0.0,0.000,205391.3,205391.3,9096,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438579031,336367.00
08/03/2015 01:15,2,0.000,ALERT,212.16,294.26,59.981,1438578903,"201051344000633","174011321042388",0.00,18.30,0,290.35,300.87,0.0,0.0,0.000,194405.3,194405.3,9089,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438579033,336368.00
08/03/2015 01:15,2,0.000,ALERT,211.70,294.86,59.981,1438578903,"201051344000983","174011321042388",0.00,18.70,0,292.16,301.17,0.0,0.0,0.000,202291.8,202291.8,9084,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438579035,336369.00
08/03/2015 01:15,2,0.000,ALERT,211.93,294.56,59.981,1438578903,"201051344000917","174011321042388",0.00,19.30,0,291.25,301.17,0.0,0.0,0.000,205144.3,205144.3,9090,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438579037,336370.00
08/03/2015 01:15,2,0.000,ALERT,211.93,294.26,59.975,1438578903,"201051344000648","174011321042388",0.00,18.00,0,291.25,301.17,0.0,0.0,0.000,200477.2,200477.2,9083,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438579039,336371.00
08/03/2015 01:15,2,0.000,ALERT,211.70,294.86,59.975,1438578903,"201051344001093","174011321042388",0.00,19.00,0,292.16,301.47,0.0,0.0,0.000,203344.7,203344.7,9077,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438579040,336372.00
08/03/2015 01:15,2,0.000,ALERT,212.16,294.26,59.996,1438578903,"201051344000645","174011321042388",0.00,19.00,0,291.55,300.87,0.0,0.0,0.000,201359.2,201359.2,9087,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438579042,336373.00
08/03/2015 01:15,2,0.000,ALERT,213.29,295.16,59.959,1438578903,"274151322000085","174011321042388",0.00,19.30,0,292.46,302.37,0.0,0.0,0.000,481736.7,481736.7,10341,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438579044,336374.00
08/03/2015 01:15,2,0.000,ALERT,211.93,293.96,59.970,1438578903,"201051344000651","174011321042388",0.00,17.80,0,291.25,300.87,0.0,0.0,0.000,200643.0,200643.0,9066,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438579046,336375.00
