ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2015 01:15,2,0.000,ALERT,212.16,294.26,59.970,1438578903,"201051344000867","174011321042388",0.00,19.00,0,291.25,301.17,0.0,0.0,0.000,193271.9,193271.9,9086,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438579047,336376.00
08/03/2015 01:15,2,0.000,ALERT,211.70,294.86,60.007,1438578903,"201051344001230","174011321042388",0.00,18.30,0,292.16,302.07,0.0,0.0,0.000,204271.4,204271.4,9096,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438579049,336377.00
08/03/2015 01:15,2,0.000,ALERT,212.16,294.86,59.981,1438578903,"201051344000576","174011321042388",0.00,18.30,0,292.16,301.77,0.0,0.0,0.000,200518.5,200518.5,9101,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438579051,336378.00
08/03/2015 01:15,2,0.000,ALERT,211.70,295.16,59.970,1438578903,"201051344000579","174011321042388",0.00,19.00,0,292.46,301.77,0.0,0.0,0.000,207349.6,207349.6,9063,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438579053,336379.00
08/03/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1438578903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438579783,336380.00
08/03/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1438578903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438579783,336381.00
08/03/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1438578903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438579783,336382.00
08/03/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1438578903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438579783,336383.00
08/03/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1438578903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438579783,336384.00
08/03/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1438578903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438579783,336385.00
08/03/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1438578903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438579783,336386.00
08/03/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1438578903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438579783,336387.00
08/03/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1438578903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438579783,336388.00
08/03/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1438578903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438579783,336389.00
08/03/2015 01:30,2,0.000,ALERT,210.80,294.26,59.933,1438579803,"201051344000955","174011321042388",0.00,18.70,0,291.85,296.96,0.0,0.0,0.000,206044.1,206044.1,9075,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438579879,336390.00
08/03/2015 01:30,2,0.000,ALERT,212.61,295.46,59.959,1438579803,"274151322000095","174011321042388",0.00,18.70,0,293.06,297.87,0.0,0.0,0.000,505633.6,505633.6,9975,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438579881,336391.00
08/03/2015 01:30,2,0.000,ALERT,211.25,294.86,59.970,1438579803,"201051344000868","174011321042388",0.00,18.30,0,292.46,297.26,0.0,0.0,0.000,192733.0,192733.0,9084,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438579883,336392.00
08/03/2015 01:30,2,0.000,ALERT,211.70,294.26,59.965,1438579803,"201051344000853","174011321042388",0.00,18.30,0,291.85,296.96,0.0,0.0,0.000,199127.2,199127.2,9090,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438579885,336393.00
08/03/2015 01:30,2,0.000,ALERT,211.70,295.16,59.965,1438579803,"201051344000582","174011321042388",0.00,18.00,0,292.76,297.26,0.0,0.0,0.000,198566.6,198566.6,9061,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438579886,336394.00
08/03/2015 01:30,2,0.000,ALERT,211.03,293.66,59.970,1438579803,"201051344000469","174011321042388",0.00,17.80,0,290.65,296.06,0.0,0.0,0.000,194413.8,194413.8,9080,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438579888,336395.00
08/03/2015 01:30,2,0.000,ALERT,210.80,293.96,59.975,1438579803,"201051344000988","174011321042388",0.00,18.70,0,289.45,296.06,0.0,0.0,0.000,193638.8,193638.8,9069,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438579890,336396.00
08/03/2015 01:30,2,0.000,ALERT,211.03,293.66,59.965,1438579803,"201051344001158","174011321042388",0.00,18.00,0,291.25,296.06,0.0,0.0,0.000,199415.7,199415.7,9070,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438579892,336397.00
08/03/2015 01:30,2,0.000,ALERT,211.03,293.36,59.965,1438579803,"201051344001025","174011321042388",0.00,18.00,0,291.55,297.26,0.0,0.0,0.000,203627.0,203627.0,9069,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438579894,336398.00
08/03/2015 01:30,2,0.000,ALERT,211.03,294.26,59.959,1438579803,"201051344000569","174011321042388",0.00,18.70,0,292.16,297.57,0.0,0.0,0.000,206912.9,206912.9,9089,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438579896,336399.00
08/03/2015 01:30,2,0.000,ALERT,212.16,293.66,59.959,1438579803,"274151322000094","174011321042388",0.00,18.70,0,291.55,296.06,0.0,0.0,0.000,385266.8,385266.8,10473,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438579898,336400.00
08/03/2015 01:30,2,0.000,ALERT,211.03,293.96,59.965,1438579803,"201051344000458","174011321042388",0.00,19.30,0,291.85,297.26,0.0,0.0,0.000,202628.5,202628.5,9078,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438579899,336401.00
08/03/2015 01:30,2,0.000,ALERT,212.38,293.06,59.944,1438579803,"274151322000087","174011321042388",0.00,20.00,0,291.25,296.36,0.0,0.0,0.000,456792.8,456792.8,9920,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438579901,336402.00
08/03/2015 01:30,2,0.000,ALERT,212.16,293.36,59.959,1438579803,"274151322000052","174011321042388",0.00,19.50,0,291.55,296.96,0.0,0.0,0.000,488397.8,488397.8,10335,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438579903,336403.00
08/03/2015 01:30,2,0.000,ALERT,211.25,293.96,59.996,1438579803,"201051344001145","174011321042388",0.00,18.30,0,292.46,297.57,0.0,0.0,0.000,207725.4,207725.4,9087,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438579905,336404.00
08/03/2015 01:30,2,0.000,ALERT,211.25,293.66,59.949,1438579803,"201051344000685","174011321042388",0.00,18.70,0,291.85,296.36,0.0,0.0,0.000,206515.1,206515.1,9090,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438579907,336405.00
08/03/2015 01:30,2,0.000,ALERT,211.70,293.66,59.959,1438579803,"274151322000088","174011321042388",0.00,19.50,0,291.85,296.66,0.0,0.0,0.000,468558.4,468558.4,9939,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438579908,336406.00
08/03/2015 01:30,2,0.000,ALERT,211.03,293.96,59.996,1438579803,"201051344000438","174011321042388",0.00,18.00,0,292.16,297.26,0.0,0.0,0.000,206534.1,206534.1,9061,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438579910,336407.00
08/03/2015 01:30,2,0.000,ALERT,210.80,293.66,59.949,1438579803,"201051344001135","174011321042388",0.00,18.30,0,292.16,297.26,0.0,0.0,0.000,198025.4,198025.4,9047,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438579912,336408.00
08/03/2015 01:30,2,0.000,ALERT,211.25,293.36,59.965,1438579803,"201051344000417","174011321042388",0.00,18.30,0,291.25,296.06,0.0,0.0,0.000,201785.3,201785.3,9063,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438579914,336409.00
08/03/2015 01:30,2,0.000,ALERT,210.80,294.56,59.944,1438579803,"201051344000594","174011321042388",0.00,18.70,0,291.55,296.66,0.0,0.0,0.000,203177.5,203177.5,9080,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438579916,336410.00
08/03/2015 01:30,2,0.000,ALERT,212.38,294.56,59.965,1438579803,"274151322000083","174011321042388",0.00,19.00,0,292.16,297.26,0.0,0.0,0.000,484343.8,484343.8,10365,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438579917,336411.00
08/03/2015 01:30,2,0.000,ALERT,211.25,294.26,59.996,1438579803,"201051344000585","174011321042388",0.00,18.70,0,291.55,296.66,0.0,0.0,0.000,202593.0,202593.0,9063,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438579919,336412.00
08/03/2015 01:30,2,0.000,ALERT,212.16,294.56,59.975,1438579803,"274151322000054","174011321042388",0.00,19.50,0,291.85,297.26,0.0,0.0,0.000,479233.4,479233.4,9928,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438579921,336413.00
08/03/2015 01:30,2,0.000,ALERT,211.25,293.66,59.965,1438579803,"201051344001203","174011321042388",0.00,18.30,0,291.85,298.47,0.0,0.0,0.000,203520.1,203520.1,9075,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438579923,336414.00
08/03/2015 01:30,2,0.000,ALERT,210.80,293.96,59.959,1438579803,"201051344000646","174011321042388",0.00,18.30,0,291.25,296.36,0.0,0.0,0.000,200033.0,200033.0,9061,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438579925,336415.00
08/03/2015 01:30,2,0.000,ALERT,212.83,293.06,59.949,1438579803,"274151322000068","174011321042388",0.00,19.80,0,290.95,295.76,0.0,0.0,0.000,384498.1,384498.1,10083,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438579926,336416.00
08/03/2015 01:30,2,0.000,ALERT,212.83,294.56,59.959,1438579803,"274151322000076","174011321042388",0.00,19.30,0,291.85,296.66,0.0,0.0,0.000,511672.3,511672.3,10344,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438579928,336417.00
08/03/2015 01:30,2,0.000,ALERT,211.03,294.26,59.959,1438579803,"201051344000890","174011321042388",0.00,18.30,0,292.46,297.57,0.0,0.0,0.000,204612.5,204612.5,9072,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438579930,336418.00
08/03/2015 01:30,2,0.000,ALERT,211.03,293.66,59.959,1438579803,"201051344000900","174011321042388",0.00,18.30,0,291.55,296.36,0.0,0.0,0.000,205391.3,205391.3,9098,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438579932,336419.00
08/03/2015 01:30,2,0.000,ALERT,211.48,293.06,59.954,1438579803,"201051344000633","174011321042388",0.00,18.00,0,290.05,296.06,0.0,0.0,0.000,194405.3,194405.3,9091,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438579934,336420.00
08/03/2015 01:30,2,0.000,ALERT,211.03,293.66,59.965,1438579803,"201051344000983","174011321042388",0.00,18.70,0,292.16,297.26,0.0,0.0,0.000,202291.8,202291.8,9086,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438579936,336421.00
08/03/2015 01:30,2,0.000,ALERT,211.03,293.36,59.949,1438579803,"201051344000917","174011321042388",0.00,19.30,0,290.65,296.36,0.0,0.0,0.000,205144.3,205144.3,9092,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438579938,336422.00
08/03/2015 01:30,2,0.000,ALERT,211.03,293.06,59.944,1438579803,"201051344000648","174011321042388",0.00,17.80,0,291.25,296.96,0.0,0.0,0.000,200477.2,200477.2,9085,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438579939,336423.00
08/03/2015 01:30,2,0.000,ALERT,211.03,293.96,59.970,1438579803,"201051344001093","174011321042388",0.00,19.00,0,292.16,296.36,0.0,0.0,0.000,203344.7,203344.7,9079,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438579941,336424.00
08/03/2015 01:30,2,0.000,ALERT,211.48,293.66,59.959,1438579803,"201051344000645","174011321042388",0.00,18.70,0,291.55,296.36,0.0,0.0,0.000,201359.2,201359.2,9089,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438579943,336425.00
08/03/2015 01:30,2,0.000,ALERT,212.61,294.56,59.965,1438579803,"274151322000085","174011321042388",0.00,19.30,0,291.85,296.66,0.0,0.0,0.000,481736.7,481736.7,10343,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438579945,336426.00
08/03/2015 01:30,2,0.000,ALERT,211.48,293.66,59.949,1438579803,"201051344000651","174011321042388",0.00,17.80,0,291.55,296.36,0.0,0.0,0.000,200643.0,200643.0,9068,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438579947,336427.00
08/03/2015 01:30,2,0.000,ALERT,211.48,293.96,59.970,1438579803,"201051344000867","174011321042388",0.00,19.00,0,291.85,296.96,0.0,0.0,0.000,193271.9,193271.9,9088,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438579948,336428.00
08/03/2015 01:30,2,0.000,ALERT,211.25,294.56,59.991,1438579803,"201051344001230","174011321042388",0.00,18.30,0,292.46,296.66,0.0,0.0,0.000,204271.4,204271.4,9098,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438579950,336429.00
08/03/2015 01:30,2,0.000,ALERT,211.70,294.26,59.991,1438579803,"201051344000576","174011321042388",0.00,18.30,0,291.85,296.66,0.0,0.0,0.000,200518.5,200518.5,9103,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438579952,336430.00
08/03/2015 01:30,2,0.000,ALERT,211.03,294.56,59.970,1438579803,"201051344000579","174011321042388",0.00,18.70,0,292.46,297.26,0.0,0.0,0.000,207349.6,207349.6,9065,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438579954,336431.00
08/03/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1438579803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438580683,336432.00
08/03/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1438579803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438580683,336433.00
08/03/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1438579803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438580683,336434.00
08/03/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1438579803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438580683,336435.00
08/03/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1438579803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438580683,336436.00
08/03/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1438579803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438580683,336437.00
08/03/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1438579803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438580683,336438.00
08/03/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1438579803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438580683,336439.00
08/03/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1438579803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438580683,336440.00
08/03/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1438579803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438580683,336441.00
08/03/2015 01:45,2,0.000,ALERT,210.80,294.26,60.007,1438580703,"201051344000955","174011321042388",0.00,18.30,0,292.16,296.06,0.0,0.0,0.000,206044.1,206044.1,9077,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438580778,336442.00
08/03/2015 01:45,2,0.000,ALERT,212.61,296.06,59.991,1438580703,"274151322000095","174011321042388",0.00,18.30,0,293.36,297.26,0.0,0.0,0.000,505633.6,505633.6,9977,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438580780,336443.00
08/03/2015 01:45,2,0.000,ALERT,211.25,295.16,59.996,1438580703,"201051344000868","174011321042388",0.00,18.00,0,292.76,297.26,0.0,0.0,0.000,192733.0,192733.0,9086,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438580782,336444.00
08/03/2015 01:45,2,0.000,ALERT,211.70,294.26,59.996,1438580703,"201051344000853","174011321042388",0.00,18.00,0,292.16,296.66,0.0,0.0,0.000,199127.2,199127.2,9092,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438580784,336445.00
08/03/2015 01:45,2,0.000,ALERT,211.70,295.16,60.028,1438580703,"201051344000582","174011321042388",0.00,18.00,0,292.76,296.96,0.0,0.0,0.000,198566.6,198566.6,9063,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438580786,336446.00
08/03/2015 01:45,2,0.000,ALERT,211.25,294.26,59.986,1438580703,"201051344000469","174011321042388",0.00,17.80,0,290.65,295.46,0.0,0.0,0.000,194413.8,194413.8,9082,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438580788,336447.00
08/03/2015 01:45,2,0.000,ALERT,211.03,294.26,59.996,1438580703,"201051344000988","174011321042388",0.00,18.30,0,289.75,295.76,0.0,0.0,0.000,193638.8,193638.8,9071,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438580790,336448.00
08/03/2015 01:45,2,0.000,ALERT,211.03,293.66,59.991,1438580703,"201051344001158","174011321042388",0.00,17.80,0,290.95,295.46,0.0,0.0,0.000,199415.7,199415.7,9072,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438580791,336449.00
08/03/2015 01:45,2,0.000,ALERT,211.03,293.96,59.991,1438580703,"201051344001025","174011321042388",0.00,17.80,0,291.55,296.96,0.0,0.0,0.000,203627.0,203627.0,9071,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438580793,336450.00
08/03/2015 01:45,2,0.000,ALERT,211.25,294.86,59.970,1438580703,"201051344000569","174011321042388",0.00,18.30,0,292.46,297.26,0.0,0.0,0.000,206912.9,206912.9,9091,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438580795,336451.00
08/03/2015 01:45,2,0.000,ALERT,212.38,293.96,59.986,1438580703,"274151322000094","174011321042388",0.00,18.70,0,291.55,295.76,0.0,0.0,0.000,385266.8,385266.8,10475,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438580797,336452.00
08/03/2015 01:45,2,0.000,ALERT,211.03,294.26,59.986,1438580703,"201051344000458","174011321042388",0.00,19.00,0,291.85,297.26,0.0,0.0,0.000,202628.5,202628.5,9080,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438580799,336453.00
08/03/2015 01:45,2,0.000,ALERT,212.38,293.96,59.986,1438580703,"274151322000087","174011321042388",0.00,19.80,0,291.25,296.06,0.0,0.0,0.000,456792.8,456792.8,9922,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438580801,336454.00
08/03/2015 01:45,2,0.000,ALERT,211.93,294.86,59.965,1438580703,"274151322000052","174011321042388",0.00,19.30,0,291.85,296.96,0.0,0.0,0.000,488397.8,488397.8,10337,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438580803,336455.00
08/03/2015 01:45,2,0.000,ALERT,211.48,294.86,59.986,1438580703,"201051344001145","174011321042388",0.00,18.00,0,292.16,297.26,0.0,0.0,0.000,207725.4,207725.4,9089,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438580805,336456.00
08/03/2015 01:45,2,0.000,ALERT,211.48,294.26,59.975,1438580703,"201051344000685","174011321042388",0.00,18.30,0,291.85,296.36,0.0,0.0,0.000,206515.1,206515.1,9092,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438580806,336457.00
08/03/2015 01:45,2,0.000,ALERT,211.93,294.26,59.981,1438580703,"274151322000088","174011321042388",0.00,19.30,0,292.16,296.36,0.0,0.0,0.000,468558.4,468558.4,9941,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438580808,336458.00
08/03/2015 01:45,2,0.000,ALERT,211.25,294.56,59.986,1438580703,"201051344000438","174011321042388",0.00,18.00,0,292.16,296.96,0.0,0.0,0.000,206534.1,206534.1,9063,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438580810,336459.00
08/03/2015 01:45,2,0.000,ALERT,210.80,294.26,59.991,1438580703,"201051344001135","174011321042388",0.00,18.00,0,292.16,296.96,0.0,0.0,0.000,198025.4,198025.4,9049,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438580812,336460.00
08/03/2015 01:45,2,0.000,ALERT,211.48,293.96,59.981,1438580703,"201051344000417","174011321042388",0.00,18.30,0,291.55,295.76,0.0,0.0,0.000,201785.3,201785.3,9065,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438580814,336461.00
08/03/2015 01:45,2,0.000,ALERT,210.80,294.86,59.954,1438580703,"201051344000594","174011321042388",0.00,18.30,0,291.85,296.36,0.0,0.0,0.000,203177.5,203177.5,9082,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438580816,336462.00
08/03/2015 01:45,2,0.000,ALERT,212.38,294.86,59.986,1438580703,"274151322000083","174011321042388",0.00,18.70,0,292.46,296.96,0.0,0.0,0.000,484343.8,484343.8,10367,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438580818,336463.00
08/03/2015 01:45,2,0.000,ALERT,211.25,294.56,59.986,1438580703,"201051344000585","174011321042388",0.00,18.30,0,291.55,296.06,0.0,0.0,0.000,202593.0,202593.0,9065,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438580819,336464.00
08/03/2015 01:45,2,0.000,ALERT,212.38,295.16,59.959,1438580703,"274151322000054","174011321042388",0.00,19.30,0,292.16,296.96,0.0,0.0,0.000,479233.4,479233.4,9930,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438580821,336465.00
08/03/2015 01:45,2,0.000,ALERT,211.25,294.26,59.986,1438580703,"201051344001203","174011321042388",0.00,18.00,0,292.16,298.17,0.0,0.0,0.000,203520.1,203520.1,9077,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438580823,336466.00
08/03/2015 01:45,2,0.000,ALERT,210.80,294.26,59.986,1438580703,"201051344000646","174011321042388",0.00,18.00,0,291.55,295.76,0.0,0.0,0.000,200033.0,200033.0,9063,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438580825,336467.00
08/03/2015 01:45,2,0.000,ALERT,212.83,293.66,59.981,1438580703,"274151322000068","174011321042388",0.00,19.50,0,291.25,295.46,0.0,0.0,0.000,384498.1,384498.1,10085,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438580827,336468.00
08/03/2015 01:45,2,0.000,ALERT,212.61,294.26,59.996,1438580703,"274151322000076","174011321042388",0.00,19.00,0,292.16,296.36,0.0,0.0,0.000,511672.3,511672.3,10346,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438580828,336469.00
08/03/2015 01:45,2,0.000,ALERT,211.03,294.86,59.970,1438580703,"201051344000890","174011321042388",0.00,18.30,0,292.46,297.57,0.0,0.0,0.000,204612.5,204612.5,9074,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438580830,336470.00
08/03/2015 01:45,2,0.000,ALERT,211.03,294.26,59.991,1438580703,"201051344000900","174011321042388",0.00,18.00,0,291.55,295.76,0.0,0.0,0.000,205391.3,205391.3,9100,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438580832,336471.00
08/03/2015 01:45,2,0.000,ALERT,211.48,293.36,59.986,1438580703,"201051344000633","174011321042388",0.00,18.00,0,290.05,295.16,0.0,0.0,0.000,194405.3,194405.3,9093,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438580834,336472.00
08/03/2015 01:45,2,0.000,ALERT,211.03,294.26,59.975,1438580703,"201051344000983","174011321042388",0.00,18.30,0,291.85,296.96,0.0,0.0,0.000,202291.8,202291.8,9088,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438580836,336473.00
08/03/2015 01:45,2,0.000,ALERT,211.25,293.96,59.965,1438580703,"201051344000917","174011321042388",0.00,19.00,0,290.95,295.46,0.0,0.0,0.000,205144.3,205144.3,9094,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438580838,336474.00
08/03/2015 01:45,2,0.000,ALERT,211.25,293.36,59.996,1438580703,"201051344000648","174011321042388",0.00,17.80,0,291.25,296.66,0.0,0.0,0.000,200477.2,200477.2,9087,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438580839,336475.00
08/03/2015 01:45,2,0.000,ALERT,211.03,294.56,59.991,1438580703,"201051344001093","174011321042388",0.00,18.70,0,292.16,296.36,0.0,0.0,0.000,203344.7,203344.7,9081,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438580841,336476.00
08/03/2015 01:45,2,0.000,ALERT,211.48,293.96,59.991,1438580703,"201051344000645","174011321042388",0.00,18.70,0,291.85,296.36,0.0,0.0,0.000,201359.2,201359.2,9091,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438580843,336477.00
08/03/2015 01:45,2,0.000,ALERT,212.38,294.26,60.028,1438580703,"274151322000085","174011321042388",0.00,19.00,0,292.16,296.36,0.0,0.0,0.000,481736.7,481736.7,10345,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438580845,336478.00
08/03/2015 01:45,2,0.000,ALERT,211.25,293.66,60.028,1438580703,"201051344000651","174011321042388",0.00,17.50,0,291.55,296.06,0.0,0.0,0.000,200643.0,200643.0,9070,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438580846,336479.00
08/03/2015 01:45,2,0.000,ALERT,211.25,293.66,59.991,1438580703,"201051344000867","174011321042388",0.00,18.70,0,291.55,296.66,0.0,0.0,0.000,193271.9,193271.9,9090,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438580848,336480.00
08/03/2015 01:45,2,0.000,ALERT,211.03,294.86,59.996,1438580703,"201051344001230","174011321042388",0.00,18.00,0,292.46,296.66,0.0,0.0,0.000,204271.4,204271.4,9100,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438580850,336481.00
08/03/2015 01:45,2,0.000,ALERT,211.48,294.56,59.959,1438580703,"201051344000576","174011321042388",0.00,18.00,0,291.85,296.36,0.0,0.0,0.000,200518.5,200518.5,9105,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438580852,336482.00
08/03/2015 01:45,2,0.000,ALERT,211.03,294.86,59.996,1438580703,"201051344000579","174011321042388",0.00,18.30,0,292.46,296.96,0.0,0.0,0.000,207349.6,207349.6,9067,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438580854,336483.00
08/03/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1438580703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438581583,336484.00
08/03/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1438580703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438581583,336485.00
08/03/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1438580703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438581583,336486.00
08/03/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1438580703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438581583,336487.00
08/03/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1438580703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438581583,336488.00
08/03/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1438580703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438581583,336489.00
08/03/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1438580703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438581583,336490.00
08/03/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1438580703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438581583,336491.00
08/03/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1438580703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438581583,336492.00
08/03/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1438580703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438581583,336493.00
08/03/2015 02:00,2,0.000,ALERT,210.80,294.26,59.991,1438581603,"201051344000955","174011321042388",0.00,18.00,0,292.16,296.06,0.0,0.0,0.000,206044.1,206044.1,9079,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438581679,336494.00
08/03/2015 02:00,2,0.000,ALERT,212.38,295.16,59.975,1438581603,"274151322000095","174011321042388",0.00,18.00,0,293.36,297.26,0.0,0.0,0.000,505633.6,505633.6,9979,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438581680,336495.00
08/03/2015 02:00,2,0.000,ALERT,211.03,294.86,59.975,1438581603,"201051344000868","174011321042388",0.00,17.80,0,292.76,296.96,0.0,0.0,0.000,192733.0,192733.0,9088,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438581682,336496.00
08/03/2015 02:00,2,0.000,ALERT,211.70,293.96,59.975,1438581603,"201051344000853","174011321042388",0.00,17.80,0,292.16,296.36,0.0,0.0,0.000,199127.2,199127.2,9094,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438581684,336497.00
08/03/2015 02:00,2,0.000,ALERT,211.70,294.86,59.986,1438581603,"201051344000582","174011321042388",0.00,17.80,0,293.06,296.96,0.0,0.0,0.000,198566.6,198566.6,9065,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438581686,336498.00
08/03/2015 02:00,2,0.000,ALERT,211.03,293.66,59.975,1438581603,"201051344000469","174011321042388",0.00,17.30,0,290.95,295.76,0.0,0.0,0.000,194413.8,194413.8,9084,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438581688,336499.00
08/03/2015 02:00,2,0.000,ALERT,211.03,293.96,59.986,1438581603,"201051344000988","174011321042388",0.00,18.00,0,289.75,295.76,0.0,0.0,0.000,193638.8,193638.8,9073,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438581689,336500.00
08/03/2015 02:00,2,0.000,ALERT,210.80,293.36,59.975,1438581603,"201051344001158","174011321042388",0.00,17.50,0,291.55,295.76,0.0,0.0,0.000,199415.7,199415.7,9074,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438581691,336501.00
08/03/2015 02:00,2,0.000,ALERT,211.03,293.66,59.975,1438581603,"201051344001025","174011321042388",0.00,17.50,0,291.85,296.96,0.0,0.0,0.000,203627.0,203627.0,9073,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438581693,336502.00
08/03/2015 02:00,2,0.000,ALERT,211.25,294.56,59.996,1438581603,"201051344000569","174011321042388",0.00,18.00,0,292.76,296.96,0.0,0.0,0.000,206912.9,206912.9,9093,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438581695,336503.00
08/03/2015 02:00,2,0.000,ALERT,212.38,294.26,59.975,1438581603,"274151322000094","174011321042388",0.00,18.30,0,291.85,295.76,0.0,0.0,0.000,385266.8,385266.8,10477,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438581697,336504.00
08/03/2015 02:00,2,0.000,ALERT,211.25,294.26,59.986,1438581603,"201051344000458","174011321042388",0.00,18.70,0,290.95,296.96,0.0,0.0,0.000,202628.5,202628.5,9082,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438581699,336505.00
08/03/2015 02:00,2,0.000,ALERT,212.61,294.26,59.981,1438581603,"274151322000087","174011321042388",0.00,19.80,0,291.85,296.06,0.0,0.0,0.000,456792.8,456792.8,9924,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438581701,336506.00
08/03/2015 02:00,2,0.000,ALERT,212.38,294.26,60.002,1438581603,"274151322000052","174011321042388",0.00,19.00,0,292.16,296.66,0.0,0.0,0.000,488397.8,488397.8,10339,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438581702,336507.00
08/03/2015 02:00,2,0.000,ALERT,211.48,294.56,59.981,1438581603,"201051344001145","174011321042388",0.00,17.80,0,292.76,297.26,0.0,0.0,0.000,207725.4,207725.4,9091,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438581704,336508.00
08/03/2015 02:00,2,0.000,ALERT,211.48,294.26,59.970,1438581603,"201051344000685","174011321042388",0.00,17.80,0,292.16,296.06,0.0,0.0,0.000,206515.1,206515.1,9094,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438581706,336509.00
08/03/2015 02:00,2,0.000,ALERT,212.16,294.56,59.975,1438581603,"274151322000088","174011321042388",0.00,19.00,0,292.16,296.36,0.0,0.0,0.000,468558.4,468558.4,9943,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438581708,336510.00
08/03/2015 02:00,2,0.000,ALERT,211.48,294.86,59.975,1438581603,"201051344000438","174011321042388",0.00,17.80,0,292.46,296.66,0.0,0.0,0.000,206534.1,206534.1,9065,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438581710,336511.00
08/03/2015 02:00,2,0.000,ALERT,211.03,294.56,59.975,1438581603,"201051344001135","174011321042388",0.00,17.80,0,292.46,296.96,0.0,0.0,0.000,198025.4,198025.4,9051,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438581712,336512.00
08/03/2015 02:00,2,0.000,ALERT,211.48,293.96,59.975,1438581603,"201051344000417","174011321042388",0.00,18.00,0,291.55,295.76,0.0,0.0,0.000,201785.3,201785.3,9067,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438581713,336513.00
08/03/2015 02:00,2,0.000,ALERT,211.03,295.16,59.981,1438581603,"201051344000594","174011321042388",0.00,18.00,0,291.85,296.36,0.0,0.0,0.000,203177.5,203177.5,9084,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438581715,336514.00
08/03/2015 02:00,2,0.000,ALERT,212.61,294.86,59.981,1438581603,"274151322000083","174011321042388",0.00,18.30,0,292.76,296.66,0.0,0.0,0.000,484343.8,484343.8,10369,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438581717,336515.00
08/03/2015 02:00,2,0.000,ALERT,211.48,294.56,59.975,1438581603,"201051344000585","174011321042388",0.00,18.00,0,291.85,296.06,0.0,0.0,0.000,202593.0,202593.0,9067,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438581719,336516.00
08/03/2015 02:00,2,0.000,ALERT,212.38,294.56,59.975,1438581603,"274151322000054","174011321042388",0.00,19.30,0,292.16,296.96,0.0,0.0,0.000,479233.4,479233.4,9932,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438581721,336517.00
08/03/2015 02:00,2,0.000,ALERT,211.48,294.26,59.981,1438581603,"201051344001203","174011321042388",0.00,17.80,0,292.16,298.17,0.0,0.0,0.000,203520.1,203520.1,9079,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438581722,336518.00
08/03/2015 02:00,2,0.000,ALERT,210.80,294.26,59.981,1438581603,"201051344000646","174011321042388",0.00,17.80,0,291.55,295.76,0.0,0.0,0.000,200033.0,200033.0,9065,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438581724,336519.00
08/03/2015 02:00,2,0.000,ALERT,213.06,293.36,59.970,1438581603,"274151322000068","174011321042388",0.00,19.30,0,291.55,295.46,0.0,0.0,0.000,384498.1,384498.1,10087,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438581726,336520.00
08/03/2015 02:00,2,0.000,ALERT,212.83,293.96,59.954,1438581603,"274151322000076","174011321042388",0.00,18.70,0,292.16,296.36,0.0,0.0,0.000,511672.3,511672.3,10348,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438581728,336521.00
08/03/2015 02:00,2,0.000,ALERT,211.03,294.56,59.986,1438581603,"201051344000890","174011321042388",0.00,18.00,0,292.76,297.26,0.0,0.0,0.000,204612.5,204612.5,9076,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438581730,336522.00
08/03/2015 02:00,2,0.000,ALERT,211.03,293.96,59.965,1438581603,"201051344000900","174011321042388",0.00,17.80,0,291.55,295.76,0.0,0.0,0.000,205391.3,205391.3,9102,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438581731,336523.00
08/03/2015 02:00,2,0.000,ALERT,211.70,293.36,59.970,1438581603,"201051344000633","174011321042388",0.00,17.50,0,290.05,295.46,0.0,0.0,0.000,194405.3,194405.3,9095,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438581733,336524.00
08/03/2015 02:00,2,0.000,ALERT,211.03,294.26,59.975,1438581603,"201051344000983","174011321042388",0.00,18.00,0,292.46,296.66,0.0,0.0,0.000,202291.8,202291.8,9090,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438581735,336525.00
