ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2015 02:00,2,0.000,ALERT,211.25,293.66,59.970,1438581603,"201051344000917","174011321042388",0.00,18.70,0,291.25,295.46,0.0,0.0,0.000,205144.3,205144.3,9096,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438581737,336526.00
08/03/2015 02:00,2,0.000,ALERT,211.25,293.06,59.965,1438581603,"201051344000648","174011321042388",0.00,17.30,0,291.55,296.36,0.0,0.0,0.000,200477.2,200477.2,9089,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438581739,336527.00
08/03/2015 02:00,2,0.000,ALERT,211.03,294.26,59.965,1438581603,"201051344001093","174011321042388",0.00,18.30,0,292.16,296.06,0.0,0.0,0.000,203344.7,203344.7,9083,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438581741,336528.00
08/03/2015 02:00,2,0.000,ALERT,211.48,293.66,59.996,1438581603,"201051344000645","174011321042388",0.00,18.00,0,291.85,296.06,0.0,0.0,0.000,201359.2,201359.2,9093,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438581742,336529.00
08/03/2015 02:00,2,0.000,ALERT,212.61,294.26,59.970,1438581603,"274151322000085","174011321042388",0.00,18.70,0,292.46,296.06,0.0,0.0,0.000,481736.7,481736.7,10347,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438581744,336530.00
08/03/2015 02:00,2,0.000,ALERT,211.25,293.06,59.975,1438581603,"201051344000651","174011321042388",0.00,17.30,0,291.55,296.06,0.0,0.0,0.000,200643.0,200643.0,9072,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438581746,336531.00
08/03/2015 02:00,2,0.000,ALERT,211.25,293.66,59.970,1438581603,"201051344000867","174011321042388",0.00,18.30,0,291.85,296.66,0.0,0.0,0.000,193271.9,193271.9,9092,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438581748,336532.00
08/03/2015 02:00,2,0.000,ALERT,211.03,294.26,59.959,1438581603,"201051344001230","174011321042388",0.00,17.80,0,292.46,296.36,0.0,0.0,0.000,204271.4,204271.4,9102,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438581750,336533.00
08/03/2015 02:00,2,0.000,ALERT,211.48,294.26,60.002,1438581603,"201051344000576","174011321042388",0.00,17.50,0,292.16,296.36,0.0,0.0,0.000,200518.5,200518.5,9107,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438581751,336534.00
08/03/2015 02:00,2,0.000,ALERT,211.03,294.56,59.954,1438581603,"201051344000579","174011321042388",0.00,18.00,0,292.76,296.96,0.0,0.0,0.000,207349.6,207349.6,9069,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438581753,336535.00
08/03/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1438581603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438582483,336536.00
08/03/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1438581603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438582483,336537.00
08/03/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1438581603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438582483,336538.00
08/03/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1438581603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438582483,336539.00
08/03/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1438581603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438582483,336540.00
08/03/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1438581603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438582483,336541.00
08/03/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1438581603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438582483,336542.00
08/03/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1438581603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438582483,336543.00
08/03/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1438581603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438582483,336544.00
08/03/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1438581603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438582483,336545.00
08/03/2015 02:15,2,0.000,ALERT,211.48,294.86,59.965,1438582503,"201051344000955","174011321042388",0.00,17.80,0,292.16,296.66,0.0,0.0,0.000,206044.1,206044.1,9081,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438582579,336546.00
08/03/2015 02:15,2,0.000,ALERT,212.83,295.76,59.959,1438582503,"274151322000095","174011321042388",0.00,18.00,0,293.36,297.87,0.0,0.0,0.000,505633.6,505633.6,9981,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438582581,336547.00
08/03/2015 02:15,2,0.000,ALERT,211.48,295.46,59.933,1438582503,"201051344000868","174011321042388",0.00,17.30,0,292.76,297.57,0.0,0.0,0.000,192733.0,192733.0,9090,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438582583,336548.00
08/03/2015 02:15,2,0.000,ALERT,212.16,294.86,59.938,1438582503,"201051344000853","174011321042388",0.00,17.30,0,291.85,296.96,0.0,0.0,0.000,199127.2,199127.2,9096,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438582585,336549.00
08/03/2015 02:15,2,0.000,ALERT,212.16,295.16,59.949,1438582503,"201051344000582","174011321042388",0.00,17.30,0,293.36,297.26,0.0,0.0,0.000,198566.6,198566.6,9067,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438582586,336550.00
08/03/2015 02:15,2,0.000,ALERT,211.48,294.26,59.991,1438582503,"201051344000469","174011321042388",0.00,16.70,0,291.25,295.76,0.0,0.0,0.000,194413.8,194413.8,9086,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438582588,336551.00
08/03/2015 02:15,2,0.000,ALERT,211.48,294.56,59.959,1438582503,"201051344000988","174011321042388",0.00,17.50,0,290.05,296.06,0.0,0.0,0.000,193638.8,193638.8,9075,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438582590,336552.00
08/03/2015 02:15,2,0.000,ALERT,211.70,294.26,59.965,1438582503,"201051344001158","174011321042388",0.00,17.30,0,291.55,295.76,0.0,0.0,0.000,199415.7,199415.7,9076,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438582592,336553.00
08/03/2015 02:15,2,0.000,ALERT,211.48,293.96,59.970,1438582503,"201051344001025","174011321042388",0.00,17.30,0,291.85,297.26,0.0,0.0,0.000,203627.0,203627.0,9075,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438582594,336554.00
08/03/2015 02:15,2,0.000,ALERT,211.48,294.86,59.970,1438582503,"201051344000569","174011321042388",0.00,17.50,0,292.76,297.57,0.0,0.0,0.000,206912.9,206912.9,9095,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438582596,336555.00
08/03/2015 02:15,2,0.000,ALERT,212.83,294.56,59.965,1438582503,"274151322000094","174011321042388",0.00,18.00,0,292.16,296.06,0.0,0.0,0.000,385266.8,385266.8,10479,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438582597,336556.00
08/03/2015 02:15,2,0.000,ALERT,211.48,294.56,59.965,1438582503,"201051344000458","174011321042388",0.00,18.00,0,291.85,297.26,0.0,0.0,0.000,202628.5,202628.5,9084,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438582599,336557.00
08/03/2015 02:15,2,0.000,ALERT,213.06,294.26,59.959,1438582503,"274151322000087","174011321042388",0.00,19.50,0,291.55,296.36,0.0,0.0,0.000,456792.8,456792.8,9926,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438582601,336558.00
08/03/2015 02:15,2,0.000,ALERT,212.61,295.16,59.970,1438582503,"274151322000052","174011321042388",0.00,18.70,0,292.16,297.26,0.0,0.0,0.000,488397.8,488397.8,10341,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438582603,336559.00
08/03/2015 02:15,2,0.000,ALERT,211.93,294.86,60.002,1438582503,"201051344001145","174011321042388",0.00,17.50,0,292.76,297.57,0.0,0.0,0.000,207725.4,207725.4,9093,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438582605,336560.00
08/03/2015 02:15,2,0.000,ALERT,211.93,294.86,59.970,1438582503,"201051344000685","174011321042388",0.00,17.80,0,292.46,296.66,0.0,0.0,0.000,206515.1,206515.1,9096,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438582606,336561.00
08/03/2015 02:15,2,0.000,ALERT,212.38,295.16,59.970,1438582503,"274151322000088","174011321042388",0.00,18.70,0,292.46,296.66,0.0,0.0,0.000,468558.4,468558.4,9945,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438582608,336562.00
08/03/2015 02:15,2,0.000,ALERT,211.70,294.56,59.970,1438582503,"201051344000438","174011321042388",0.00,17.30,0,292.76,297.26,0.0,0.0,0.000,206534.1,206534.1,9067,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438582610,336563.00
08/03/2015 02:15,2,0.000,ALERT,211.03,294.56,59.975,1438582503,"201051344001135","174011321042388",0.00,17.50,0,292.76,297.26,0.0,0.0,0.000,198025.4,198025.4,9053,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438582612,336564.00
08/03/2015 02:15,2,0.000,ALERT,211.70,293.96,59.965,1438582503,"201051344000417","174011321042388",0.00,17.80,0,291.85,296.06,0.0,0.0,0.000,201785.3,201785.3,9069,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438582614,336565.00
08/03/2015 02:15,2,0.000,ALERT,211.03,294.86,59.981,1438582503,"201051344000594","174011321042388",0.00,17.80,0,292.16,296.66,0.0,0.0,0.000,203177.5,203177.5,9086,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438582616,336566.00
08/03/2015 02:15,2,0.000,ALERT,213.06,295.16,59.965,1438582503,"274151322000083","174011321042388",0.00,18.00,0,292.76,297.26,0.0,0.0,0.000,484343.8,484343.8,10371,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438582617,336567.00
08/03/2015 02:15,2,0.000,ALERT,211.70,294.86,59.975,1438582503,"201051344000585","174011321042388",0.00,17.80,0,292.16,296.36,0.0,0.0,0.000,202593.0,202593.0,9069,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438582619,336568.00
08/03/2015 02:15,2,0.000,ALERT,212.61,294.86,59.965,1438582503,"274151322000054","174011321042388",0.00,19.00,0,292.46,297.26,0.0,0.0,0.000,479233.4,479233.4,9934,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438582621,336569.00
08/03/2015 02:15,2,0.000,ALERT,211.70,294.56,59.981,1438582503,"201051344001203","174011321042388",0.00,17.50,0,292.46,298.77,0.0,0.0,0.000,203520.1,203520.1,9081,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438582623,336570.00
08/03/2015 02:15,2,0.000,ALERT,211.25,294.56,59.981,1438582503,"201051344000646","174011321042388",0.00,17.50,0,291.85,296.06,0.0,0.0,0.000,200033.0,200033.0,9067,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438582625,336571.00
08/03/2015 02:15,2,0.000,ALERT,213.06,294.26,59.996,1438582503,"274151322000068","174011321042388",0.00,19.00,0,291.85,296.06,0.0,0.0,0.000,384498.1,384498.1,10089,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438582627,336572.00
08/03/2015 02:15,2,0.000,ALERT,213.29,294.86,60.012,1438582503,"274151322000076","174011321042388",0.00,18.30,0,292.46,296.66,0.0,0.0,0.000,511672.3,511672.3,10350,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438582628,336573.00
08/03/2015 02:15,2,0.000,ALERT,211.48,295.16,59.949,1438582503,"201051344000890","174011321042388",0.00,17.80,0,292.46,297.87,0.0,0.0,0.000,204612.5,204612.5,9078,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438582630,336574.00
08/03/2015 02:15,2,0.000,ALERT,211.48,294.86,59.981,1438582503,"201051344000900","174011321042388",0.00,17.30,0,291.55,296.06,0.0,0.0,0.000,205391.3,205391.3,9104,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438582632,336575.00
08/03/2015 02:15,2,0.000,ALERT,211.93,293.96,60.007,1438582503,"201051344000633","174011321042388",0.00,17.30,0,290.35,295.46,0.0,0.0,0.000,194405.3,194405.3,9097,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438582634,336576.00
08/03/2015 02:15,2,0.000,ALERT,211.48,294.86,59.975,1438582503,"201051344000983","174011321042388",0.00,17.50,0,292.16,297.26,0.0,0.0,0.000,202291.8,202291.8,9092,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438582636,336577.00
08/03/2015 02:15,2,0.000,ALERT,211.70,294.56,59.965,1438582503,"201051344000917","174011321042388",0.00,18.30,0,290.95,295.76,0.0,0.0,0.000,205144.3,205144.3,9098,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438582637,336578.00
08/03/2015 02:15,2,0.000,ALERT,211.70,294.26,59.986,1438582503,"201051344000648","174011321042388",0.00,17.00,0,291.25,296.96,0.0,0.0,0.000,200477.2,200477.2,9091,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438582639,336579.00
08/03/2015 02:15,2,0.000,ALERT,211.48,294.86,59.981,1438582503,"201051344001093","174011321042388",0.00,18.00,0,292.16,296.66,0.0,0.0,0.000,203344.7,203344.7,9085,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438582641,336580.00
08/03/2015 02:15,2,0.000,ALERT,211.93,294.26,59.986,1438582503,"201051344000645","174011321042388",0.00,17.80,0,291.85,296.66,0.0,0.0,0.000,201359.2,201359.2,9095,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438582643,336581.00
08/03/2015 02:15,2,0.000,ALERT,212.83,294.86,59.981,1438582503,"274151322000085","174011321042388",0.00,18.30,0,292.46,296.66,0.0,0.0,0.000,481736.7,481736.7,10349,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438582645,336582.00
08/03/2015 02:15,2,0.000,ALERT,211.70,293.96,59.981,1438582503,"201051344000651","174011321042388",0.00,17.00,0,291.55,296.36,0.0,0.0,0.000,200643.0,200643.0,9074,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438582647,336583.00
08/03/2015 02:15,2,0.000,ALERT,211.70,294.56,60.018,1438582503,"201051344000867","174011321042388",0.00,17.80,0,291.55,297.26,0.0,0.0,0.000,193271.9,193271.9,9094,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438582648,336584.00
08/03/2015 02:15,2,0.000,ALERT,211.48,295.16,59.991,1438582503,"201051344001230","174011321042388",0.00,17.50,0,292.46,296.96,0.0,0.0,0.000,204271.4,204271.4,9104,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438582650,336585.00
08/03/2015 02:15,2,0.000,ALERT,211.93,294.86,59.981,1438582503,"201051344000576","174011321042388",0.00,17.30,0,292.16,296.36,0.0,0.0,0.000,200518.5,200518.5,9109,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438582652,336586.00
08/03/2015 02:15,2,0.000,ALERT,211.48,295.16,59.991,1438582503,"201051344000579","174011321042388",0.00,17.80,0,291.55,297.26,0.0,0.0,0.000,207349.6,207349.6,9071,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438582654,336587.00
08/03/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1438582503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438583383,336588.00
08/03/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1438582503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438583383,336589.00
08/03/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1438582503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438583383,336590.00
08/03/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1438582503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438583383,336591.00
08/03/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1438582503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438583383,336592.00
08/03/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1438582503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438583383,336593.00
08/03/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1438582503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438583383,336594.00
08/03/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1438582503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438583383,336595.00
08/03/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1438582503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438583383,336596.00
08/03/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1438582503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438583383,336597.00
08/03/2015 02:30,2,0.000,ALERT,211.25,294.56,59.970,1438583403,"201051344000955","174011321042388",0.00,17.50,0,293.06,296.66,0.0,0.0,0.000,206044.1,206044.1,9083,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438583478,336598.00
08/03/2015 02:30,2,0.000,ALERT,213.06,295.76,59.965,1438583403,"274151322000095","174011321042388",0.00,17.50,0,294.26,297.57,0.0,0.0,0.000,505633.6,505633.6,9983,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438583480,336599.00
08/03/2015 02:30,2,0.000,ALERT,211.48,295.16,59.933,1438583403,"201051344000868","174011321042388",0.00,17.00,0,293.36,297.26,0.0,0.0,0.000,192733.0,192733.0,9092,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438583482,336600.00
08/03/2015 02:30,2,0.000,ALERT,211.93,294.26,59.965,1438583403,"201051344000853","174011321042388",0.00,17.00,0,292.46,296.96,0.0,0.0,0.000,199127.2,199127.2,9098,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438583484,336601.00
08/03/2015 02:30,2,0.000,ALERT,212.16,295.46,59.965,1438583403,"201051344000582","174011321042388",0.00,17.00,0,293.66,297.26,0.0,0.0,0.000,198566.6,198566.6,9069,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438583485,336602.00
08/03/2015 02:30,2,0.000,ALERT,211.70,293.96,59.965,1438583403,"201051344000469","174011321042388",0.00,16.30,0,291.55,296.06,0.0,0.0,0.000,194413.8,194413.8,9088,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438583487,336603.00
08/03/2015 02:30,2,0.000,ALERT,211.48,294.26,59.959,1438583403,"201051344000988","174011321042388",0.00,17.30,0,290.65,296.06,0.0,0.0,0.000,193638.8,193638.8,9077,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438583489,336604.00
08/03/2015 02:30,2,0.000,ALERT,211.70,294.26,59.986,1438583403,"201051344001158","174011321042388",0.00,16.70,0,291.25,295.76,0.0,0.0,0.000,199415.7,199415.7,9078,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438583491,336605.00
08/03/2015 02:30,2,0.000,ALERT,211.48,293.96,59.965,1438583403,"201051344001025","174011321042388",0.00,17.00,0,292.16,297.26,0.0,0.0,0.000,203627.0,203627.0,9077,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438583493,336606.00
08/03/2015 02:30,2,0.000,ALERT,211.48,294.86,59.965,1438583403,"201051344000569","174011321042388",0.00,17.30,0,292.76,297.57,0.0,0.0,0.000,206912.9,206912.9,9097,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438583495,336607.00
08/03/2015 02:30,2,0.000,ALERT,212.83,294.26,59.965,1438583403,"274151322000094","174011321042388",0.00,17.80,0,292.16,296.06,0.0,0.0,0.000,385266.8,385266.8,10481,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438583497,336608.00
08/03/2015 02:30,2,0.000,ALERT,211.25,294.26,59.965,1438583403,"201051344000458","174011321042388",0.00,17.80,0,292.46,297.26,0.0,0.0,0.000,202628.5,202628.5,9086,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438583498,336609.00
08/03/2015 02:30,2,0.000,ALERT,212.83,293.96,59.965,1438583403,"274151322000087","174011321042388",0.00,19.30,0,291.85,296.36,0.0,0.0,0.000,456792.8,456792.8,9928,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438583500,336610.00
08/03/2015 02:30,2,0.000,ALERT,212.16,293.96,59.954,1438583403,"274151322000052","174011321042388",0.00,18.00,0,292.16,297.26,0.0,0.0,0.000,488397.8,488397.8,10343,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438583502,336611.00
08/03/2015 02:30,2,0.000,ALERT,211.93,294.86,60.002,1438583403,"201051344001145","174011321042388",0.00,17.00,0,293.06,297.57,0.0,0.0,0.000,207725.4,207725.4,9095,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438583504,336612.00
08/03/2015 02:30,2,0.000,ALERT,211.93,294.56,59.975,1438583403,"201051344000685","174011321042388",0.00,17.30,0,292.46,296.36,0.0,0.0,0.000,206515.1,206515.1,9098,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438583506,336613.00
08/03/2015 02:30,2,0.000,ALERT,212.38,294.26,59.965,1438583403,"274151322000088","174011321042388",0.00,18.30,0,292.16,296.66,0.0,0.0,0.000,468558.4,468558.4,9947,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438583507,336614.00
08/03/2015 02:30,2,0.000,ALERT,211.48,294.26,59.944,1438583403,"201051344000438","174011321042388",0.00,17.00,0,292.76,297.26,0.0,0.0,0.000,206534.1,206534.1,9069,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438583509,336615.00
08/03/2015 02:30,2,0.000,ALERT,211.03,294.26,59.975,1438583403,"201051344001135","174011321042388",0.00,17.00,0,292.76,297.26,0.0,0.0,0.000,198025.4,198025.4,9055,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438583511,336616.00
08/03/2015 02:30,2,0.000,ALERT,211.70,293.96,59.970,1438583403,"201051344000417","174011321042388",0.00,17.30,0,292.16,296.06,0.0,0.0,0.000,201785.3,201785.3,9071,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438583513,336617.00
08/03/2015 02:30,2,0.000,ALERT,211.03,294.86,59.970,1438583403,"201051344000594","174011321042388",0.00,17.50,0,292.16,296.66,0.0,0.0,0.000,203177.5,203177.5,9088,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438583515,336618.00
08/03/2015 02:30,2,0.000,ALERT,212.61,294.56,59.975,1438583403,"274151322000083","174011321042388",0.00,17.80,0,292.76,297.26,0.0,0.0,0.000,484343.8,484343.8,10373,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438583517,336619.00
08/03/2015 02:30,2,0.000,ALERT,211.70,294.56,59.975,1438583403,"201051344000585","174011321042388",0.00,17.30,0,292.46,296.36,0.0,0.0,0.000,202593.0,202593.0,9071,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438583519,336620.00
08/03/2015 02:30,2,0.000,ALERT,212.83,295.46,59.949,1438583403,"274151322000054","174011321042388",0.00,18.30,0,292.46,297.26,0.0,0.0,0.000,479233.4,479233.4,9936,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438583521,336621.00
08/03/2015 02:30,2,0.000,ALERT,211.70,294.26,59.975,1438583403,"201051344001203","174011321042388",0.00,17.30,0,292.46,298.47,0.0,0.0,0.000,203520.1,203520.1,9083,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438583522,336622.00
08/03/2015 02:30,2,0.000,ALERT,211.25,294.56,59.975,1438583403,"201051344000646","174011321042388",0.00,17.00,0,292.16,296.36,0.0,0.0,0.000,200033.0,200033.0,9069,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438583524,336623.00
08/03/2015 02:30,2,0.000,ALERT,213.51,293.96,59.970,1438583403,"274151322000068","174011321042388",0.00,18.70,0,291.85,295.76,0.0,0.0,0.000,384498.1,384498.1,10091,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438583526,336624.00
08/03/2015 02:30,2,0.000,ALERT,213.29,294.86,59.970,1438583403,"274151322000076","174011321042388",0.00,18.00,0,292.46,296.66,0.0,0.0,0.000,511672.3,511672.3,10352,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438583528,336625.00
08/03/2015 02:30,2,0.000,ALERT,211.48,295.16,59.975,1438583403,"201051344000890","174011321042388",0.00,17.50,0,293.06,297.87,0.0,0.0,0.000,204612.5,204612.5,9080,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438583530,336626.00
08/03/2015 02:30,2,0.000,ALERT,211.48,294.56,59.970,1438583403,"201051344000900","174011321042388",0.00,17.00,0,292.16,296.36,0.0,0.0,0.000,205391.3,205391.3,9106,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438583532,336627.00
08/03/2015 02:30,2,0.000,ALERT,212.16,293.96,59.965,1438583403,"201051344000633","174011321042388",0.00,17.00,0,290.65,295.76,0.0,0.0,0.000,194405.3,194405.3,9099,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438583533,336628.00
08/03/2015 02:30,2,0.000,ALERT,211.48,294.86,59.944,1438583403,"201051344000983","174011321042388",0.00,17.30,0,292.76,297.26,0.0,0.0,0.000,202291.8,202291.8,9094,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438583535,336629.00
08/03/2015 02:30,2,0.000,ALERT,211.70,294.26,59.959,1438583403,"201051344000917","174011321042388",0.00,17.80,0,291.55,296.06,0.0,0.0,0.000,205144.3,205144.3,9100,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438583537,336630.00
08/03/2015 02:30,2,0.000,ALERT,211.70,293.96,59.933,1438583403,"201051344000648","174011321042388",0.00,16.70,0,291.85,296.96,0.0,0.0,0.000,200477.2,200477.2,9093,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438583539,336631.00
08/03/2015 02:30,2,0.000,ALERT,211.48,294.86,59.970,1438583403,"201051344001093","174011321042388",0.00,17.50,0,292.76,296.66,0.0,0.0,0.000,203344.7,203344.7,9087,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438583541,336632.00
08/03/2015 02:30,2,0.000,ALERT,211.93,294.56,59.965,1438583403,"201051344000645","174011321042388",0.00,17.50,0,292.16,296.66,0.0,0.0,0.000,201359.2,201359.2,9097,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438583543,336633.00
08/03/2015 02:30,2,0.000,ALERT,212.61,294.56,59.954,1438583403,"274151322000085","174011321042388",0.00,18.00,0,292.76,296.66,0.0,0.0,0.000,481736.7,481736.7,10351,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438583544,336634.00
08/03/2015 02:30,2,0.000,ALERT,211.70,293.96,59.965,1438583403,"201051344000651","174011321042388",0.00,16.70,0,292.16,296.36,0.0,0.0,0.000,200643.0,200643.0,9076,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438583546,336635.00
08/03/2015 02:30,2,0.000,ALERT,211.93,294.26,59.970,1438583403,"201051344000867","174011321042388",0.00,17.50,0,292.16,296.96,0.0,0.0,0.000,193271.9,193271.9,9096,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438583548,336636.00
08/03/2015 02:30,2,0.000,ALERT,211.48,295.16,59.928,1438583403,"201051344001230","174011321042388",0.00,17.00,0,293.06,296.96,0.0,0.0,0.000,204271.4,204271.4,9106,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438583550,336637.00
08/03/2015 02:30,2,0.000,ALERT,211.93,294.86,59.970,1438583403,"201051344000576","174011321042388",0.00,16.70,0,292.46,296.66,0.0,0.0,0.000,200518.5,200518.5,9111,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438583552,336638.00
08/03/2015 02:30,2,0.000,ALERT,211.48,294.86,59.970,1438583403,"201051344000579","174011321042388",0.00,17.50,0,293.06,297.26,0.0,0.0,0.000,207349.6,207349.6,9073,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438583553,336639.00
08/03/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1438583403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438584283,336640.00
08/03/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1438583403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438584283,336641.00
08/03/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1438583403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438584283,336642.00
08/03/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1438583403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438584283,336643.00
08/03/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1438583403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438584283,336644.00
08/03/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1438583403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438584283,336645.00
08/03/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1438583403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438584283,336646.00
08/03/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1438583403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438584283,336647.00
08/03/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1438583403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438584283,336648.00
08/03/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1438583403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438584283,336649.00
08/03/2015 02:45,2,0.000,ALERT,211.25,295.46,60.002,1438584303,"201051344000955","174011321042388",0.00,17.00,0,292.46,296.96,0.0,0.0,0.000,206044.1,206044.1,9085,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438584378,336650.00
08/03/2015 02:45,2,0.000,ALERT,212.83,296.66,59.981,1438584303,"274151322000095","174011321042388",0.00,17.30,0,293.66,298.47,0.0,0.0,0.000,505633.6,505633.6,9985,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438584380,336651.00
08/03/2015 02:45,2,0.000,ALERT,211.48,295.76,60.018,1438584303,"201051344000868","174011321042388",0.00,16.70,0,293.06,297.87,0.0,0.0,0.000,192733.0,192733.0,9094,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438584382,336652.00
08/03/2015 02:45,2,0.000,ALERT,212.16,295.16,59.986,1438584303,"201051344000853","174011321042388",0.00,16.70,0,292.16,297.26,0.0,0.0,0.000,199127.2,199127.2,9100,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438584384,336653.00
08/03/2015 02:45,2,0.000,ALERT,212.16,296.36,59.981,1438584303,"201051344000582","174011321042388",0.00,16.70,0,293.36,297.87,0.0,0.0,0.000,198566.6,198566.6,9071,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438584385,336654.00
08/03/2015 02:45,2,0.000,ALERT,211.70,295.16,59.965,1438584303,"201051344000469","174011321042388",0.00,16.30,0,291.25,296.06,0.0,0.0,0.000,194413.8,194413.8,9090,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438584387,336655.00
08/03/2015 02:45,2,0.000,ALERT,211.48,295.16,59.965,1438584303,"201051344000988","174011321042388",0.00,17.00,0,290.05,296.36,0.0,0.0,0.000,193638.8,193638.8,9079,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438584389,336656.00
08/03/2015 02:45,2,0.000,ALERT,211.70,295.16,59.981,1438584303,"201051344001158","174011321042388",0.00,16.30,0,291.85,296.36,0.0,0.0,0.000,199415.7,199415.7,9080,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438584391,336657.00
08/03/2015 02:45,2,0.000,ALERT,211.70,294.56,59.970,1438584303,"201051344001025","174011321042388",0.00,16.30,0,291.85,297.87,0.0,0.0,0.000,203627.0,203627.0,9079,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438584393,336658.00
08/03/2015 02:45,2,0.000,ALERT,211.70,295.76,59.986,1438584303,"201051344000569","174011321042388",0.00,17.00,0,292.76,298.17,0.0,0.0,0.000,206912.9,206912.9,9099,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438584395,336659.00
08/03/2015 02:45,2,0.000,ALERT,212.83,294.86,59.981,1438584303,"274151322000094","174011321042388",0.00,17.50,0,292.16,296.66,0.0,0.0,0.000,385266.8,385266.8,10483,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438584397,336660.00
08/03/2015 02:45,2,0.000,ALERT,211.48,295.16,59.970,1438584303,"201051344000458","174011321042388",0.00,17.50,0,292.16,297.87,0.0,0.0,0.000,202628.5,202628.5,9088,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438584398,336661.00
08/03/2015 02:45,2,0.000,ALERT,213.29,295.16,59.965,1438584303,"274151322000087","174011321042388",0.00,19.00,0,291.85,296.66,0.0,0.0,0.000,456792.8,456792.8,9930,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438584400,336662.00
08/03/2015 02:45,2,0.000,ALERT,213.06,295.16,59.996,1438584303,"274151322000052","174011321042388",0.00,17.80,0,292.46,297.87,0.0,0.0,0.000,488397.8,488397.8,10345,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438584402,336663.00
08/03/2015 02:45,2,0.000,ALERT,212.16,295.76,59.975,1438584303,"201051344001145","174011321042388",0.00,16.70,0,292.76,298.17,0.0,0.0,0.000,207725.4,207725.4,9097,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438584404,336664.00
08/03/2015 02:45,2,0.000,ALERT,212.16,295.76,59.944,1438584303,"201051344000685","174011321042388",0.00,17.00,0,292.46,296.96,0.0,0.0,0.000,206515.1,206515.1,9100,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438584406,336665.00
08/03/2015 02:45,2,0.000,ALERT,212.61,295.46,59.981,1438584303,"274151322000088","174011321042388",0.00,17.80,0,292.46,297.26,0.0,0.0,0.000,468558.4,468558.4,9949,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438584407,336666.00
08/03/2015 02:45,2,0.000,ALERT,211.93,295.76,59.986,1438584303,"201051344000438","174011321042388",0.00,16.70,0,292.46,297.87,0.0,0.0,0.000,206534.1,206534.1,9071,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438584409,336667.00
08/03/2015 02:45,2,0.000,ALERT,211.48,295.76,59.981,1438584303,"201051344001135","174011321042388",0.00,17.00,0,292.46,297.87,0.0,0.0,0.000,198025.4,198025.4,9057,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438584411,336668.00
08/03/2015 02:45,2,0.000,ALERT,211.93,295.16,59.991,1438584303,"201051344000417","174011321042388",0.00,17.00,0,291.85,296.66,0.0,0.0,0.000,201785.3,201785.3,9073,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438584413,336669.00
08/03/2015 02:45,2,0.000,ALERT,211.48,296.06,59.986,1438584303,"201051344000594","174011321042388",0.00,17.00,0,291.85,296.96,0.0,0.0,0.000,203177.5,203177.5,9090,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438584415,336670.00
08/03/2015 02:45,2,0.000,ALERT,213.06,295.46,59.986,1438584303,"274151322000083","174011321042388",0.00,17.50,0,293.06,297.57,0.0,0.0,0.000,484343.8,484343.8,10375,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438584416,336671.00
08/03/2015 02:45,2,0.000,ALERT,211.93,295.76,59.986,1438584303,"201051344000585","174011321042388",0.00,17.00,0,292.16,296.96,0.0,0.0,0.000,202593.0,202593.0,9073,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438584418,336672.00
08/03/2015 02:45,2,0.000,ALERT,213.06,296.66,59.981,1438584303,"274151322000054","174011321042388",0.00,18.00,0,292.46,297.87,0.0,0.0,0.000,479233.4,479233.4,9938,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438584420,336673.00
08/03/2015 02:45,2,0.000,ALERT,211.93,295.76,59.986,1438584303,"201051344001203","174011321042388",0.00,17.00,0,292.46,299.07,0.0,0.0,0.000,203520.1,203520.1,9085,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438584422,336674.00
08/03/2015 02:45,2,0.000,ALERT,211.48,295.76,59.944,1438584303,"201051344000646","174011321042388",0.00,16.70,0,291.85,296.66,0.0,0.0,0.000,200033.0,200033.0,9071,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438584424,336675.00
