ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2015 02:45,2,0.000,ALERT,213.74,295.16,59.986,1438584303,"274151322000068","174011321042388",0.00,18.00,0,291.85,296.36,0.0,0.0,0.000,384498.1,384498.1,10093,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438584425,336676.00
08/03/2015 02:45,2,0.000,ALERT,213.51,295.46,59.975,1438584303,"274151322000076","174011321042388",0.00,17.50,0,292.46,297.26,0.0,0.0,0.000,511672.3,511672.3,10354,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438584427,336677.00
08/03/2015 02:45,2,0.000,ALERT,211.70,296.06,59.986,1438584303,"201051344000890","174011321042388",0.00,17.30,0,293.06,298.47,0.0,0.0,0.000,204612.5,204612.5,9082,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438584429,336678.00
08/03/2015 02:45,2,0.000,ALERT,211.70,295.46,59.991,1438584303,"201051344000900","174011321042388",0.00,16.70,0,292.16,296.66,0.0,0.0,0.000,205391.3,205391.3,9108,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438584431,336679.00
08/03/2015 02:45,2,0.000,ALERT,212.16,294.86,59.986,1438584303,"201051344000633","174011321042388",0.00,16.70,0,290.65,296.06,0.0,0.0,0.000,194405.3,194405.3,9101,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438584433,336680.00
08/03/2015 02:45,2,0.000,ALERT,211.70,295.46,60.007,1438584303,"201051344000983","174011321042388",0.00,17.00,0,292.76,297.57,0.0,0.0,0.000,202291.8,202291.8,9096,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438584435,336681.00
08/03/2015 02:45,2,0.000,ALERT,211.93,295.16,60.002,1438584303,"201051344000917","174011321042388",0.00,17.80,0,291.25,296.36,0.0,0.0,0.000,205144.3,205144.3,9102,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438584436,336682.00
08/03/2015 02:45,2,0.000,ALERT,211.93,294.56,59.991,1438584303,"201051344000648","174011321042388",0.00,16.30,0,292.16,297.26,0.0,0.0,0.000,200477.2,200477.2,9095,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438584438,336683.00
08/03/2015 02:45,2,0.000,ALERT,211.70,295.46,59.991,1438584303,"201051344001093","174011321042388",0.00,17.30,0,292.46,297.26,0.0,0.0,0.000,203344.7,203344.7,9089,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438584440,336684.00
08/03/2015 02:45,2,0.000,ALERT,212.16,295.16,59.996,1438584303,"201051344000645","174011321042388",0.00,17.30,0,292.46,297.26,0.0,0.0,0.000,201359.2,201359.2,9099,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438584442,336685.00
08/03/2015 02:45,2,0.000,ALERT,212.83,296.06,59.991,1438584303,"274151322000085","174011321042388",0.00,17.80,0,292.76,297.26,0.0,0.0,0.000,481736.7,481736.7,10353,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438584444,336686.00
08/03/2015 02:45,2,0.000,ALERT,211.93,294.86,59.991,1438584303,"201051344000651","174011321042388",0.00,16.30,0,292.16,296.96,0.0,0.0,0.000,200643.0,200643.0,9078,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438584445,336687.00
08/03/2015 02:45,2,0.000,ALERT,211.93,295.16,59.996,1438584303,"201051344000867","174011321042388",0.00,17.30,0,292.16,297.57,0.0,0.0,0.000,193271.9,193271.9,9098,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438584447,336688.00
08/03/2015 02:45,2,0.000,ALERT,211.70,295.76,59.959,1438584303,"201051344001230","174011321042388",0.00,17.00,0,292.76,297.57,0.0,0.0,0.000,204271.4,204271.4,9108,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438584449,336689.00
08/03/2015 02:45,2,0.000,ALERT,212.16,295.76,59.991,1438584303,"201051344000576","174011321042388",0.00,16.70,0,292.46,296.96,0.0,0.0,0.000,200518.5,200518.5,9113,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438584451,336690.00
08/03/2015 02:45,2,0.000,ALERT,211.70,295.76,59.996,1438584303,"201051344000579","174011321042388",0.00,17.30,0,292.76,297.87,0.0,0.0,0.000,207349.6,207349.6,9075,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438584453,336691.00
08/03/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1438584303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438585183,336692.00
08/03/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1438584303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438585183,336693.00
08/03/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1438584303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438585183,336694.00
08/03/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1438584303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438585183,336695.00
08/03/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1438584303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438585183,336696.00
08/03/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1438584303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438585183,336697.00
08/03/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1438584303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438585183,336698.00
08/03/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1438584303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438585183,336699.00
08/03/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1438584303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438585183,336700.00
08/03/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1438584303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438585183,336701.00
08/03/2015 03:00,2,0.000,ALERT,211.48,295.16,59.996,1438585203,"201051344000955","174011321042388",0.00,17.00,0,293.36,297.26,0.0,0.0,0.000,206044.1,206044.1,9087,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438585278,336702.00
08/03/2015 03:00,2,0.000,ALERT,213.29,296.36,59.981,1438585203,"274151322000095","174011321042388",0.00,17.00,0,294.56,298.47,0.0,0.0,0.000,505633.6,505633.6,9987,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438585280,336703.00
08/03/2015 03:00,2,0.000,ALERT,211.70,295.76,59.996,1438585203,"201051344000868","174011321042388",0.00,16.70,0,293.96,298.17,0.0,0.0,0.000,192733.0,192733.0,9096,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438585282,336704.00
08/03/2015 03:00,2,0.000,ALERT,212.38,294.86,60.039,1438585203,"201051344000853","174011321042388",0.00,16.70,0,293.36,297.57,0.0,0.0,0.000,199127.2,199127.2,9102,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438585284,336705.00
08/03/2015 03:00,2,0.000,ALERT,212.38,296.36,59.996,1438585203,"201051344000582","174011321042388",0.00,16.70,0,294.26,298.17,0.0,0.0,0.000,198566.6,198566.6,9073,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438585286,336706.00
08/03/2015 03:00,2,0.000,ALERT,211.93,294.86,60.002,1438585203,"201051344000469","174011321042388",0.00,16.30,0,292.16,296.66,0.0,0.0,0.000,194413.8,194413.8,9092,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438585287,336707.00
08/03/2015 03:00,2,0.000,ALERT,211.70,294.86,59.965,1438585203,"201051344000988","174011321042388",0.00,17.00,0,290.95,296.96,0.0,0.0,0.000,193638.8,193638.8,9081,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438585289,336708.00
08/03/2015 03:00,2,0.000,ALERT,211.93,294.86,60.002,1438585203,"201051344001158","174011321042388",0.00,16.30,0,292.76,296.66,0.0,0.0,0.000,199415.7,199415.7,9082,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438585291,336709.00
08/03/2015 03:00,2,0.000,ALERT,211.70,294.56,59.996,1438585203,"201051344001025","174011321042388",0.00,16.30,0,292.76,298.17,0.0,0.0,0.000,203627.0,203627.0,9081,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438585293,336710.00
08/03/2015 03:00,2,0.000,ALERT,211.93,295.76,60.002,1438585203,"201051344000569","174011321042388",0.00,17.00,0,293.96,298.17,0.0,0.0,0.000,206912.9,206912.9,9101,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438585295,336711.00
08/03/2015 03:00,2,0.000,ALERT,213.51,295.16,60.002,1438585203,"274151322000094","174011321042388",0.00,17.30,0,293.06,296.96,0.0,0.0,0.000,385266.8,385266.8,10485,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438585297,336712.00
08/03/2015 03:00,2,0.000,ALERT,211.70,295.16,59.996,1438585203,"201051344000458","174011321042388",0.00,17.50,0,293.36,298.17,0.0,0.0,0.000,202628.5,202628.5,9090,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438585298,336713.00
08/03/2015 03:00,2,0.000,ALERT,213.29,294.86,59.986,1438585203,"274151322000087","174011321042388",0.00,18.70,0,292.76,297.26,0.0,0.0,0.000,456792.8,456792.8,9932,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438585300,336714.00
08/03/2015 03:00,2,0.000,ALERT,212.83,295.46,59.996,1438585203,"274151322000052","174011321042388",0.00,17.50,0,293.36,297.87,0.0,0.0,0.000,488397.8,488397.8,10347,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438585302,336715.00
08/03/2015 03:00,2,0.000,ALERT,212.16,295.46,60.002,1438585203,"201051344001145","174011321042388",0.00,16.70,0,293.96,298.47,0.0,0.0,0.000,207725.4,207725.4,9099,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438585304,336716.00
08/03/2015 03:00,2,0.000,ALERT,212.38,294.86,59.996,1438585203,"201051344000685","174011321042388",0.00,16.70,0,293.36,297.26,0.0,0.0,0.000,206515.1,206515.1,9102,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438585306,336717.00
08/03/2015 03:00,2,0.000,ALERT,212.83,294.86,60.002,1438585203,"274151322000088","174011321042388",0.00,17.50,0,293.06,297.57,0.0,0.0,0.000,468558.4,468558.4,9951,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438585307,336718.00
08/03/2015 03:00,2,0.000,ALERT,211.93,294.86,59.991,1438585203,"201051344000438","174011321042388",0.00,16.30,0,293.66,297.87,0.0,0.0,0.000,206534.1,206534.1,9073,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438585309,336719.00
08/03/2015 03:00,2,0.000,ALERT,211.70,295.16,60.023,1438585203,"201051344001135","174011321042388",0.00,16.70,0,293.66,298.17,0.0,0.0,0.000,198025.4,198025.4,9059,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438585311,336720.00
08/03/2015 03:00,2,0.000,ALERT,212.16,294.26,59.991,1438585203,"201051344000417","174011321042388",0.00,17.00,0,293.06,296.96,0.0,0.0,0.000,201785.3,201785.3,9075,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438585313,336721.00
08/03/2015 03:00,2,0.000,ALERT,211.48,295.46,59.991,1438585203,"201051344000594","174011321042388",0.00,16.70,0,293.06,297.57,0.0,0.0,0.000,203177.5,203177.5,9092,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438585315,336722.00
08/03/2015 03:00,2,0.000,ALERT,213.06,295.46,59.991,1438585203,"274151322000083","174011321042388",0.00,17.30,0,293.66,297.87,0.0,0.0,0.000,484343.8,484343.8,10377,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438585316,336723.00
08/03/2015 03:00,2,0.000,ALERT,211.93,294.86,59.991,1438585203,"201051344000585","174011321042388",0.00,17.00,0,293.06,297.57,0.0,0.0,0.000,202593.0,202593.0,9075,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438585318,336724.00
08/03/2015 03:00,2,0.000,ALERT,213.06,295.46,59.970,1438585203,"274151322000054","174011321042388",0.00,17.80,0,293.36,298.17,0.0,0.0,0.000,479233.4,479233.4,9940,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438585320,336725.00
08/03/2015 03:00,2,0.000,ALERT,212.16,294.56,59.991,1438585203,"201051344001203","174011321042388",0.00,16.70,0,293.36,299.37,0.0,0.0,0.000,203520.1,203520.1,9087,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438585322,336726.00
08/03/2015 03:00,2,0.000,ALERT,211.48,294.86,59.986,1438585203,"201051344000646","174011321042388",0.00,16.70,0,293.06,297.26,0.0,0.0,0.000,200033.0,200033.0,9073,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438585324,336727.00
08/03/2015 03:00,2,0.000,ALERT,213.74,294.26,59.996,1438585203,"274151322000068","174011321042388",0.00,18.00,0,292.76,296.66,0.0,0.0,0.000,384498.1,384498.1,10095,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438585325,336728.00
08/03/2015 03:00,2,0.000,ALERT,213.74,294.86,59.981,1438585203,"274151322000076","174011321042388",0.00,17.50,0,293.36,297.57,0.0,0.0,0.000,511672.3,511672.3,10356,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438585327,336729.00
08/03/2015 03:00,2,0.000,ALERT,211.70,295.46,59.991,1438585203,"201051344000890","174011321042388",0.00,17.00,0,293.96,298.47,0.0,0.0,0.000,204612.5,204612.5,9084,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438585329,336730.00
08/03/2015 03:00,2,0.000,ALERT,211.70,294.86,59.986,1438585203,"201051344000900","174011321042388",0.00,16.70,0,293.06,297.26,0.0,0.0,0.000,205391.3,205391.3,9110,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438585331,336731.00
08/03/2015 03:00,2,0.000,ALERT,212.38,294.26,59.991,1438585203,"201051344000633","174011321042388",0.00,16.30,0,291.55,296.36,0.0,0.0,0.000,194405.3,194405.3,9103,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438585333,336732.00
08/03/2015 03:00,2,0.000,ALERT,211.93,295.16,59.991,1438585203,"201051344000983","174011321042388",0.00,17.00,0,293.66,297.87,0.0,0.0,0.000,202291.8,202291.8,9098,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438585334,336733.00
08/03/2015 03:00,2,0.000,ALERT,211.93,294.56,59.996,1438585203,"201051344000917","174011321042388",0.00,17.50,0,292.46,296.66,0.0,0.0,0.000,205144.3,205144.3,9104,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438585336,336734.00
08/03/2015 03:00,2,0.000,ALERT,212.16,294.56,59.981,1438585203,"201051344000648","174011321042388",0.00,16.00,0,292.76,297.57,0.0,0.0,0.000,200477.2,200477.2,9097,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438585338,336735.00
08/03/2015 03:00,2,0.000,ALERT,211.93,295.16,59.996,1438585203,"201051344001093","174011321042388",0.00,17.30,0,293.36,297.26,0.0,0.0,0.000,203344.7,203344.7,9091,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438585340,336736.00
08/03/2015 03:00,2,0.000,ALERT,212.16,294.56,60.034,1438585203,"201051344000645","174011321042388",0.00,17.00,0,293.06,297.26,0.0,0.0,0.000,201359.2,201359.2,9101,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438585342,336737.00
08/03/2015 03:00,2,0.000,ALERT,213.29,295.76,59.996,1438585203,"274151322000085","174011321042388",0.00,17.50,0,293.66,297.26,0.0,0.0,0.000,481736.7,481736.7,10355,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438585343,336738.00
08/03/2015 03:00,2,0.000,ALERT,212.16,294.26,60.007,1438585203,"201051344000651","174011321042388",0.00,16.00,0,292.76,297.26,0.0,0.0,0.000,200643.0,200643.0,9080,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438585345,336739.00
08/03/2015 03:00,2,0.000,ALERT,212.16,295.16,60.002,1438585203,"201051344000867","174011321042388",0.00,17.30,0,293.06,297.87,0.0,0.0,0.000,193271.9,193271.9,9100,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438585347,336740.00
08/03/2015 03:00,2,0.000,ALERT,211.70,295.46,60.002,1438585203,"201051344001230","174011321042388",0.00,16.70,0,293.66,297.57,0.0,0.0,0.000,204271.4,204271.4,9110,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438585349,336741.00
08/03/2015 03:00,2,0.000,ALERT,212.16,295.46,60.007,1438585203,"201051344000576","174011321042388",0.00,16.70,0,293.36,297.57,0.0,0.0,0.000,200518.5,200518.5,9115,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438585351,336742.00
08/03/2015 03:00,2,0.000,ALERT,211.70,295.46,60.002,1438585203,"201051344000579","174011321042388",0.00,17.00,0,293.96,298.17,0.0,0.0,0.000,207349.6,207349.6,9077,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438585352,336743.00
08/03/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1438585203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438586083,336744.00
08/03/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1438585203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438586083,336745.00
08/03/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1438585203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438586083,336746.00
08/03/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1438585203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438586083,336747.00
08/03/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1438585203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438586083,336748.00
08/03/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1438585203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438586083,336749.00
08/03/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1438585203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438586083,336750.00
08/03/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1438585203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438586083,336751.00
08/03/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1438585203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438586083,336752.00
08/03/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1438585203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438586083,336753.00
08/03/2015 03:15,2,0.000,ALERT,211.48,295.76,59.986,1438586104,"201051344000955","174011321042388",0.00,17.00,0,293.06,297.87,0.0,0.0,0.000,206044.1,206044.1,9089,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438586179,336754.00
08/03/2015 03:15,2,0.000,ALERT,213.29,296.96,59.981,1438586104,"274151322000095","174011321042388",0.00,17.00,0,294.56,299.07,0.0,0.0,0.000,505633.6,505633.6,9989,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438586181,336755.00
08/03/2015 03:15,2,0.000,ALERT,211.70,296.36,59.986,1438586104,"201051344000868","174011321042388",0.00,16.70,0,293.66,298.47,0.0,0.0,0.000,192733.0,192733.0,9098,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438586183,336756.00
08/03/2015 03:15,2,0.000,ALERT,212.16,295.46,59.986,1438586104,"201051344000853","174011321042388",0.00,16.70,0,293.06,298.17,0.0,0.0,0.000,199127.2,199127.2,9104,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438586185,336757.00
08/03/2015 03:15,2,0.000,ALERT,212.16,296.36,59.975,1438586104,"201051344000582","174011321042388",0.00,16.30,0,294.26,298.47,0.0,0.0,0.000,198566.6,198566.6,9075,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438586187,336758.00
08/03/2015 03:15,2,0.000,ALERT,211.48,294.86,59.986,1438586104,"201051344000469","174011321042388",0.00,16.30,0,292.16,296.96,0.0,0.0,0.000,194413.8,194413.8,9094,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438586189,336759.00
08/03/2015 03:15,2,0.000,ALERT,211.48,295.16,60.007,1438586104,"201051344000988","174011321042388",0.00,17.00,0,291.25,296.96,0.0,0.0,0.000,193638.8,193638.8,9083,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438586191,336760.00
08/03/2015 03:15,2,0.000,ALERT,211.70,295.16,59.991,1438586104,"201051344001158","174011321042388",0.00,16.30,0,292.76,296.96,0.0,0.0,0.000,199415.7,199415.7,9084,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438586193,336761.00
08/03/2015 03:15,2,0.000,ALERT,211.48,294.86,59.991,1438586104,"201051344001025","174011321042388",0.00,16.30,0,292.76,298.47,0.0,0.0,0.000,203627.0,203627.0,9083,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438586194,336762.00
08/03/2015 03:15,2,0.000,ALERT,211.70,295.76,59.991,1438586104,"201051344000569","174011321042388",0.00,17.00,0,293.66,298.77,0.0,0.0,0.000,206912.9,206912.9,9103,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438586196,336763.00
08/03/2015 03:15,2,0.000,ALERT,213.06,295.46,59.981,1438586104,"274151322000094","174011321042388",0.00,17.00,0,293.06,297.26,0.0,0.0,0.000,385266.8,385266.8,10487,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438586198,336764.00
08/03/2015 03:15,2,0.000,ALERT,211.48,295.46,59.949,1438586104,"201051344000458","174011321042388",0.00,17.50,0,293.06,298.47,0.0,0.0,0.000,202628.5,202628.5,9092,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438586200,336765.00
08/03/2015 03:15,2,0.000,ALERT,212.83,294.56,59.965,1438586104,"274151322000087","174011321042388",0.00,18.30,0,292.76,297.26,0.0,0.0,0.000,456792.8,456792.8,9934,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438586202,336766.00
08/03/2015 03:15,2,0.000,ALERT,212.61,296.06,59.986,1438586104,"274151322000052","174011321042388",0.00,17.50,0,293.36,298.47,0.0,0.0,0.000,488397.8,488397.8,10349,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438586203,336767.00
08/03/2015 03:15,2,0.000,ALERT,212.16,296.06,59.981,1438586104,"201051344001145","174011321042388",0.00,16.70,0,293.36,298.77,0.0,0.0,0.000,207725.4,207725.4,9101,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438586205,336768.00
08/03/2015 03:15,2,0.000,ALERT,211.93,295.46,59.986,1438586104,"201051344000685","174011321042388",0.00,17.00,0,293.06,297.87,0.0,0.0,0.000,206515.1,206515.1,9104,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438586207,336769.00
08/03/2015 03:15,2,0.000,ALERT,212.38,295.76,59.959,1438586104,"274151322000088","174011321042388",0.00,17.50,0,293.36,297.87,0.0,0.0,0.000,468558.4,468558.4,9953,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438586209,336770.00
08/03/2015 03:15,2,0.000,ALERT,211.70,295.76,59.991,1438586104,"201051344000438","174011321042388",0.00,16.30,0,293.06,298.47,0.0,0.0,0.000,206534.1,206534.1,9075,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438586211,336771.00
08/03/2015 03:15,2,0.000,ALERT,211.48,295.76,59.986,1438586104,"201051344001135","174011321042388",0.00,16.70,0,293.06,298.47,0.0,0.0,0.000,198025.4,198025.4,9061,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438586212,336772.00
08/03/2015 03:15,2,0.000,ALERT,211.93,295.16,59.986,1438586104,"201051344000417","174011321042388",0.00,16.70,0,292.46,297.26,0.0,0.0,0.000,201785.3,201785.3,9077,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438586214,336773.00
08/03/2015 03:15,2,0.000,ALERT,211.48,296.06,59.991,1438586104,"201051344000594","174011321042388",0.00,17.00,0,292.76,297.57,0.0,0.0,0.000,203177.5,203177.5,9094,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438586216,336774.00
08/03/2015 03:15,2,0.000,ALERT,212.83,296.06,59.986,1438586104,"274151322000083","174011321042388",0.00,17.30,0,293.66,298.47,0.0,0.0,0.000,484343.8,484343.8,10379,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438586218,336775.00
08/03/2015 03:15,2,0.000,ALERT,212.16,296.06,59.981,1438586104,"201051344000585","174011321042388",0.00,17.00,0,292.76,297.57,0.0,0.0,0.000,202593.0,202593.0,9077,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438586220,336776.00
08/03/2015 03:15,2,0.000,ALERT,212.83,296.66,59.949,1438586104,"274151322000054","174011321042388",0.00,17.80,0,293.36,298.47,0.0,0.0,0.000,479233.4,479233.4,9942,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438586221,336777.00
08/03/2015 03:15,2,0.000,ALERT,211.93,295.46,60.002,1438586104,"201051344001203","174011321042388",0.00,16.70,0,292.76,299.97,0.0,0.0,0.000,203520.1,203520.1,9089,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438586223,336778.00
08/03/2015 03:15,2,0.000,ALERT,211.70,295.76,59.981,1438586104,"201051344000646","174011321042388",0.00,16.70,0,292.46,297.26,0.0,0.0,0.000,200033.0,200033.0,9075,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438586225,336779.00
08/03/2015 03:15,2,0.000,ALERT,213.74,295.16,59.986,1438586104,"274151322000068","174011321042388",0.00,18.00,0,292.76,296.96,0.0,0.0,0.000,384498.1,384498.1,10097,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438586227,336780.00
08/03/2015 03:15,2,0.000,ALERT,213.74,295.76,59.986,1438586104,"274151322000076","174011321042388",0.00,17.30,0,293.36,297.87,0.0,0.0,0.000,511672.3,511672.3,10358,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438586229,336781.00
08/03/2015 03:15,2,0.000,ALERT,211.70,296.06,60.018,1438586104,"201051344000890","174011321042388",0.00,17.00,0,293.36,299.07,0.0,0.0,0.000,204612.5,204612.5,9086,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438586230,336782.00
08/03/2015 03:15,2,0.000,ALERT,211.70,295.16,59.970,1438586104,"201051344000900","174011321042388",0.00,16.70,0,292.76,297.26,0.0,0.0,0.000,205391.3,205391.3,9112,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438586232,336783.00
08/03/2015 03:15,2,0.000,ALERT,212.16,294.86,59.996,1438586104,"201051344000633","174011321042388",0.00,16.30,0,291.25,296.66,0.0,0.0,0.000,194405.3,194405.3,9105,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438586234,336784.00
08/03/2015 03:15,2,0.000,ALERT,211.70,295.46,59.975,1438586104,"201051344000983","174011321042388",0.00,17.00,0,293.36,298.17,0.0,0.0,0.000,202291.8,202291.8,9100,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438586236,336785.00
08/03/2015 03:15,2,0.000,ALERT,211.93,295.16,59.975,1438586104,"201051344000917","174011321042388",0.00,17.50,0,291.55,296.96,0.0,0.0,0.000,205144.3,205144.3,9106,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438586238,336786.00
08/03/2015 03:15,2,0.000,ALERT,212.16,294.86,59.986,1438586104,"201051344000648","174011321042388",0.00,16.00,0,292.46,298.17,0.0,0.0,0.000,200477.2,200477.2,9099,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438586239,336787.00
08/03/2015 03:15,2,0.000,ALERT,211.93,295.76,59.986,1438586104,"201051344001093","174011321042388",0.00,17.30,0,293.36,297.57,0.0,0.0,0.000,203344.7,203344.7,9093,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438586241,336788.00
08/03/2015 03:15,2,0.000,ALERT,212.16,295.16,59.975,1438586104,"201051344000645","174011321042388",0.00,17.30,0,292.76,297.57,0.0,0.0,0.000,201359.2,201359.2,9103,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438586243,336789.00
08/03/2015 03:15,2,0.000,ALERT,213.51,296.06,59.981,1438586104,"274151322000085","174011321042388",0.00,17.30,0,293.66,297.57,0.0,0.0,0.000,481736.7,481736.7,10357,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438586245,336790.00
08/03/2015 03:15,2,0.000,ALERT,211.93,294.86,59.986,1438586104,"201051344000651","174011321042388",0.00,16.00,0,292.76,297.57,0.0,0.0,0.000,200643.0,200643.0,9082,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438586247,336791.00
08/03/2015 03:15,2,0.000,ALERT,211.93,295.16,59.986,1438586104,"201051344000867","174011321042388",0.00,17.00,0,292.76,298.17,0.0,0.0,0.000,193271.9,193271.9,9102,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438586248,336792.00
08/03/2015 03:15,2,0.000,ALERT,211.93,295.76,59.975,1438586104,"201051344001230","174011321042388",0.00,16.70,0,293.66,298.17,0.0,0.0,0.000,204271.4,204271.4,9112,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438586250,336793.00
08/03/2015 03:15,2,0.000,ALERT,212.16,295.76,59.981,1438586104,"201051344000576","174011321042388",0.00,16.70,0,293.36,297.57,0.0,0.0,0.000,200518.5,200518.5,9117,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438586252,336794.00
08/03/2015 03:15,2,0.000,ALERT,211.93,295.76,59.975,1438586104,"201051344000579","174011321042388",0.00,17.00,0,293.36,298.77,0.0,0.0,0.000,207349.6,207349.6,9079,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438586254,336795.00
08/03/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1438586104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438586984,336796.00
08/03/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1438586104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438586984,336797.00
08/03/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1438586104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438586984,336798.00
08/03/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1438586104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438586984,336799.00
08/03/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1438586104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438586984,336800.00
08/03/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1438586104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438586984,336801.00
08/03/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1438586104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438586984,336802.00
08/03/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1438586104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438586984,336803.00
08/03/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1438586104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438586984,336804.00
08/03/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1438586104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438586984,336805.00
08/03/2015 03:30,2,0.000,ALERT,211.70,295.76,59.981,1438587004,"201051344000955","174011321042388",0.00,17.00,0,293.36,297.26,0.0,0.0,0.000,206044.1,206044.1,9091,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438587079,336806.00
08/03/2015 03:30,2,0.000,ALERT,213.29,297.26,59.986,1438587004,"274151322000095","174011321042388",0.00,17.00,0,294.56,298.47,0.0,0.0,0.000,505633.6,505633.6,9991,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438587081,336807.00
08/03/2015 03:30,2,0.000,ALERT,211.93,296.06,59.981,1438587004,"201051344000868","174011321042388",0.00,16.70,0,294.26,298.17,0.0,0.0,0.000,192733.0,192733.0,9100,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438587082,336808.00
08/03/2015 03:30,2,0.000,ALERT,212.38,295.76,59.975,1438587004,"201051344000853","174011321042388",0.00,16.70,0,293.36,297.57,0.0,0.0,0.000,199127.2,199127.2,9106,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438587084,336809.00
08/03/2015 03:30,2,0.000,ALERT,212.61,296.96,59.991,1438587004,"201051344000582","174011321042388",0.00,16.70,0,294.26,298.17,0.0,0.0,0.000,198566.6,198566.6,9077,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438587086,336810.00
08/03/2015 03:30,2,0.000,ALERT,212.16,295.76,59.975,1438587004,"201051344000469","174011321042388",0.00,16.30,0,292.46,296.66,0.0,0.0,0.000,194413.8,194413.8,9096,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438587088,336811.00
08/03/2015 03:30,2,0.000,ALERT,211.93,295.46,59.959,1438587004,"201051344000988","174011321042388",0.00,17.00,0,291.25,296.96,0.0,0.0,0.000,193638.8,193638.8,9085,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438587090,336812.00
08/03/2015 03:30,2,0.000,ALERT,212.16,295.46,59.981,1438587004,"201051344001158","174011321042388",0.00,16.30,0,293.36,296.96,0.0,0.0,0.000,199415.7,199415.7,9086,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438587091,336813.00
08/03/2015 03:30,2,0.000,ALERT,212.16,295.16,59.944,1438587004,"201051344001025","174011321042388",0.00,16.30,0,293.06,298.17,0.0,0.0,0.000,203627.0,203627.0,9085,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438587093,336814.00
08/03/2015 03:30,2,0.000,ALERT,212.16,296.36,60.002,1438587004,"201051344000569","174011321042388",0.00,17.00,0,293.96,298.47,0.0,0.0,0.000,206912.9,206912.9,9105,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438587095,336815.00
08/03/2015 03:30,2,0.000,ALERT,213.51,295.76,59.975,1438587004,"274151322000094","174011321042388",0.00,17.00,0,293.66,296.96,0.0,0.0,0.000,385266.8,385266.8,10489,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438587097,336816.00
08/03/2015 03:30,2,0.000,ALERT,212.16,296.36,60.007,1438587004,"201051344000458","174011321042388",0.00,17.50,0,293.66,298.17,0.0,0.0,0.000,202628.5,202628.5,9094,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438587099,336817.00
08/03/2015 03:30,2,0.000,ALERT,213.74,295.16,59.981,1438587004,"274151322000087","174011321042388",0.00,18.30,0,293.36,297.26,0.0,0.0,0.000,456792.8,456792.8,9936,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438587101,336818.00
08/03/2015 03:30,2,0.000,ALERT,213.29,296.66,59.986,1438587004,"274151322000052","174011321042388",0.00,17.50,0,293.96,298.17,0.0,0.0,0.000,488397.8,488397.8,10351,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438587102,336819.00
08/03/2015 03:30,2,0.000,ALERT,212.61,296.36,59.986,1438587004,"201051344001145","174011321042388",0.00,16.70,0,293.96,298.47,0.0,0.0,0.000,207725.4,207725.4,9103,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438587104,336820.00
08/03/2015 03:30,2,0.000,ALERT,212.61,296.06,59.986,1438587004,"201051344000685","174011321042388",0.00,17.00,0,293.66,297.57,0.0,0.0,0.000,206515.1,206515.1,9106,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438587106,336821.00
08/03/2015 03:30,2,0.000,ALERT,213.29,296.06,59.991,1438587004,"274151322000088","174011321042388",0.00,17.50,0,294.26,297.57,0.0,0.0,0.000,468558.4,468558.4,9955,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438587108,336822.00
08/03/2015 03:30,2,0.000,ALERT,212.38,296.06,59.991,1438587004,"201051344000438","174011321042388",0.00,16.30,0,293.96,298.17,0.0,0.0,0.000,206534.1,206534.1,9077,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438587110,336823.00
08/03/2015 03:30,2,0.000,ALERT,211.93,296.06,59.991,1438587004,"201051344001135","174011321042388",0.00,16.70,0,293.96,298.47,0.0,0.0,0.000,198025.4,198025.4,9063,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438587111,336824.00
08/03/2015 03:30,2,0.000,ALERT,212.38,295.16,59.981,1438587004,"201051344000417","174011321042388",0.00,17.00,0,293.36,296.96,0.0,0.0,0.000,201785.3,201785.3,9079,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438587113,336825.00
