ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2015 03:30,2,0.000,ALERT,211.93,296.06,59.991,1438587004,"201051344000594","174011321042388",0.00,16.70,0,293.66,297.87,0.0,0.0,0.000,203177.5,203177.5,9096,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438587115,336826.00
08/03/2015 03:30,2,0.000,ALERT,213.51,296.36,59.986,1438587004,"274151322000083","174011321042388",0.00,17.30,0,294.56,298.17,0.0,0.0,0.000,484343.8,484343.8,10381,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438587117,336827.00
08/03/2015 03:30,2,0.000,ALERT,212.38,295.76,59.996,1438587004,"201051344000585","174011321042388",0.00,17.00,0,293.66,297.57,0.0,0.0,0.000,202593.0,202593.0,9079,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438587119,336828.00
08/03/2015 03:30,2,0.000,ALERT,213.06,295.46,59.970,1438587004,"274151322000054","174011321042388",0.00,17.80,0,294.26,298.17,0.0,0.0,0.000,479233.4,479233.4,9944,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438587121,336829.00
08/03/2015 03:30,2,0.000,ALERT,212.16,295.16,59.986,1438587004,"201051344001203","174011321042388",0.00,16.70,0,293.96,299.67,0.0,0.0,0.000,203520.1,203520.1,9091,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438587122,336830.00
08/03/2015 03:30,2,0.000,ALERT,211.70,295.46,60.028,1438587004,"201051344000646","174011321042388",0.00,16.70,0,293.36,297.26,0.0,0.0,0.000,200033.0,200033.0,9077,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438587124,336831.00
08/03/2015 03:30,2,0.000,ALERT,213.74,294.86,59.986,1438587004,"274151322000068","174011321042388",0.00,18.00,0,293.36,296.96,0.0,0.0,0.000,384498.1,384498.1,10099,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438587126,336832.00
08/03/2015 03:30,2,0.000,ALERT,213.96,295.76,59.991,1438587004,"274151322000076","174011321042388",0.00,17.30,0,293.96,297.87,0.0,0.0,0.000,511672.3,511672.3,10360,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438587128,336833.00
08/03/2015 03:30,2,0.000,ALERT,211.93,295.76,59.991,1438587004,"201051344000890","174011321042388",0.00,17.00,0,294.26,298.77,0.0,0.0,0.000,204612.5,204612.5,9088,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438587130,336834.00
08/03/2015 03:30,2,0.000,ALERT,211.93,295.46,59.986,1438587004,"201051344000900","174011321042388",0.00,16.70,0,293.06,297.26,0.0,0.0,0.000,205391.3,205391.3,9114,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438587132,336835.00
08/03/2015 03:30,2,0.000,ALERT,212.16,294.26,59.991,1438587004,"201051344000633","174011321042388",0.00,16.70,0,291.85,296.66,0.0,0.0,0.000,194405.3,194405.3,9107,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438587133,336836.00
08/03/2015 03:30,2,0.000,ALERT,211.93,295.46,59.996,1438587004,"201051344000983","174011321042388",0.00,17.00,0,293.96,298.17,0.0,0.0,0.000,202291.8,202291.8,9102,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438587135,336837.00
08/03/2015 03:30,2,0.000,ALERT,212.16,294.86,59.996,1438587004,"201051344000917","174011321042388",0.00,17.50,0,292.76,296.96,0.0,0.0,0.000,205144.3,205144.3,9108,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438587137,336838.00
08/03/2015 03:30,2,0.000,ALERT,212.16,294.86,60.028,1438587004,"201051344000648","174011321042388",0.00,16.30,0,293.06,297.87,0.0,0.0,0.000,200477.2,200477.2,9101,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438587139,336839.00
08/03/2015 03:30,2,0.000,ALERT,212.16,295.46,59.959,1438587004,"201051344001093","174011321042388",0.00,17.50,0,293.96,297.57,0.0,0.0,0.000,203344.7,203344.7,9095,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438587141,336840.00
08/03/2015 03:30,2,0.000,ALERT,212.38,295.16,59.996,1438587004,"201051344000645","174011321042388",0.00,17.30,0,293.36,297.57,0.0,0.0,0.000,201359.2,201359.2,9105,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438587142,336841.00
08/03/2015 03:30,2,0.000,ALERT,213.51,296.06,59.996,1438587004,"274151322000085","174011321042388",0.00,17.50,0,294.26,297.57,0.0,0.0,0.000,481736.7,481736.7,10359,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438587144,336842.00
08/03/2015 03:30,2,0.000,ALERT,212.61,295.46,60.002,1438587004,"201051344000651","174011321042388",0.00,16.00,0,293.06,297.57,0.0,0.0,0.000,200643.0,200643.0,9084,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438587146,336843.00
08/03/2015 03:30,2,0.000,ALERT,212.61,295.46,59.996,1438587004,"201051344000867","174011321042388",0.00,17.30,0,292.76,297.87,0.0,0.0,0.000,193271.9,193271.9,9104,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438587148,336844.00
08/03/2015 03:30,2,0.000,ALERT,212.38,296.36,59.996,1438587004,"201051344001230","174011321042388",0.00,16.70,0,293.96,297.87,0.0,0.0,0.000,204271.4,204271.4,9114,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438587150,336845.00
08/03/2015 03:30,2,0.000,ALERT,212.61,296.06,59.991,1438587004,"201051344000576","174011321042388",0.00,16.70,0,293.66,297.26,0.0,0.0,0.000,200518.5,200518.5,9119,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438587151,336846.00
08/03/2015 03:30,2,0.000,ALERT,212.16,296.36,60.012,1438587004,"201051344000579","174011321042388",0.00,17.30,0,293.96,298.47,0.0,0.0,0.000,207349.6,207349.6,9081,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438587153,336847.00
08/03/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1438587004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438587884,336848.00
08/03/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1438587004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438587884,336849.00
08/03/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1438587004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438587884,336850.00
08/03/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1438587004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438587884,336851.00
08/03/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1438587004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438587884,336852.00
08/03/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1438587004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438587884,336853.00
08/03/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1438587004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438587884,336854.00
08/03/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1438587004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438587884,336855.00
08/03/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1438587004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438587884,336856.00
08/03/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1438587004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438587884,336857.00
08/03/2015 03:45,2,0.000,ALERT,211.70,295.76,59.954,1438587905,"201051344000955","174011321042388",0.00,17.00,0,293.96,297.57,0.0,0.0,0.000,206044.1,206044.1,9093,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438587980,336858.00
08/03/2015 03:45,2,0.000,ALERT,213.29,297.26,59.986,1438587905,"274151322000095","174011321042388",0.00,17.00,0,295.16,298.77,0.0,0.0,0.000,505633.6,505633.6,9993,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438587982,336859.00
08/03/2015 03:45,2,0.000,ALERT,211.70,296.06,59.986,1438587905,"201051344000868","174011321042388",0.00,16.70,0,294.26,298.47,0.0,0.0,0.000,192733.0,192733.0,9102,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438587983,336860.00
08/03/2015 03:45,2,0.000,ALERT,212.61,295.46,59.991,1438587905,"201051344000853","174011321042388",0.00,16.70,0,293.66,297.87,0.0,0.0,0.000,199127.2,199127.2,9108,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438587985,336861.00
08/03/2015 03:45,2,0.000,ALERT,212.38,296.36,59.991,1438587905,"201051344000582","174011321042388",0.00,16.70,0,294.86,298.47,0.0,0.0,0.000,198566.6,198566.6,9079,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438587987,336862.00
08/03/2015 03:45,2,0.000,ALERT,211.93,295.16,59.981,1438587905,"201051344000469","174011321042388",0.00,16.30,0,292.76,297.26,0.0,0.0,0.000,194413.8,194413.8,9098,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438587989,336863.00
08/03/2015 03:45,2,0.000,ALERT,211.93,295.46,59.981,1438587905,"201051344000988","174011321042388",0.00,17.00,0,291.25,297.26,0.0,0.0,0.000,193638.8,193638.8,9087,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438587990,336864.00
08/03/2015 03:45,2,0.000,ALERT,211.93,295.16,59.986,1438587905,"201051344001158","174011321042388",0.00,16.30,0,293.36,297.26,0.0,0.0,0.000,199415.7,199415.7,9088,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438587992,336865.00
08/03/2015 03:45,2,0.000,ALERT,212.16,295.16,59.986,1438587905,"201051344001025","174011321042388",0.00,16.30,0,293.66,298.47,0.0,0.0,0.000,203627.0,203627.0,9087,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438587994,336866.00
08/03/2015 03:45,2,0.000,ALERT,212.16,295.76,59.986,1438587905,"201051344000569","174011321042388",0.00,17.00,0,294.26,298.47,0.0,0.0,0.000,206912.9,206912.9,9107,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438587996,336867.00
08/03/2015 03:45,2,0.000,ALERT,213.29,295.46,59.981,1438587905,"274151322000094","174011321042388",0.00,17.30,0,293.66,297.26,0.0,0.0,0.000,385266.8,385266.8,10491,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438587998,336868.00
08/03/2015 03:45,2,0.000,ALERT,211.93,295.46,59.991,1438587905,"201051344000458","174011321042388",0.00,17.50,0,293.96,298.47,0.0,0.0,0.000,202628.5,202628.5,9096,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438587999,336869.00
08/03/2015 03:45,2,0.000,ALERT,213.29,294.86,59.981,1438587905,"274151322000087","174011321042388",0.00,18.30,0,293.36,297.26,0.0,0.0,0.000,456792.8,456792.8,9938,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438588001,336870.00
08/03/2015 03:45,2,0.000,ALERT,212.83,295.16,59.981,1438587905,"274151322000052","174011321042388",0.00,17.50,0,293.66,298.17,0.0,0.0,0.000,488397.8,488397.8,10353,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438588003,336871.00
08/03/2015 03:45,2,0.000,ALERT,212.61,296.36,59.986,1438587905,"201051344001145","174011321042388",0.00,16.70,0,294.26,298.77,0.0,0.0,0.000,207725.4,207725.4,9105,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438588005,336872.00
08/03/2015 03:45,2,0.000,ALERT,212.61,296.06,59.975,1438587905,"201051344000685","174011321042388",0.00,17.00,0,293.96,297.87,0.0,0.0,0.000,206515.1,206515.1,9108,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438588007,336873.00
08/03/2015 03:45,2,0.000,ALERT,213.06,295.76,59.981,1438587905,"274151322000088","174011321042388",0.00,17.80,0,293.66,297.87,0.0,0.0,0.000,468558.4,468558.4,9957,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438588009,336874.00
08/03/2015 03:45,2,0.000,ALERT,212.38,295.76,59.975,1438587905,"201051344000438","174011321042388",0.00,16.70,0,293.96,298.17,0.0,0.0,0.000,206534.1,206534.1,9079,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438588011,336875.00
08/03/2015 03:45,2,0.000,ALERT,211.93,295.76,59.986,1438587905,"201051344001135","174011321042388",0.00,16.70,0,293.96,298.47,0.0,0.0,0.000,198025.4,198025.4,9065,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438588012,336876.00
08/03/2015 03:45,2,0.000,ALERT,212.61,295.46,59.981,1438587905,"201051344000417","174011321042388",0.00,17.00,0,293.36,296.96,0.0,0.0,0.000,201785.3,201785.3,9081,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438588014,336877.00
08/03/2015 03:45,2,0.000,ALERT,211.70,296.36,59.981,1438587905,"201051344000594","174011321042388",0.00,17.00,0,293.66,297.57,0.0,0.0,0.000,203177.5,203177.5,9098,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438588016,336878.00
08/03/2015 03:45,2,0.000,ALERT,213.51,296.06,59.981,1438587905,"274151322000083","174011321042388",0.00,17.30,0,294.26,298.17,0.0,0.0,0.000,484343.8,484343.8,10383,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438588018,336879.00
08/03/2015 03:45,2,0.000,ALERT,212.38,296.06,59.986,1438587905,"201051344000585","174011321042388",0.00,17.00,0,293.66,297.57,0.0,0.0,0.000,202593.0,202593.0,9081,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438588019,336880.00
08/03/2015 03:45,2,0.000,ALERT,213.29,296.36,59.975,1438587905,"274151322000054","174011321042388",0.00,17.80,0,293.96,298.17,0.0,0.0,0.000,479233.4,479233.4,9946,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438588021,336881.00
08/03/2015 03:45,2,0.000,ALERT,212.38,295.76,59.986,1438587905,"201051344001203","174011321042388",0.00,16.70,0,293.36,299.67,0.0,0.0,0.000,203520.1,203520.1,9093,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438588023,336882.00
08/03/2015 03:45,2,0.000,ALERT,211.93,295.76,59.996,1438587905,"201051344000646","174011321042388",0.00,16.70,0,293.06,296.96,0.0,0.0,0.000,200033.0,200033.0,9079,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438588025,336883.00
08/03/2015 03:45,2,0.000,ALERT,213.96,295.46,59.981,1438587905,"274151322000068","174011321042388",0.00,18.00,0,293.36,296.96,0.0,0.0,0.000,384498.1,384498.1,10101,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438588027,336884.00
08/03/2015 03:45,2,0.000,ALERT,213.96,295.46,59.981,1438587905,"274151322000076","174011321042388",0.00,17.30,0,293.66,297.87,0.0,0.0,0.000,511672.3,511672.3,10362,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438588028,336885.00
08/03/2015 03:45,2,0.000,ALERT,211.93,296.36,59.986,1438587905,"201051344000890","174011321042388",0.00,17.00,0,293.66,298.77,0.0,0.0,0.000,204612.5,204612.5,9090,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438588030,336886.00
08/03/2015 03:45,2,0.000,ALERT,211.93,295.76,59.991,1438587905,"201051344000900","174011321042388",0.00,16.70,0,293.06,297.26,0.0,0.0,0.000,205391.3,205391.3,9116,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438588032,336887.00
08/03/2015 03:45,2,0.000,ALERT,212.61,295.16,60.023,1438587905,"201051344000633","174011321042388",0.00,16.70,0,291.55,296.36,0.0,0.0,0.000,194405.3,194405.3,9109,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438588034,336888.00
08/03/2015 03:45,2,0.000,ALERT,212.16,296.06,59.996,1438587905,"201051344000983","174011321042388",0.00,17.00,0,293.36,298.17,0.0,0.0,0.000,202291.8,202291.8,9104,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438588036,336889.00
08/03/2015 03:45,2,0.000,ALERT,212.38,295.46,59.996,1438587905,"201051344000917","174011321042388",0.00,17.80,0,292.46,296.66,0.0,0.0,0.000,205144.3,205144.3,9110,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438588037,336890.00
08/03/2015 03:45,2,0.000,ALERT,212.16,294.86,59.949,1438587905,"201051344000648","174011321042388",0.00,16.30,0,292.46,297.87,0.0,0.0,0.000,200477.2,200477.2,9103,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438588039,336891.00
08/03/2015 03:45,2,0.000,ALERT,211.93,295.76,59.986,1438587905,"201051344001093","174011321042388",0.00,17.50,0,293.66,297.57,0.0,0.0,0.000,203344.7,203344.7,9097,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438588041,336892.00
08/03/2015 03:45,2,0.000,ALERT,212.38,295.46,59.986,1438587905,"201051344000645","174011321042388",0.00,17.30,0,293.36,297.57,0.0,0.0,0.000,201359.2,201359.2,9107,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438588043,336893.00
08/03/2015 03:45,2,0.000,ALERT,213.51,295.46,59.970,1438587905,"274151322000085","174011321042388",0.00,17.50,0,293.96,297.57,0.0,0.0,0.000,481736.7,481736.7,10361,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438588045,336894.00
08/03/2015 03:45,2,0.000,ALERT,212.16,295.16,59.986,1438587905,"201051344000651","174011321042388",0.00,16.30,0,293.36,297.57,0.0,0.0,0.000,200643.0,200643.0,9086,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438588046,336895.00
08/03/2015 03:45,2,0.000,ALERT,212.16,295.16,60.007,1438587905,"201051344000867","174011321042388",0.00,17.30,0,293.66,298.17,0.0,0.0,0.000,193271.9,193271.9,9106,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438588048,336896.00
08/03/2015 03:45,2,0.000,ALERT,212.16,296.06,59.986,1438587905,"201051344001230","174011321042388",0.00,16.70,0,294.26,297.87,0.0,0.0,0.000,204271.4,204271.4,9116,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438588050,336897.00
08/03/2015 03:45,2,0.000,ALERT,212.38,295.76,59.991,1438587905,"201051344000576","174011321042388",0.00,16.70,0,293.96,297.87,0.0,0.0,0.000,200518.5,200518.5,9121,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438588052,336898.00
08/03/2015 03:45,2,0.000,ALERT,211.70,295.76,60.002,1438587905,"201051344000579","174011321042388",0.00,17.30,0,294.26,298.47,0.0,0.0,0.000,207349.6,207349.6,9083,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438588053,336899.00
08/03/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1438587905,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438588786,336900.00
08/03/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1438587905,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438588786,336901.00
08/03/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1438587905,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438588786,336902.00
08/03/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1438587905,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438588786,336903.00
08/03/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1438587905,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438588786,336904.00
08/03/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1438587905,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438588786,336905.00
08/03/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1438587905,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438588786,336906.00
08/03/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1438587905,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438588786,336907.00
08/03/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1438587905,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438588786,336908.00
08/03/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1438587905,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438588786,336909.00
08/03/2015 04:00,2,0.000,ALERT,211.70,295.76,60.012,1438588803,"201051344000955","174011321042388",0.00,17.00,0,293.96,297.87,0.0,0.0,0.000,206044.1,206044.1,9095,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438588880,336910.00
08/03/2015 04:00,2,0.000,ALERT,213.51,296.96,59.996,1438588803,"274151322000095","174011321042388",0.00,17.00,0,295.16,298.77,0.0,0.0,0.000,505633.6,505633.6,9995,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438588882,336911.00
08/03/2015 04:00,2,0.000,ALERT,212.16,296.66,59.986,1438588803,"201051344000868","174011321042388",0.00,17.00,0,294.26,298.77,0.0,0.0,0.000,192733.0,192733.0,9104,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438588883,336912.00
08/03/2015 04:00,2,0.000,ALERT,212.61,295.46,59.991,1438588803,"201051344000853","174011321042388",0.00,16.70,0,293.66,298.17,0.0,0.0,0.000,199127.2,199127.2,9110,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438588885,336913.00
08/03/2015 04:00,2,0.000,ALERT,212.61,296.96,59.996,1438588803,"201051344000582","174011321042388",0.00,16.70,0,294.56,298.47,0.0,0.0,0.000,198566.6,198566.6,9081,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438588887,336914.00
08/03/2015 04:00,2,0.000,ALERT,212.16,295.46,60.002,1438588803,"201051344000469","174011321042388",0.00,16.30,0,292.76,297.26,0.0,0.0,0.000,194413.8,194413.8,9100,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438588889,336915.00
08/03/2015 04:00,2,0.000,ALERT,211.93,295.76,59.991,1438588803,"201051344000988","174011321042388",0.00,17.00,0,290.95,297.26,0.0,0.0,0.000,193638.8,193638.8,9089,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438588891,336916.00
08/03/2015 04:00,2,0.000,ALERT,211.93,295.46,59.991,1438588803,"201051344001158","174011321042388",0.00,16.70,0,293.06,296.96,0.0,0.0,0.000,199415.7,199415.7,9090,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438588892,336917.00
08/03/2015 04:00,2,0.000,ALERT,211.93,295.46,59.975,1438588803,"201051344001025","174011321042388",0.00,16.30,0,293.06,298.47,0.0,0.0,0.000,203627.0,203627.0,9089,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438588894,336918.00
08/03/2015 04:00,2,0.000,ALERT,212.16,296.36,59.991,1438588803,"201051344000569","174011321042388",0.00,17.00,0,293.96,298.77,0.0,0.0,0.000,206912.9,206912.9,9109,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438588896,336919.00
08/03/2015 04:00,2,0.000,ALERT,213.51,295.76,59.991,1438588803,"274151322000094","174011321042388",0.00,17.30,0,293.66,297.26,0.0,0.0,0.000,385266.8,385266.8,10493,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438588898,336920.00
08/03/2015 04:00,2,0.000,ALERT,211.93,295.76,59.996,1438588803,"201051344000458","174011321042388",0.00,17.50,0,293.36,298.47,0.0,0.0,0.000,202628.5,202628.5,9098,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438588900,336921.00
08/03/2015 04:00,2,0.000,ALERT,213.51,296.06,59.991,1438588803,"274151322000087","174011321042388",0.00,18.30,0,293.36,297.57,0.0,0.0,0.000,456792.8,456792.8,9940,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438588902,336922.00
08/03/2015 04:00,2,0.000,ALERT,213.06,295.76,59.991,1438588803,"274151322000052","174011321042388",0.00,17.50,0,293.66,298.47,0.0,0.0,0.000,488397.8,488397.8,10355,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438588904,336923.00
08/03/2015 04:00,2,0.000,ALERT,212.38,296.36,59.991,1438588803,"201051344001145","174011321042388",0.00,16.70,0,294.26,298.77,0.0,0.0,0.000,207725.4,207725.4,9107,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438588905,336924.00
08/03/2015 04:00,2,0.000,ALERT,212.61,296.06,59.986,1438588803,"201051344000685","174011321042388",0.00,17.00,0,293.66,297.57,0.0,0.0,0.000,206515.1,206515.1,9110,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438588907,336925.00
08/03/2015 04:00,2,0.000,ALERT,212.83,296.06,59.981,1438588803,"274151322000088","174011321042388",0.00,17.80,0,293.96,297.87,0.0,0.0,0.000,468558.4,468558.4,9959,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438588909,336926.00
08/03/2015 04:00,2,0.000,ALERT,212.38,296.06,60.023,1438588803,"201051344000438","174011321042388",0.00,16.70,0,293.96,298.47,0.0,0.0,0.000,206534.1,206534.1,9081,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438588911,336927.00
08/03/2015 04:00,2,0.000,ALERT,211.93,296.06,60.018,1438588803,"201051344001135","174011321042388",0.00,16.70,0,293.96,298.47,0.0,0.0,0.000,198025.4,198025.4,9067,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438588913,336928.00
08/03/2015 04:00,2,0.000,ALERT,212.38,295.76,59.986,1438588803,"201051344000417","174011321042388",0.00,17.00,0,293.36,297.26,0.0,0.0,0.000,201785.3,201785.3,9083,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438588914,336929.00
08/03/2015 04:00,2,0.000,ALERT,211.93,296.66,59.965,1438588803,"201051344000594","174011321042388",0.00,17.00,0,293.66,297.87,0.0,0.0,0.000,203177.5,203177.5,9100,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438588916,336930.00
08/03/2015 04:00,2,0.000,ALERT,213.51,296.66,59.991,1438588803,"274151322000083","174011321042388",0.00,17.30,0,294.26,298.47,0.0,0.0,0.000,484343.8,484343.8,10385,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438588918,336931.00
08/03/2015 04:00,2,0.000,ALERT,212.38,296.36,59.991,1438588803,"201051344000585","174011321042388",0.00,17.00,0,293.66,297.87,0.0,0.0,0.000,202593.0,202593.0,9083,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438588920,336932.00
08/03/2015 04:00,2,0.000,ALERT,213.29,296.36,59.986,1438588803,"274151322000054","174011321042388",0.00,18.00,0,293.96,298.47,0.0,0.0,0.000,479233.4,479233.4,9948,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438588922,336933.00
08/03/2015 04:00,2,0.000,ALERT,212.16,295.76,59.991,1438588803,"201051344001203","174011321042388",0.00,16.70,0,293.96,299.97,0.0,0.0,0.000,203520.1,203520.1,9095,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438588924,336934.00
08/03/2015 04:00,2,0.000,ALERT,211.93,295.76,59.986,1438588803,"201051344000646","174011321042388",0.00,16.70,0,293.36,297.26,0.0,0.0,0.000,200033.0,200033.0,9081,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438588926,336935.00
08/03/2015 04:00,2,0.000,ALERT,214.19,295.16,59.991,1438588803,"274151322000068","174011321042388",0.00,18.00,0,293.06,296.96,0.0,0.0,0.000,384498.1,384498.1,10103,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438588927,336936.00
08/03/2015 04:00,2,0.000,ALERT,213.96,295.76,60.002,1438588803,"274151322000076","174011321042388",0.00,17.50,0,293.96,297.87,0.0,0.0,0.000,511672.3,511672.3,10364,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438588929,336937.00
08/03/2015 04:00,2,0.000,ALERT,212.16,296.06,59.981,1438588803,"201051344000890","174011321042388",0.00,17.00,0,294.56,299.07,0.0,0.0,0.000,204612.5,204612.5,9092,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438588931,336938.00
08/03/2015 04:00,2,0.000,ALERT,211.93,295.46,60.002,1438588803,"201051344000900","174011321042388",0.00,16.70,0,293.66,297.57,0.0,0.0,0.000,205391.3,205391.3,9118,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438588933,336939.00
08/03/2015 04:00,2,0.000,ALERT,212.61,294.86,59.996,1438588803,"201051344000633","174011321042388",0.00,16.70,0,292.16,296.96,0.0,0.0,0.000,194405.3,194405.3,9111,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438588935,336940.00
08/03/2015 04:00,2,0.000,ALERT,212.16,295.76,59.991,1438588803,"201051344000983","174011321042388",0.00,17.30,0,294.26,298.47,0.0,0.0,0.000,202291.8,202291.8,9106,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438588937,336941.00
08/03/2015 04:00,2,0.000,ALERT,212.38,295.16,59.986,1438588803,"201051344000917","174011321042388",0.00,17.50,0,292.76,297.26,0.0,0.0,0.000,205144.3,205144.3,9112,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438588938,336942.00
08/03/2015 04:00,2,0.000,ALERT,212.38,294.86,59.981,1438588803,"201051344000648","174011321042388",0.00,16.30,0,293.36,298.17,0.0,0.0,0.000,200477.2,200477.2,9105,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438588940,336943.00
08/03/2015 04:00,2,0.000,ALERT,212.16,296.06,59.986,1438588803,"201051344001093","174011321042388",0.00,17.50,0,293.96,297.57,0.0,0.0,0.000,203344.7,203344.7,9099,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438588942,336944.00
08/03/2015 04:00,2,0.000,ALERT,212.61,295.46,59.986,1438588803,"201051344000645","174011321042388",0.00,17.30,0,293.36,297.87,0.0,0.0,0.000,201359.2,201359.2,9109,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438588944,336945.00
08/03/2015 04:00,2,0.000,ALERT,213.51,296.06,59.981,1438588803,"274151322000085","174011321042388",0.00,17.50,0,294.26,297.57,0.0,0.0,0.000,481736.7,481736.7,10363,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438588946,336946.00
08/03/2015 04:00,2,0.000,ALERT,212.38,295.16,59.986,1438588803,"201051344000651","174011321042388",0.00,16.00,0,293.36,297.57,0.0,0.0,0.000,200643.0,200643.0,9088,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438588947,336947.00
08/03/2015 04:00,2,0.000,ALERT,212.38,295.46,59.981,1438588803,"201051344000867","174011321042388",0.00,17.30,0,293.06,298.17,0.0,0.0,0.000,193271.9,193271.9,9108,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438588949,336948.00
08/03/2015 04:00,2,0.000,ALERT,212.16,296.36,59.991,1438588803,"201051344001230","174011321042388",0.00,16.70,0,294.26,298.17,0.0,0.0,0.000,204271.4,204271.4,9118,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438588951,336949.00
08/03/2015 04:00,2,0.000,ALERT,212.61,296.06,60.007,1438588803,"201051344000576","174011321042388",0.00,16.70,0,293.66,297.57,0.0,0.0,0.000,200518.5,200518.5,9123,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438588953,336950.00
08/03/2015 04:00,2,0.000,ALERT,212.16,296.36,59.965,1438588803,"201051344000579","174011321042388",0.00,17.30,0,293.96,298.47,0.0,0.0,0.000,207349.6,207349.6,9085,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438588954,336951.00
08/03/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1438588803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438589684,336952.00
08/03/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1438588803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438589684,336953.00
08/03/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1438588803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438589684,336954.00
08/03/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1438588803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438589684,336955.00
08/03/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1438588803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438589684,336956.00
08/03/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1438588803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438589684,336957.00
08/03/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1438588803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438589684,336958.00
08/03/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1438588803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438589684,336959.00
08/03/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1438588803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438589684,336960.00
08/03/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1438588803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438589684,336961.00
08/03/2015 04:15,2,0.000,ALERT,211.48,294.56,59.981,1438589705,"201051344000955","174011321042388",0.00,17.00,0,292.16,297.57,0.0,0.0,0.000,206044.1,206044.1,9097,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438589781,336962.00
08/03/2015 04:15,2,0.000,ALERT,213.29,295.76,59.959,1438589705,"274151322000095","174011321042388",0.00,17.00,0,293.36,298.77,0.0,0.0,0.000,505633.6,505633.6,9997,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438589783,336963.00
08/03/2015 04:15,2,0.000,ALERT,211.70,295.16,59.970,1438589705,"201051344000868","174011321042388",0.00,16.70,0,292.76,298.47,0.0,0.0,0.000,192733.0,192733.0,9106,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438589785,336964.00
08/03/2015 04:15,2,0.000,ALERT,212.38,294.56,59.970,1438589705,"201051344000853","174011321042388",0.00,16.70,0,292.16,297.87,0.0,0.0,0.000,199127.2,199127.2,9112,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438589787,336965.00
08/03/2015 04:15,2,0.000,ALERT,212.38,295.46,59.954,1438589705,"201051344000582","174011321042388",0.00,16.30,0,293.06,298.47,0.0,0.0,0.000,198566.6,198566.6,9083,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438589789,336966.00
08/03/2015 04:15,2,0.000,ALERT,211.70,294.26,59.991,1438589705,"201051344000469","174011321042388",0.00,16.00,0,291.25,296.96,0.0,0.0,0.000,194413.8,194413.8,9102,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438589790,336967.00
08/03/2015 04:15,2,0.000,ALERT,211.70,294.26,59.970,1438589705,"201051344000988","174011321042388",0.00,17.00,0,290.05,297.26,0.0,0.0,0.000,193638.8,193638.8,9091,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438589792,336968.00
08/03/2015 04:15,2,0.000,ALERT,211.93,294.56,59.981,1438589705,"201051344001158","174011321042388",0.00,16.30,0,291.85,297.26,0.0,0.0,0.000,199415.7,199415.7,9092,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438589794,336969.00
08/03/2015 04:15,2,0.000,ALERT,211.70,293.96,59.970,1438589705,"201051344001025","174011321042388",0.00,16.30,0,291.85,298.17,0.0,0.0,0.000,203627.0,203627.0,9091,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438589796,336970.00
08/03/2015 04:15,2,0.000,ALERT,211.70,294.86,59.975,1438589705,"201051344000569","174011321042388",0.00,17.00,0,292.76,298.47,0.0,0.0,0.000,206912.9,206912.9,9111,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438589798,336971.00
08/03/2015 04:15,2,0.000,ALERT,213.29,293.96,59.975,1438589705,"274151322000094","174011321042388",0.00,17.00,0,291.85,297.26,0.0,0.0,0.000,385266.8,385266.8,10495,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438589799,336972.00
08/03/2015 04:15,2,0.000,ALERT,211.48,294.26,59.981,1438589705,"201051344000458","174011321042388",0.00,17.50,0,292.46,298.47,0.0,0.0,0.000,202628.5,202628.5,9100,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438589801,336973.00
08/03/2015 04:15,2,0.000,ALERT,213.29,293.96,59.975,1438589705,"274151322000087","174011321042388",0.00,18.30,0,291.55,297.26,0.0,0.0,0.000,456792.8,456792.8,9942,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438589803,336974.00
08/03/2015 04:15,2,0.000,ALERT,212.61,294.86,59.938,1438589705,"274151322000052","174011321042388",0.00,17.50,0,291.85,298.17,0.0,0.0,0.000,488397.8,488397.8,10357,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438589805,336975.00
