ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2015 04:15,2,0.000,ALERT,212.16,294.86,59.970,1438589705,"201051344001145","174011321042388",0.00,16.70,0,292.76,298.47,0.0,0.0,0.000,207725.4,207725.4,9109,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438589807,336976.00
08/03/2015 04:15,2,0.000,ALERT,212.16,294.26,59.970,1438589705,"201051344000685","174011321042388",0.00,17.00,0,292.46,297.87,0.0,0.0,0.000,206515.1,206515.1,9112,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438589809,336977.00
08/03/2015 04:15,2,0.000,ALERT,212.61,294.26,59.970,1438589705,"274151322000088","174011321042388",0.00,17.50,0,292.16,297.57,0.0,0.0,0.000,468558.4,468558.4,9961,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438589811,336978.00
08/03/2015 04:15,2,0.000,ALERT,212.16,294.56,59.965,1438589705,"201051344000438","174011321042388",0.00,16.70,0,292.46,298.17,0.0,0.0,0.000,206534.1,206534.1,9083,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438589812,336979.00
08/03/2015 04:15,2,0.000,ALERT,211.70,294.56,59.970,1438589705,"201051344001135","174011321042388",0.00,16.70,0,292.46,298.47,0.0,0.0,0.000,198025.4,198025.4,9069,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438589814,336980.00
08/03/2015 04:15,2,0.000,ALERT,212.16,293.96,59.975,1438589705,"201051344000417","174011321042388",0.00,17.00,0,291.85,297.26,0.0,0.0,0.000,201785.3,201785.3,9085,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438589816,336981.00
08/03/2015 04:15,2,0.000,ALERT,211.70,295.16,59.975,1438589705,"201051344000594","174011321042388",0.00,17.00,0,291.85,298.17,0.0,0.0,0.000,203177.5,203177.5,9102,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438589818,336982.00
08/03/2015 04:15,2,0.000,ALERT,213.06,294.86,59.981,1438589705,"274151322000083","174011321042388",0.00,17.30,0,292.46,298.17,0.0,0.0,0.000,484343.8,484343.8,10387,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438589820,336983.00
08/03/2015 04:15,2,0.000,ALERT,212.16,294.86,60.002,1438589705,"201051344000585","174011321042388",0.00,17.00,0,291.85,297.87,0.0,0.0,0.000,202593.0,202593.0,9085,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438589821,336984.00
08/03/2015 04:15,2,0.000,ALERT,212.83,295.46,59.981,1438589705,"274151322000054","174011321042388",0.00,17.80,0,292.16,298.17,0.0,0.0,0.000,479233.4,479233.4,9950,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438589823,336985.00
08/03/2015 04:15,2,0.000,ALERT,212.16,294.56,59.981,1438589705,"201051344001203","174011321042388",0.00,16.70,0,292.16,299.67,0.0,0.0,0.000,203520.1,203520.1,9097,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438589825,336986.00
08/03/2015 04:15,2,0.000,ALERT,211.93,294.86,59.986,1438589705,"201051344000646","174011321042388",0.00,16.70,0,291.85,297.26,0.0,0.0,0.000,200033.0,200033.0,9083,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438589827,336987.00
08/03/2015 04:15,2,0.000,ALERT,213.96,294.26,59.954,1438589705,"274151322000068","174011321042388",0.00,18.00,0,291.55,296.96,0.0,0.0,0.000,384498.1,384498.1,10105,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438589829,336988.00
08/03/2015 04:15,2,0.000,ALERT,213.96,295.46,59.986,1438589705,"274151322000076","174011321042388",0.00,17.50,0,292.16,297.57,0.0,0.0,0.000,511672.3,511672.3,10366,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438589831,336989.00
08/03/2015 04:15,2,0.000,ALERT,211.93,295.46,59.944,1438589705,"201051344000890","174011321042388",0.00,17.00,0,292.76,298.77,0.0,0.0,0.000,204612.5,204612.5,9094,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438589833,336990.00
08/03/2015 04:15,2,0.000,ALERT,211.93,294.86,59.986,1438589705,"201051344000900","174011321042388",0.00,16.70,0,291.85,296.96,0.0,0.0,0.000,205391.3,205391.3,9120,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438589834,336991.00
08/03/2015 04:15,2,0.000,ALERT,212.61,294.26,59.986,1438589705,"201051344000633","174011321042388",0.00,16.70,0,290.35,296.66,0.0,0.0,0.000,194405.3,194405.3,9113,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438589836,336992.00
08/03/2015 04:15,2,0.000,ALERT,212.16,295.16,59.965,1438589705,"201051344000983","174011321042388",0.00,17.00,0,292.46,298.17,0.0,0.0,0.000,202291.8,202291.8,9108,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438589838,336993.00
08/03/2015 04:15,2,0.000,ALERT,212.38,294.86,59.986,1438589705,"201051344000917","174011321042388",0.00,17.50,0,290.95,296.96,0.0,0.0,0.000,205144.3,205144.3,9114,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438589840,336994.00
08/03/2015 04:15,2,0.000,ALERT,212.16,294.26,59.975,1438589705,"201051344000648","174011321042388",0.00,16.30,0,291.55,297.87,0.0,0.0,0.000,200477.2,200477.2,9107,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438589842,336995.00
08/03/2015 04:15,2,0.000,ALERT,212.16,295.16,59.991,1438589705,"201051344001093","174011321042388",0.00,17.30,0,292.46,297.57,0.0,0.0,0.000,203344.7,203344.7,9101,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438589844,336996.00
08/03/2015 04:15,2,0.000,ALERT,212.61,294.86,59.986,1438589705,"201051344000645","174011321042388",0.00,17.00,0,292.16,297.57,0.0,0.0,0.000,201359.2,201359.2,9111,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438589845,336997.00
08/03/2015 04:15,2,0.000,ALERT,213.29,294.86,59.991,1438589705,"274151322000085","174011321042388",0.00,17.50,0,292.46,297.57,0.0,0.0,0.000,481736.7,481736.7,10365,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438589847,336998.00
08/03/2015 04:15,2,0.000,ALERT,212.16,294.56,59.965,1438589705,"201051344000651","174011321042388",0.00,16.00,0,291.85,297.26,0.0,0.0,0.000,200643.0,200643.0,9090,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438589849,336999.00
08/03/2015 04:15,2,0.000,ALERT,212.38,294.86,59.981,1438589705,"201051344000867","174011321042388",0.00,17.30,0,291.85,297.87,0.0,0.0,0.000,193271.9,193271.9,9110,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438589851,337000.00
08/03/2015 04:15,2,0.000,ALERT,212.16,295.46,59.991,1438589705,"201051344001230","174011321042388",0.00,16.70,0,292.76,297.87,0.0,0.0,0.000,204271.4,204271.4,9120,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438589853,337001.00
08/03/2015 04:15,2,0.000,ALERT,212.61,295.46,59.991,1438589705,"201051344000576","174011321042388",0.00,16.70,0,292.16,297.87,0.0,0.0,0.000,200518.5,200518.5,9125,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438589854,337002.00
08/03/2015 04:15,2,0.000,ALERT,211.93,295.46,59.986,1438589705,"201051344000579","174011321042388",0.00,17.00,0,292.76,298.17,0.0,0.0,0.000,207349.6,207349.6,9087,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438589856,337003.00
08/03/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1438589705,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438590585,337004.00
08/03/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1438589705,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438590585,337005.00
08/03/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1438589705,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438590585,337006.00
08/03/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1438589705,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438590585,337007.00
08/03/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1438589705,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438590585,337008.00
08/03/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1438589705,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438590585,337009.00
08/03/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1438589705,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438590585,337010.00
08/03/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1438589705,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438590585,337011.00
08/03/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1438589705,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438590585,337012.00
08/03/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1438589705,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438590585,337013.00
08/03/2015 04:30,2,0.000,ALERT,211.70,296.06,59.986,1438590603,"201051344000955","174011321042388",0.00,17.00,0,292.46,298.47,0.0,0.0,0.000,206044.1,206044.1,9099,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438590679,337014.00
08/03/2015 04:30,2,0.000,ALERT,213.29,296.96,59.981,1438590603,"274151322000095","174011321042388",0.00,17.00,0,293.96,299.97,0.0,0.0,0.000,505633.6,505633.6,9999,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438590680,337015.00
08/03/2015 04:30,2,0.000,ALERT,211.93,296.66,59.970,1438590603,"201051344000868","174011321042388",0.00,16.70,0,293.06,299.07,0.0,0.0,0.000,192733.0,192733.0,9108,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438590682,337016.00
08/03/2015 04:30,2,0.000,ALERT,212.61,295.76,59.986,1438590603,"201051344000853","174011321042388",0.00,16.70,0,292.46,298.17,0.0,0.0,0.000,199127.2,199127.2,9114,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438590684,337017.00
08/03/2015 04:30,2,0.000,ALERT,212.61,296.96,59.986,1438590603,"201051344000582","174011321042388",0.00,16.30,0,293.66,299.37,0.0,0.0,0.000,198566.6,198566.6,9085,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438590686,337018.00
08/03/2015 04:30,2,0.000,ALERT,211.93,295.46,59.986,1438590603,"201051344000469","174011321042388",0.00,16.00,0,291.55,297.87,0.0,0.0,0.000,194413.8,194413.8,9104,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438590688,337019.00
08/03/2015 04:30,2,0.000,ALERT,211.93,295.46,59.986,1438590603,"201051344000988","174011321042388",0.00,17.00,0,290.35,298.17,0.0,0.0,0.000,193638.8,193638.8,9093,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438590689,337020.00
08/03/2015 04:30,2,0.000,ALERT,212.16,295.46,59.986,1438590603,"201051344001158","174011321042388",0.00,16.30,0,292.16,297.87,0.0,0.0,0.000,199415.7,199415.7,9094,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438590691,337021.00
08/03/2015 04:30,2,0.000,ALERT,212.16,295.46,59.981,1438590603,"201051344001025","174011321042388",0.00,16.30,0,292.16,298.77,0.0,0.0,0.000,203627.0,203627.0,9093,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438590693,337022.00
08/03/2015 04:30,2,0.000,ALERT,212.16,296.36,59.986,1438590603,"201051344000569","174011321042388",0.00,17.00,0,292.76,298.77,0.0,0.0,0.000,206912.9,206912.9,9113,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438590695,337023.00
08/03/2015 04:30,2,0.000,ALERT,213.51,296.06,59.954,1438590603,"274151322000094","174011321042388",0.00,17.00,0,292.46,298.77,0.0,0.0,0.000,385266.8,385266.8,10497,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438590697,337024.00
08/03/2015 04:30,2,0.000,ALERT,212.16,296.06,59.986,1438590603,"201051344000458","174011321042388",0.00,17.30,0,292.16,298.47,0.0,0.0,0.000,202628.5,202628.5,9102,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438590699,337025.00
08/03/2015 04:30,2,0.000,ALERT,213.51,295.16,59.991,1438590603,"274151322000087","174011321042388",0.00,18.30,0,292.16,298.47,0.0,0.0,0.000,456792.8,456792.8,9944,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438590701,337026.00
08/03/2015 04:30,2,0.000,ALERT,213.29,295.46,59.975,1438590603,"274151322000052","174011321042388",0.00,17.50,0,292.46,299.07,0.0,0.0,0.000,488397.8,488397.8,10359,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438590702,337027.00
08/03/2015 04:30,2,0.000,ALERT,212.61,296.36,59.986,1438590603,"201051344001145","174011321042388",0.00,16.70,0,293.06,299.07,0.0,0.0,0.000,207725.4,207725.4,9111,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438590704,337028.00
08/03/2015 04:30,2,0.000,ALERT,212.61,296.36,59.996,1438590603,"201051344000685","174011321042388",0.00,17.00,0,292.46,298.77,0.0,0.0,0.000,206515.1,206515.1,9114,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438590706,337029.00
08/03/2015 04:30,2,0.000,ALERT,213.06,296.36,59.986,1438590603,"274151322000088","174011321042388",0.00,17.80,0,292.76,298.47,0.0,0.0,0.000,468558.4,468558.4,9963,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438590708,337030.00
08/03/2015 04:30,2,0.000,ALERT,212.38,296.06,59.986,1438590603,"201051344000438","174011321042388",0.00,16.70,0,292.76,298.77,0.0,0.0,0.000,206534.1,206534.1,9085,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438590710,337031.00
08/03/2015 04:30,2,0.000,ALERT,211.93,296.06,59.981,1438590603,"201051344001135","174011321042388",0.00,16.70,0,292.76,298.77,0.0,0.0,0.000,198025.4,198025.4,9071,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438590711,337032.00
08/03/2015 04:30,2,0.000,ALERT,212.38,295.46,59.991,1438590603,"201051344000417","174011321042388",0.00,17.00,0,292.16,297.87,0.0,0.0,0.000,201785.3,201785.3,9087,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438590713,337033.00
08/03/2015 04:30,2,0.000,ALERT,211.70,296.36,60.002,1438590603,"201051344000594","174011321042388",0.00,17.00,0,292.46,299.07,0.0,0.0,0.000,203177.5,203177.5,9104,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438590715,337034.00
08/03/2015 04:30,2,0.000,ALERT,213.51,297.26,60.002,1438590603,"274151322000083","174011321042388",0.00,17.30,0,293.06,299.07,0.0,0.0,0.000,484343.8,484343.8,10389,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438590717,337035.00
08/03/2015 04:30,2,0.000,ALERT,212.38,296.66,59.991,1438590603,"201051344000585","174011321042388",0.00,17.00,0,292.46,298.77,0.0,0.0,0.000,202593.0,202593.0,9087,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438590719,337036.00
08/03/2015 04:30,2,0.000,ALERT,213.06,296.66,59.986,1438590603,"274151322000054","174011321042388",0.00,17.80,0,292.76,299.07,0.0,0.0,0.000,479233.4,479233.4,9952,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438590720,337037.00
08/03/2015 04:30,2,0.000,ALERT,212.38,296.06,59.996,1438590603,"201051344001203","174011321042388",0.00,16.70,0,292.76,299.97,0.0,0.0,0.000,203520.1,203520.1,9099,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438590722,337038.00
08/03/2015 04:30,2,0.000,ALERT,211.93,296.36,59.991,1438590603,"201051344000646","174011321042388",0.00,16.70,0,292.16,298.47,0.0,0.0,0.000,200033.0,200033.0,9085,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438590724,337039.00
08/03/2015 04:30,2,0.000,ALERT,213.96,295.46,59.986,1438590603,"274151322000068","174011321042388",0.00,18.00,0,291.85,297.87,0.0,0.0,0.000,384498.1,384498.1,10107,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438590726,337040.00
08/03/2015 04:30,2,0.000,ALERT,213.96,296.66,59.991,1438590603,"274151322000076","174011321042388",0.00,17.30,0,292.76,299.07,0.0,0.0,0.000,511672.3,511672.3,10368,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438590728,337041.00
08/03/2015 04:30,2,0.000,ALERT,212.16,296.66,59.991,1438590603,"201051344000890","174011321042388",0.00,17.00,0,293.06,299.37,0.0,0.0,0.000,204612.5,204612.5,9096,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438590729,337042.00
08/03/2015 04:30,2,0.000,ALERT,211.93,296.06,59.991,1438590603,"201051344000900","174011321042388",0.00,16.70,0,292.46,298.17,0.0,0.0,0.000,205391.3,205391.3,9122,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438590731,337043.00
08/03/2015 04:30,2,0.000,ALERT,212.61,295.46,59.996,1438590603,"201051344000633","174011321042388",0.00,16.70,0,290.95,297.87,0.0,0.0,0.000,194405.3,194405.3,9115,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438590733,337044.00
08/03/2015 04:30,2,0.000,ALERT,212.16,296.06,59.996,1438590603,"201051344000983","174011321042388",0.00,17.00,0,293.06,298.47,0.0,0.0,0.000,202291.8,202291.8,9110,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438590735,337045.00
08/03/2015 04:30,2,0.000,ALERT,212.38,295.76,59.991,1438590603,"201051344000917","174011321042388",0.00,17.50,0,291.55,298.17,0.0,0.0,0.000,205144.3,205144.3,9116,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438590737,337046.00
08/03/2015 04:30,2,0.000,ALERT,212.16,295.16,59.996,1438590603,"201051344000648","174011321042388",0.00,16.30,0,292.16,298.17,0.0,0.0,0.000,200477.2,200477.2,9109,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438590738,337047.00
08/03/2015 04:30,2,0.000,ALERT,212.16,296.06,59.996,1438590603,"201051344001093","174011321042388",0.00,17.30,0,292.76,298.47,0.0,0.0,0.000,203344.7,203344.7,9103,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438590740,337048.00
08/03/2015 04:30,2,0.000,ALERT,212.61,295.46,59.986,1438590603,"201051344000645","174011321042388",0.00,17.00,0,292.76,298.17,0.0,0.0,0.000,201359.2,201359.2,9113,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438590742,337049.00
08/03/2015 04:30,2,0.000,ALERT,213.29,296.06,59.991,1438590603,"274151322000085","174011321042388",0.00,17.50,0,292.76,299.07,0.0,0.0,0.000,481736.7,481736.7,10367,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438590744,337050.00
08/03/2015 04:30,2,0.000,ALERT,212.16,295.46,59.986,1438590603,"201051344000651","174011321042388",0.00,16.00,0,292.16,297.87,0.0,0.0,0.000,200643.0,200643.0,9092,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438590746,337051.00
08/03/2015 04:30,2,0.000,ALERT,212.38,295.76,59.996,1438590603,"201051344000867","174011321042388",0.00,17.30,0,292.46,298.47,0.0,0.0,0.000,193271.9,193271.9,9112,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438590747,337052.00
08/03/2015 04:30,2,0.000,ALERT,210.57,294.56,60.012,1438590603,"201051344001230","174011321042388",0.00,16.70,0,293.06,299.07,0.0,0.0,0.000,204271.4,204271.4,9122,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438590749,337053.00
08/03/2015 04:30,2,0.000,ALERT,211.70,295.46,59.986,1438590603,"201051344000576","174011321042388",0.00,16.70,0,292.76,298.77,0.0,0.0,0.000,200518.5,200518.5,9127,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438590751,337054.00
08/03/2015 04:30,2,0.000,ALERT,211.70,296.06,59.991,1438590603,"201051344000579","174011321042388",0.00,17.00,0,293.36,298.77,0.0,0.0,0.000,207349.6,207349.6,9089,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438590753,337055.00
08/03/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1438590603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438591483,337056.00
08/03/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1438590603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438591483,337057.00
08/03/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1438590603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438591483,337058.00
08/03/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1438590603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438591483,337059.00
08/03/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1438590603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438591483,337060.00
08/03/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1438590603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438591483,337061.00
08/03/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1438590603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438591483,337062.00
08/03/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1438590603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438591483,337063.00
08/03/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1438590603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438591483,337064.00
08/03/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1438590603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438591483,337065.00
08/03/2015 04:45,2,0.000,ALERT,211.48,295.46,59.970,1438591504,"201051344000955","174011321042388",0.00,17.00,0,293.36,297.87,0.0,0.0,0.000,206044.1,206044.1,9101,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438591579,337066.00
08/03/2015 04:45,2,0.000,ALERT,213.06,296.66,59.949,1438591504,"274151322000095","174011321042388",0.00,17.00,0,294.56,298.77,0.0,0.0,0.000,505633.6,505633.6,10001,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438591581,337067.00
08/03/2015 04:45,2,0.000,ALERT,211.70,295.76,59.922,1438591504,"201051344000868","174011321042388",0.00,16.70,0,294.26,298.47,0.0,0.0,0.000,192733.0,192733.0,9110,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438591583,337068.00
08/03/2015 04:45,2,0.000,ALERT,212.38,295.16,59.970,1438591504,"201051344000853","174011321042388",0.00,16.70,0,293.36,297.87,0.0,0.0,0.000,199127.2,199127.2,9116,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438591584,337069.00
08/03/2015 04:45,2,0.000,ALERT,212.61,296.36,59.922,1438591504,"201051344000582","174011321042388",0.00,16.30,0,294.26,298.47,0.0,0.0,0.000,198566.6,198566.6,9087,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438591586,337070.00
08/03/2015 04:45,2,0.000,ALERT,211.93,294.86,59.965,1438591504,"201051344000469","174011321042388",0.00,16.30,0,292.16,297.26,0.0,0.0,0.000,194413.8,194413.8,9106,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438591588,337071.00
08/03/2015 04:45,2,0.000,ALERT,211.70,295.16,59.965,1438591504,"201051344000988","174011321042388",0.00,17.00,0,290.95,297.26,0.0,0.0,0.000,193638.8,193638.8,9095,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438591590,337072.00
08/03/2015 04:45,2,0.000,ALERT,211.93,294.86,59.959,1438591504,"201051344001158","174011321042388",0.00,16.30,0,292.76,297.26,0.0,0.0,0.000,199415.7,199415.7,9096,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438591592,337073.00
08/03/2015 04:45,2,0.000,ALERT,211.70,294.86,59.970,1438591504,"201051344001025","174011321042388",0.00,16.30,0,293.06,298.47,0.0,0.0,0.000,203627.0,203627.0,9095,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438591594,337074.00
08/03/2015 04:45,2,0.000,ALERT,211.93,295.76,59.965,1438591504,"201051344000569","174011321042388",0.00,17.00,0,293.96,298.77,0.0,0.0,0.000,206912.9,206912.9,9115,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438591596,337075.00
08/03/2015 04:45,2,0.000,ALERT,213.06,295.16,59.965,1438591504,"274151322000094","174011321042388",0.00,17.00,0,293.06,297.26,0.0,0.0,0.000,385266.8,385266.8,10499,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438591597,337076.00
08/03/2015 04:45,2,0.000,ALERT,211.93,295.46,59.970,1438591504,"201051344000458","174011321042388",0.00,17.50,0,293.66,298.47,0.0,0.0,0.000,202628.5,202628.5,9104,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438591599,337077.00
08/03/2015 04:45,2,0.000,ALERT,213.29,295.46,59.970,1438591504,"274151322000087","174011321042388",0.00,18.30,0,292.76,297.26,0.0,0.0,0.000,456792.8,456792.8,9946,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438591601,337078.00
08/03/2015 04:45,2,0.000,ALERT,212.61,295.16,59.975,1438591504,"274151322000052","174011321042388",0.00,17.80,0,293.06,298.47,0.0,0.0,0.000,488397.8,488397.8,10361,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438591603,337079.00
08/03/2015 04:45,2,0.000,ALERT,212.38,295.76,59.986,1438591504,"201051344001145","174011321042388",0.00,16.70,0,293.96,298.77,0.0,0.0,0.000,207725.4,207725.4,9113,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438591605,337080.00
08/03/2015 04:45,2,0.000,ALERT,212.16,295.46,59.981,1438591504,"201051344000685","174011321042388",0.00,17.00,0,293.36,297.87,0.0,0.0,0.000,206515.1,206515.1,9116,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438591607,337081.00
08/03/2015 04:45,2,0.000,ALERT,212.83,295.76,59.949,1438591504,"274151322000088","174011321042388",0.00,17.80,0,293.36,297.87,0.0,0.0,0.000,468558.4,468558.4,9965,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438591608,337082.00
08/03/2015 04:45,2,0.000,ALERT,212.16,295.46,59.975,1438591504,"201051344000438","174011321042388",0.00,16.70,0,293.66,298.47,0.0,0.0,0.000,206534.1,206534.1,9087,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438591610,337083.00
08/03/2015 04:45,2,0.000,ALERT,211.70,295.46,59.965,1438591504,"201051344001135","174011321042388",0.00,16.70,0,293.66,298.47,0.0,0.0,0.000,198025.4,198025.4,9073,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438591612,337084.00
08/03/2015 04:45,2,0.000,ALERT,212.16,294.86,59.981,1438591504,"201051344000417","174011321042388",0.00,17.00,0,292.76,297.26,0.0,0.0,0.000,201785.3,201785.3,9089,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438591614,337085.00
08/03/2015 04:45,2,0.000,ALERT,211.48,296.06,59.970,1438591504,"201051344000594","174011321042388",0.00,17.00,0,293.06,298.17,0.0,0.0,0.000,203177.5,203177.5,9106,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438591616,337086.00
08/03/2015 04:45,2,0.000,ALERT,213.06,296.06,59.970,1438591504,"274151322000083","174011321042388",0.00,17.30,0,293.96,298.47,0.0,0.0,0.000,484343.8,484343.8,10391,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438591618,337087.00
08/03/2015 04:45,2,0.000,ALERT,211.93,295.76,59.970,1438591504,"201051344000585","174011321042388",0.00,17.00,0,293.06,297.87,0.0,0.0,0.000,202593.0,202593.0,9089,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438591620,337088.00
08/03/2015 04:45,2,0.000,ALERT,213.06,295.76,59.991,1438591504,"274151322000054","174011321042388",0.00,17.80,0,293.36,298.47,0.0,0.0,0.000,479233.4,479233.4,9954,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438591622,337089.00
08/03/2015 04:45,2,0.000,ALERT,212.16,295.46,59.970,1438591504,"201051344001203","174011321042388",0.00,16.70,0,293.66,299.67,0.0,0.0,0.000,203520.1,203520.1,9101,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438591624,337090.00
08/03/2015 04:45,2,0.000,ALERT,211.70,295.46,59.965,1438591504,"201051344000646","174011321042388",0.00,16.70,0,292.76,297.87,0.0,0.0,0.000,200033.0,200033.0,9087,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438591625,337091.00
08/03/2015 04:45,2,0.000,ALERT,213.96,294.86,59.970,1438591504,"274151322000068","174011321042388",0.00,18.00,0,292.76,296.96,0.0,0.0,0.000,384498.1,384498.1,10109,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438591627,337092.00
08/03/2015 04:45,2,0.000,ALERT,213.51,295.46,59.965,1438591504,"274151322000076","174011321042388",0.00,17.50,0,293.36,298.17,0.0,0.0,0.000,511672.3,511672.3,10370,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438591629,337093.00
08/03/2015 04:45,2,0.000,ALERT,211.93,296.06,59.949,1438591504,"201051344000890","174011321042388",0.00,17.00,0,294.26,299.07,0.0,0.0,0.000,204612.5,204612.5,9098,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438591631,337094.00
08/03/2015 04:45,2,0.000,ALERT,211.93,295.46,59.975,1438591504,"201051344000900","174011321042388",0.00,16.70,0,293.06,297.57,0.0,0.0,0.000,205391.3,205391.3,9124,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438591633,337095.00
08/03/2015 04:45,2,0.000,ALERT,212.61,294.86,60.007,1438591504,"201051344000633","174011321042388",0.00,16.30,0,291.55,296.96,0.0,0.0,0.000,194405.3,194405.3,9117,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438591635,337096.00
08/03/2015 04:45,2,0.000,ALERT,211.93,295.76,60.007,1438591504,"201051344000983","174011321042388",0.00,17.00,0,293.66,298.17,0.0,0.0,0.000,202291.8,202291.8,9112,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438591636,337097.00
08/03/2015 04:45,2,0.000,ALERT,212.16,295.16,59.991,1438591504,"201051344000917","174011321042388",0.00,17.50,0,292.16,297.26,0.0,0.0,0.000,205144.3,205144.3,9118,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438591638,337098.00
08/03/2015 04:45,2,0.000,ALERT,212.38,295.16,59.981,1438591504,"201051344000648","174011321042388",0.00,16.30,0,293.06,297.87,0.0,0.0,0.000,200477.2,200477.2,9111,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438591640,337099.00
08/03/2015 04:45,2,0.000,ALERT,212.16,295.76,59.981,1438591504,"201051344001093","174011321042388",0.00,17.30,0,293.36,297.57,0.0,0.0,0.000,203344.7,203344.7,9105,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438591642,337100.00
08/03/2015 04:45,2,0.000,ALERT,212.61,295.16,59.986,1438591504,"201051344000645","174011321042388",0.00,17.30,0,293.36,297.57,0.0,0.0,0.000,201359.2,201359.2,9115,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438591644,337101.00
08/03/2015 04:45,2,0.000,ALERT,213.29,296.06,59.975,1438591504,"274151322000085","174011321042388",0.00,17.50,0,293.36,297.57,0.0,0.0,0.000,481736.7,481736.7,10369,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438591646,337102.00
08/03/2015 04:45,2,0.000,ALERT,212.38,294.86,59.981,1438591504,"201051344000651","174011321042388",0.00,16.00,0,293.06,297.57,0.0,0.0,0.000,200643.0,200643.0,9094,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438591647,337103.00
08/03/2015 04:45,2,0.000,ALERT,212.16,295.16,59.996,1438591504,"201051344000867","174011321042388",0.00,17.30,0,293.36,298.17,0.0,0.0,0.000,193271.9,193271.9,9114,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438591649,337104.00
08/03/2015 04:45,2,0.000,ALERT,211.93,296.06,59.965,1438591504,"201051344001230","174011321042388",0.00,16.70,0,293.06,297.87,0.0,0.0,0.000,204271.4,204271.4,9124,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438591651,337105.00
08/03/2015 04:45,2,0.000,ALERT,212.38,295.76,59.981,1438591504,"201051344000576","174011321042388",0.00,16.70,0,293.36,297.26,0.0,0.0,0.000,200518.5,200518.5,9129,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438591653,337106.00
08/03/2015 04:45,2,0.000,ALERT,211.93,295.76,60.023,1438591504,"201051344000579","174011321042388",0.00,17.00,0,293.96,298.47,0.0,0.0,0.000,207349.6,207349.6,9091,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438591655,337107.00
08/03/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1438591504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438592384,337108.00
08/03/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1438591504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438592384,337109.00
08/03/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1438591504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438592384,337110.00
08/03/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1438591504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438592384,337111.00
08/03/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1438591504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438592384,337112.00
08/03/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1438591504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438592384,337113.00
08/03/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1438591504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438592384,337114.00
08/03/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1438591504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438592384,337115.00
08/03/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1438591504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438592384,337116.00
08/03/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1438591504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438592384,337117.00
08/03/2015 05:00,2,0.000,ALERT,211.48,295.76,59.986,1438592403,"201051344000955","174011321042388",0.00,17.00,0,293.06,297.57,0.0,0.0,0.000,206044.1,206044.1,9103,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438592479,337118.00
08/03/2015 05:00,2,0.000,ALERT,213.06,296.66,59.981,1438592403,"274151322000095","174011321042388",0.00,17.00,0,293.96,298.77,0.0,0.0,0.000,505633.6,505633.6,10003,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438592481,337119.00
08/03/2015 05:00,2,0.000,ALERT,211.93,296.36,59.986,1438592403,"201051344000868","174011321042388",0.00,16.70,0,293.66,298.47,0.0,0.0,0.000,192733.0,192733.0,9112,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438592483,337120.00
08/03/2015 05:00,2,0.000,ALERT,212.16,295.16,59.986,1438592403,"201051344000853","174011321042388",0.00,16.70,0,292.76,297.87,0.0,0.0,0.000,199127.2,199127.2,9118,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438592485,337121.00
08/03/2015 05:00,2,0.000,ALERT,212.38,296.66,60.018,1438592403,"201051344000582","174011321042388",0.00,16.70,0,293.66,298.17,0.0,0.0,0.000,198566.6,198566.6,9089,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438592486,337122.00
08/03/2015 05:00,2,0.000,ALERT,211.93,295.46,59.986,1438592403,"201051344000469","174011321042388",0.00,16.30,0,291.85,296.66,0.0,0.0,0.000,194413.8,194413.8,9108,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438592488,337123.00
08/03/2015 05:00,2,0.000,ALERT,211.70,295.46,60.012,1438592403,"201051344000988","174011321042388",0.00,17.00,0,290.65,296.96,0.0,0.0,0.000,193638.8,193638.8,9097,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438592490,337124.00
08/03/2015 05:00,2,0.000,ALERT,211.93,295.46,60.018,1438592403,"201051344001158","174011321042388",0.00,16.70,0,292.46,296.66,0.0,0.0,0.000,199415.7,199415.7,9098,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438592492,337125.00
