ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2015 05:00,2,0.000,ALERT,211.93,294.86,59.991,1438592403,"201051344001025","174011321042388",0.00,16.30,0,292.46,298.17,0.0,0.0,0.000,203627.0,203627.0,9097,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438592494,337126.00
08/03/2015 05:00,2,0.000,ALERT,211.93,296.06,59.991,1438592403,"201051344000569","174011321042388",0.00,17.00,0,293.66,298.47,0.0,0.0,0.000,206912.9,206912.9,9117,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438592496,337127.00
08/03/2015 05:00,2,0.000,ALERT,213.06,295.76,59.975,1438592403,"274151322000094","174011321042388",0.00,17.30,0,292.76,296.96,0.0,0.0,0.000,385266.8,385266.8,10501,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438592497,337128.00
08/03/2015 05:00,2,0.000,ALERT,211.70,295.76,60.018,1438592403,"201051344000458","174011321042388",0.00,17.50,0,293.06,298.17,0.0,0.0,0.000,202628.5,202628.5,9106,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438592499,337129.00
08/03/2015 05:00,2,0.000,ALERT,213.29,294.86,59.981,1438592403,"274151322000087","174011321042388",0.00,18.30,0,292.16,297.26,0.0,0.0,0.000,456792.8,456792.8,9948,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438592501,337130.00
08/03/2015 05:00,2,0.000,ALERT,212.61,296.06,59.975,1438592403,"274151322000052","174011321042388",0.00,17.50,0,292.76,298.17,0.0,0.0,0.000,488397.8,488397.8,10363,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438592503,337131.00
08/03/2015 05:00,2,0.000,ALERT,212.16,296.06,59.981,1438592403,"201051344001145","174011321042388",0.00,16.70,0,293.36,298.47,0.0,0.0,0.000,207725.4,207725.4,9115,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438592505,337132.00
08/03/2015 05:00,2,0.000,ALERT,212.16,295.76,59.981,1438592403,"201051344000685","174011321042388",0.00,17.00,0,293.06,297.57,0.0,0.0,0.000,206515.1,206515.1,9118,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438592506,337133.00
08/03/2015 05:00,2,0.000,ALERT,212.83,295.76,59.986,1438592403,"274151322000088","174011321042388",0.00,17.80,0,292.76,297.57,0.0,0.0,0.000,468558.4,468558.4,9967,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438592508,337134.00
08/03/2015 05:00,2,0.000,ALERT,211.93,295.76,59.986,1438592403,"201051344000438","174011321042388",0.00,16.70,0,293.06,298.17,0.0,0.0,0.000,206534.1,206534.1,9089,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438592510,337135.00
08/03/2015 05:00,2,0.000,ALERT,211.48,295.76,60.018,1438592403,"201051344001135","174011321042388",0.00,16.70,0,293.06,298.17,0.0,0.0,0.000,198025.4,198025.4,9075,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438592512,337136.00
08/03/2015 05:00,2,0.000,ALERT,212.16,295.16,59.975,1438592403,"201051344000417","174011321042388",0.00,17.00,0,292.46,296.96,0.0,0.0,0.000,201785.3,201785.3,9091,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438592514,337137.00
08/03/2015 05:00,2,0.000,ALERT,211.48,296.06,59.991,1438592403,"201051344000594","174011321042388",0.00,17.00,0,292.76,297.57,0.0,0.0,0.000,203177.5,203177.5,9108,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438592515,337138.00
08/03/2015 05:00,2,0.000,ALERT,213.29,296.06,60.018,1438592403,"274151322000083","174011321042388",0.00,17.50,0,293.36,298.17,0.0,0.0,0.000,484343.8,484343.8,10393,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438592517,337139.00
08/03/2015 05:00,2,0.000,ALERT,211.93,295.76,59.954,1438592403,"201051344000585","174011321042388",0.00,17.30,0,292.76,297.26,0.0,0.0,0.000,202593.0,202593.0,9091,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438592519,337140.00
08/03/2015 05:00,2,0.000,ALERT,213.06,295.76,59.981,1438592403,"274151322000054","174011321042388",0.00,18.00,0,292.76,298.17,0.0,0.0,0.000,479233.4,479233.4,9956,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438592521,337141.00
08/03/2015 05:00,2,0.000,ALERT,211.70,295.16,60.028,1438592403,"201051344001203","174011321042388",0.00,16.70,0,293.06,299.37,0.0,0.0,0.000,203520.1,203520.1,9103,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438592523,337142.00
08/03/2015 05:00,2,0.000,ALERT,211.48,295.46,59.986,1438592403,"201051344000646","174011321042388",0.00,16.70,0,292.46,297.26,0.0,0.0,0.000,200033.0,200033.0,9089,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438592525,337143.00
08/03/2015 05:00,2,0.000,ALERT,213.51,294.86,59.986,1438592403,"274151322000068","174011321042388",0.00,18.00,0,292.16,296.66,0.0,0.0,0.000,384498.1,384498.1,10111,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438592526,337144.00
08/03/2015 05:00,2,0.000,ALERT,213.29,295.16,59.981,1438592403,"274151322000076","174011321042388",0.00,17.50,0,293.06,297.57,0.0,0.0,0.000,511672.3,511672.3,10372,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438592528,337145.00
08/03/2015 05:00,2,0.000,ALERT,211.70,296.06,59.981,1438592403,"201051344000890","174011321042388",0.00,17.30,0,293.66,298.77,0.0,0.0,0.000,204612.5,204612.5,9100,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438592531,337146.00
08/03/2015 05:00,2,0.000,ALERT,211.48,295.76,59.981,1438592403,"201051344000900","174011321042388",0.00,16.70,0,292.76,297.26,0.0,0.0,0.000,205391.3,205391.3,9126,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438592533,337147.00
08/03/2015 05:00,2,0.000,ALERT,211.93,294.56,59.986,1438592403,"201051344000633","174011321042388",0.00,16.70,0,290.95,296.66,0.0,0.0,0.000,194405.3,194405.3,9119,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438592534,337148.00
08/03/2015 05:00,2,0.000,ALERT,211.70,295.76,59.996,1438592403,"201051344000983","174011321042388",0.00,17.30,0,293.06,298.17,0.0,0.0,0.000,202291.8,202291.8,9114,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438592536,337149.00
08/03/2015 05:00,2,0.000,ALERT,211.93,295.46,59.991,1438592403,"201051344000917","174011321042388",0.00,17.50,0,291.85,297.26,0.0,0.0,0.000,205144.3,205144.3,9120,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438592538,337150.00
08/03/2015 05:00,2,0.000,ALERT,211.93,295.16,60.018,1438592403,"201051344000648","174011321042388",0.00,16.30,0,292.46,297.87,0.0,0.0,0.000,200477.2,200477.2,9113,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438592540,337151.00
08/03/2015 05:00,2,0.000,ALERT,211.70,295.76,59.986,1438592403,"201051344001093","174011321042388",0.00,17.50,0,293.06,297.26,0.0,0.0,0.000,203344.7,203344.7,9107,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438592542,337152.00
08/03/2015 05:00,2,0.000,ALERT,212.16,295.46,59.991,1438592403,"201051344000645","174011321042388",0.00,17.30,0,292.76,297.57,0.0,0.0,0.000,201359.2,201359.2,9117,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438592544,337153.00
08/03/2015 05:00,2,0.000,ALERT,213.06,296.06,59.981,1438592403,"274151322000085","174011321042388",0.00,17.50,0,293.06,297.57,0.0,0.0,0.000,481736.7,481736.7,10371,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438592546,337154.00
08/03/2015 05:00,2,0.000,ALERT,211.93,295.16,59.986,1438592403,"201051344000651","174011321042388",0.00,16.00,0,292.16,297.26,0.0,0.0,0.000,200643.0,200643.0,9096,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438592547,337155.00
08/03/2015 05:00,2,0.000,ALERT,211.93,294.86,59.996,1438592403,"201051344000867","174011321042388",0.00,17.30,0,292.76,297.87,0.0,0.0,0.000,193271.9,193271.9,9116,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438592549,337156.00
08/03/2015 05:00,2,0.000,ALERT,211.70,295.76,59.996,1438592403,"201051344001230","174011321042388",0.00,16.70,0,293.36,297.87,0.0,0.0,0.000,204271.4,204271.4,9126,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438592551,337157.00
08/03/2015 05:00,2,0.000,ALERT,212.16,295.76,59.970,1438592403,"201051344000576","174011321042388",0.00,16.70,0,293.06,297.26,0.0,0.0,0.000,200518.5,200518.5,9131,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438592553,337158.00
08/03/2015 05:00,2,0.000,ALERT,211.70,295.76,59.996,1438592403,"201051344000579","174011321042388",0.00,17.30,0,293.66,298.17,0.0,0.0,0.000,207349.6,207349.6,9093,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438592555,337159.00
08/03/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1438592403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438593284,337160.00
08/03/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1438592403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438593284,337161.00
08/03/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1438592403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438593284,337162.00
08/03/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1438592403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438593284,337163.00
08/03/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1438592403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438593284,337164.00
08/03/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1438592403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438593284,337165.00
08/03/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1438592403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438593284,337166.00
08/03/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1438592403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438593284,337167.00
08/03/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1438592403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438593284,337168.00
08/03/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1438592403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438593284,337169.00
08/03/2015 05:15,2,0.000,ALERT,211.03,295.16,60.023,1438593303,"201051344000955","174011321042388",0.00,17.30,0,293.06,297.57,0.0,0.0,0.000,206044.1,206044.1,9105,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438593379,337170.00
08/03/2015 05:15,2,0.000,ALERT,212.61,296.06,59.981,1438593303,"274151322000095","174011321042388",0.00,17.30,0,294.26,298.47,0.0,0.0,0.000,505633.6,505633.6,10005,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438593381,337171.00
08/03/2015 05:15,2,0.000,ALERT,211.25,295.46,59.991,1438593303,"201051344000868","174011321042388",0.00,17.00,0,293.66,298.17,0.0,0.0,0.000,192733.0,192733.0,9114,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438593382,337172.00
08/03/2015 05:15,2,0.000,ALERT,211.70,294.86,60.018,1438593303,"201051344000853","174011321042388",0.00,17.00,0,293.06,297.57,0.0,0.0,0.000,199127.2,199127.2,9120,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438593384,337173.00
08/03/2015 05:15,2,0.000,ALERT,211.70,296.06,59.986,1438593303,"201051344000582","174011321042388",0.00,16.70,0,293.66,298.17,0.0,0.0,0.000,198566.6,198566.6,9091,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438593386,337174.00
08/03/2015 05:15,2,0.000,ALERT,211.25,294.86,59.991,1438593303,"201051344000469","174011321042388",0.00,16.30,0,292.16,297.26,0.0,0.0,0.000,194413.8,194413.8,9110,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438593388,337175.00
08/03/2015 05:15,2,0.000,ALERT,211.03,294.86,60.012,1438593303,"201051344000988","174011321042388",0.00,17.30,0,290.65,297.26,0.0,0.0,0.000,193638.8,193638.8,9099,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438593390,337176.00
08/03/2015 05:15,2,0.000,ALERT,211.25,294.56,60.002,1438593303,"201051344001158","174011321042388",0.00,16.70,0,292.46,296.96,0.0,0.0,0.000,199415.7,199415.7,9100,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438593391,337177.00
08/03/2015 05:15,2,0.000,ALERT,211.25,294.56,60.002,1438593303,"201051344001025","174011321042388",0.00,16.70,0,292.76,298.17,0.0,0.0,0.000,203627.0,203627.0,9099,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438593393,337178.00
08/03/2015 05:15,2,0.000,ALERT,211.25,295.46,60.002,1438593303,"201051344000569","174011321042388",0.00,17.00,0,293.66,298.17,0.0,0.0,0.000,206912.9,206912.9,9119,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438593395,337179.00
08/03/2015 05:15,2,0.000,ALERT,212.61,295.46,59.986,1438593303,"274151322000094","174011321042388",0.00,17.30,0,292.76,296.66,0.0,0.0,0.000,385266.8,385266.8,10503,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438593397,337180.00
08/03/2015 05:15,2,0.000,ALERT,211.25,295.16,60.012,1438593303,"201051344000458","174011321042388",0.00,17.50,0,293.36,298.17,0.0,0.0,0.000,202628.5,202628.5,9108,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438593399,337181.00
08/03/2015 05:15,2,0.000,ALERT,212.61,295.46,59.996,1438593303,"274151322000087","174011321042388",0.00,18.30,0,292.16,296.96,0.0,0.0,0.000,456792.8,456792.8,9950,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438593401,337182.00
08/03/2015 05:15,2,0.000,ALERT,212.38,296.06,60.002,1438593303,"274151322000052","174011321042388",0.00,17.80,0,292.76,297.87,0.0,0.0,0.000,488397.8,488397.8,10365,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438593402,337183.00
08/03/2015 05:15,2,0.000,ALERT,211.48,295.16,60.002,1438593303,"201051344001145","174011321042388",0.00,17.00,0,293.66,298.17,0.0,0.0,0.000,207725.4,207725.4,9117,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438593404,337184.00
08/03/2015 05:15,2,0.000,ALERT,211.70,294.86,60.002,1438593303,"201051344000685","174011321042388",0.00,17.00,0,293.06,297.57,0.0,0.0,0.000,206515.1,206515.1,9120,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438593406,337185.00
08/03/2015 05:15,2,0.000,ALERT,211.93,295.16,59.996,1438593303,"274151322000088","174011321042388",0.00,18.00,0,293.06,297.57,0.0,0.0,0.000,468558.4,468558.4,9969,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438593408,337186.00
08/03/2015 05:15,2,0.000,ALERT,211.48,295.16,59.975,1438593303,"201051344000438","174011321042388",0.00,16.70,0,293.36,297.87,0.0,0.0,0.000,206534.1,206534.1,9091,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438593410,337187.00
08/03/2015 05:15,2,0.000,ALERT,211.03,295.16,60.034,1438593303,"201051344001135","174011321042388",0.00,17.00,0,293.36,297.87,0.0,0.0,0.000,198025.4,198025.4,9077,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438593412,337188.00
08/03/2015 05:15,2,0.000,ALERT,211.48,294.26,59.996,1438593303,"201051344000417","174011321042388",0.00,17.00,0,292.46,296.96,0.0,0.0,0.000,201785.3,201785.3,9093,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438593414,337189.00
08/03/2015 05:15,2,0.000,ALERT,211.03,295.46,59.996,1438593303,"201051344000594","174011321042388",0.00,17.00,0,292.76,297.57,0.0,0.0,0.000,203177.5,203177.5,9110,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438593415,337190.00
08/03/2015 05:15,2,0.000,ALERT,212.38,296.36,60.018,1438593303,"274151322000083","174011321042388",0.00,17.50,0,293.36,297.87,0.0,0.0,0.000,484343.8,484343.8,10395,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438593417,337191.00
08/03/2015 05:15,2,0.000,ALERT,211.48,295.46,59.996,1438593303,"201051344000585","174011321042388",0.00,17.30,0,292.76,297.26,0.0,0.0,0.000,202593.0,202593.0,9093,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438593419,337192.00
08/03/2015 05:15,2,0.000,ALERT,212.61,295.76,59.996,1438593303,"274151322000054","174011321042388",0.00,18.00,0,293.06,297.87,0.0,0.0,0.000,479233.4,479233.4,9958,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438593421,337193.00
08/03/2015 05:15,2,0.000,ALERT,211.48,294.86,60.028,1438593303,"201051344001203","174011321042388",0.00,17.00,0,293.06,299.37,0.0,0.0,0.000,203520.1,203520.1,9105,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438593423,337194.00
08/03/2015 05:15,2,0.000,ALERT,211.03,295.16,59.986,1438593303,"201051344000646","174011321042388",0.00,17.00,0,292.46,296.96,0.0,0.0,0.000,200033.0,200033.0,9091,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438593424,337195.00
08/03/2015 05:15,2,0.000,ALERT,213.06,294.86,59.986,1438593303,"274151322000068","174011321042388",0.00,18.00,0,292.46,296.36,0.0,0.0,0.000,384498.1,384498.1,10113,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438593426,337196.00
08/03/2015 05:15,2,0.000,ALERT,213.06,295.46,59.986,1438593303,"274151322000076","174011321042388",0.00,17.50,0,293.06,297.57,0.0,0.0,0.000,511672.3,511672.3,10374,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438593428,337197.00
08/03/2015 05:15,2,0.000,ALERT,211.25,295.76,59.996,1438593303,"201051344000890","174011321042388",0.00,17.30,0,293.66,298.77,0.0,0.0,0.000,204612.5,204612.5,9102,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438593430,337198.00
08/03/2015 05:15,2,0.000,ALERT,211.25,294.86,59.996,1438593303,"201051344000900","174011321042388",0.00,17.00,0,292.76,296.66,0.0,0.0,0.000,205391.3,205391.3,9128,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438593432,337199.00
08/03/2015 05:15,2,0.000,ALERT,211.70,294.56,59.991,1438593303,"201051344000633","174011321042388",0.00,16.70,0,291.25,296.66,0.0,0.0,0.000,194405.3,194405.3,9121,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438593434,337200.00
08/03/2015 05:15,2,0.000,ALERT,211.25,295.16,60.034,1438593303,"201051344000983","174011321042388",0.00,17.30,0,293.36,297.87,0.0,0.0,0.000,202291.8,202291.8,9116,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438593436,337201.00
08/03/2015 05:15,2,0.000,ALERT,211.48,294.86,59.996,1438593303,"201051344000917","174011321042388",0.00,17.80,0,291.85,296.96,0.0,0.0,0.000,205144.3,205144.3,9122,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438593437,337202.00
08/03/2015 05:15,2,0.000,ALERT,211.48,294.56,59.996,1438593303,"201051344000648","174011321042388",0.00,16.70,0,292.46,297.57,0.0,0.0,0.000,200477.2,200477.2,9115,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438593439,337203.00
08/03/2015 05:15,2,0.000,ALERT,211.25,295.46,59.991,1438593303,"201051344001093","174011321042388",0.00,17.50,0,293.06,297.57,0.0,0.0,0.000,203344.7,203344.7,9109,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438593441,337204.00
08/03/2015 05:15,2,0.000,ALERT,211.70,295.16,59.996,1438593303,"201051344000645","174011321042388",0.00,17.30,0,292.76,297.26,0.0,0.0,0.000,201359.2,201359.2,9119,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438593443,337205.00
08/03/2015 05:15,2,0.000,ALERT,212.83,295.46,59.981,1438593303,"274151322000085","174011321042388",0.00,17.80,0,293.06,297.57,0.0,0.0,0.000,481736.7,481736.7,10373,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438593445,337206.00
08/03/2015 05:15,2,0.000,ALERT,211.48,294.86,59.986,1438593303,"201051344000651","174011321042388",0.00,16.30,0,292.76,296.96,0.0,0.0,0.000,200643.0,200643.0,9098,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438593446,337207.00
08/03/2015 05:15,2,0.000,ALERT,211.70,295.16,59.996,1438593303,"201051344000867","174011321042388",0.00,17.50,0,292.76,297.57,0.0,0.0,0.000,193271.9,193271.9,9118,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438593448,337208.00
08/03/2015 05:15,2,0.000,ALERT,211.03,295.76,59.991,1438593303,"201051344001230","174011321042388",0.00,17.00,0,293.36,297.26,0.0,0.0,0.000,204271.4,204271.4,9128,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438593450,337209.00
08/03/2015 05:15,2,0.000,ALERT,211.70,295.76,59.991,1438593303,"201051344000576","174011321042388",0.00,17.00,0,293.06,297.26,0.0,0.0,0.000,200518.5,200518.5,9133,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438593452,337210.00
08/03/2015 05:15,2,0.000,ALERT,211.25,295.76,59.986,1438593303,"201051344000579","174011321042388",0.00,17.30,0,293.66,297.87,0.0,0.0,0.000,207349.6,207349.6,9095,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438593453,337211.00
08/03/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1438593303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438594183,337212.00
08/03/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1438593303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438594183,337213.00
08/03/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1438593303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438594183,337214.00
08/03/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1438593303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438594183,337215.00
08/03/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1438593303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438594183,337216.00
08/03/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1438593303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438594183,337217.00
08/03/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1438593303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438594183,337218.00
08/03/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1438593303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438594183,337219.00
08/03/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1438593303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438594183,337220.00
08/03/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1438593303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438594183,337221.00
08/03/2015 05:30,2,0.000,ALERT,210.80,295.16,60.002,1438594203,"201051344000955","174011321042388",0.00,17.30,0,293.06,297.26,0.0,0.0,0.000,206044.1,206044.1,9107,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438594279,337222.00
08/03/2015 05:30,2,0.000,ALERT,211.93,296.06,59.975,1438594203,"274151322000095","174011321042388",0.00,17.30,0,293.96,298.47,0.0,0.0,0.000,505633.6,505633.6,10007,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438594281,337223.00
08/03/2015 05:30,2,0.000,ALERT,210.80,295.46,59.981,1438594203,"201051344000868","174011321042388",0.00,17.00,0,293.36,298.17,0.0,0.0,0.000,192733.0,192733.0,9116,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438594282,337224.00
08/03/2015 05:30,2,0.000,ALERT,211.48,294.86,59.975,1438594203,"201051344000853","174011321042388",0.00,17.00,0,292.76,297.57,0.0,0.0,0.000,199127.2,199127.2,9122,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438594284,337225.00
08/03/2015 05:30,2,0.000,ALERT,211.48,296.06,60.012,1438594203,"201051344000582","174011321042388",0.00,16.70,0,293.66,298.17,0.0,0.0,0.000,198566.6,198566.6,9093,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438594286,337226.00
08/03/2015 05:30,2,0.000,ALERT,210.80,294.86,59.991,1438594203,"201051344000469","174011321042388",0.00,16.30,0,291.85,296.36,0.0,0.0,0.000,194413.8,194413.8,9112,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438594288,337227.00
08/03/2015 05:30,2,0.000,ALERT,210.80,294.86,59.975,1438594203,"201051344000988","174011321042388",0.00,17.30,0,290.65,296.66,0.0,0.0,0.000,193638.8,193638.8,9101,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438594290,337228.00
08/03/2015 05:30,2,0.000,ALERT,211.03,294.86,59.975,1438594203,"201051344001158","174011321042388",0.00,16.70,0,292.46,296.66,0.0,0.0,0.000,199415.7,199415.7,9102,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438594292,337229.00
08/03/2015 05:30,2,0.000,ALERT,210.80,294.26,59.975,1438594203,"201051344001025","174011321042388",0.00,16.70,0,292.16,298.17,0.0,0.0,0.000,203627.0,203627.0,9101,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438594293,337230.00
08/03/2015 05:30,2,0.000,ALERT,210.80,295.16,59.986,1438594203,"201051344000569","174011321042388",0.00,17.30,0,293.36,298.17,0.0,0.0,0.000,206912.9,206912.9,9121,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438594295,337231.00
08/03/2015 05:30,2,0.000,ALERT,212.16,294.86,59.965,1438594203,"274151322000094","174011321042388",0.00,17.30,0,292.46,296.66,0.0,0.0,0.000,385266.8,385266.8,10505,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438594297,337232.00
08/03/2015 05:30,2,0.000,ALERT,210.80,294.86,59.975,1438594203,"201051344000458","174011321042388",0.00,17.80,0,292.76,298.17,0.0,0.0,0.000,202628.5,202628.5,9110,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438594299,337233.00
08/03/2015 05:30,2,0.000,ALERT,212.38,294.56,59.965,1438594203,"274151322000087","174011321042388",0.00,18.70,0,292.16,296.96,0.0,0.0,0.000,456792.8,456792.8,9952,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438594301,337234.00
08/03/2015 05:30,2,0.000,ALERT,212.16,295.46,59.981,1438594203,"274151322000052","174011321042388",0.00,17.80,0,292.46,297.87,0.0,0.0,0.000,488397.8,488397.8,10367,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438594303,337235.00
08/03/2015 05:30,2,0.000,ALERT,211.25,295.16,59.970,1438594203,"201051344001145","174011321042388",0.00,17.00,0,293.36,298.47,0.0,0.0,0.000,207725.4,207725.4,9119,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438594304,337236.00
08/03/2015 05:30,2,0.000,ALERT,211.25,294.86,59.981,1438594203,"201051344000685","174011321042388",0.00,17.30,0,292.76,297.26,0.0,0.0,0.000,206515.1,206515.1,9122,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438594306,337237.00
08/03/2015 05:30,2,0.000,ALERT,211.48,295.16,60.002,1438594203,"274151322000088","174011321042388",0.00,18.00,0,292.76,297.26,0.0,0.0,0.000,468558.4,468558.4,9971,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438594308,337238.00
08/03/2015 05:30,2,0.000,ALERT,211.03,294.86,59.970,1438594203,"201051344000438","174011321042388",0.00,17.00,0,293.06,297.87,0.0,0.0,0.000,206534.1,206534.1,9093,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438594310,337239.00
08/03/2015 05:30,2,0.000,ALERT,210.80,295.16,59.965,1438594203,"201051344001135","174011321042388",0.00,17.00,0,293.06,297.87,0.0,0.0,0.000,198025.4,198025.4,9079,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438594312,337240.00
08/03/2015 05:30,2,0.000,ALERT,211.03,294.26,59.981,1438594203,"201051344000417","174011321042388",0.00,17.30,0,292.46,296.66,0.0,0.0,0.000,201785.3,201785.3,9095,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438594313,337241.00
08/03/2015 05:30,2,0.000,ALERT,210.57,295.16,59.975,1438594203,"201051344000594","174011321042388",0.00,17.00,0,292.76,297.26,0.0,0.0,0.000,203177.5,203177.5,9112,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438594315,337242.00
08/03/2015 05:30,2,0.000,ALERT,212.16,295.16,59.965,1438594203,"274151322000083","174011321042388",0.00,17.50,0,293.06,297.87,0.0,0.0,0.000,484343.8,484343.8,10397,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438594317,337243.00
08/03/2015 05:30,2,0.000,ALERT,211.03,294.86,59.975,1438594203,"201051344000585","174011321042388",0.00,17.30,0,292.76,297.26,0.0,0.0,0.000,202593.0,202593.0,9095,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438594319,337244.00
08/03/2015 05:30,2,0.000,ALERT,212.16,294.56,59.970,1438594203,"274151322000054","174011321042388",0.00,18.30,0,293.06,297.87,0.0,0.0,0.000,479233.4,479233.4,9960,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438594321,337245.00
08/03/2015 05:30,2,0.000,ALERT,210.80,294.26,59.970,1438594203,"201051344001203","174011321042388",0.00,17.00,0,292.76,299.37,0.0,0.0,0.000,203520.1,203520.1,9107,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438594323,337246.00
08/03/2015 05:30,2,0.000,ALERT,210.57,294.56,59.938,1438594203,"201051344000646","174011321042388",0.00,17.00,0,292.46,296.96,0.0,0.0,0.000,200033.0,200033.0,9093,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438594324,337247.00
08/03/2015 05:30,2,0.000,ALERT,212.61,293.66,59.965,1438594203,"274151322000068","174011321042388",0.00,18.30,0,291.85,296.66,0.0,0.0,0.000,384498.1,384498.1,10115,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438594326,337248.00
08/03/2015 05:30,2,0.000,ALERT,212.83,294.56,59.959,1438594203,"274151322000076","174011321042388",0.00,17.80,0,293.06,297.57,0.0,0.0,0.000,511672.3,511672.3,10376,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438594328,337249.00
08/03/2015 05:30,2,0.000,ALERT,210.57,295.16,59.986,1438594203,"201051344000890","174011321042388",0.00,17.30,0,293.36,298.47,0.0,0.0,0.000,204612.5,204612.5,9104,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438594330,337250.00
08/03/2015 05:30,2,0.000,ALERT,210.80,294.86,59.965,1438594203,"201051344000900","174011321042388",0.00,17.00,0,292.46,296.66,0.0,0.0,0.000,205391.3,205391.3,9130,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438594332,337251.00
08/03/2015 05:30,2,0.000,ALERT,211.03,294.26,59.970,1438594203,"201051344000633","174011321042388",0.00,17.00,0,290.95,296.36,0.0,0.0,0.000,194405.3,194405.3,9123,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438594334,337252.00
08/03/2015 05:30,2,0.000,ALERT,210.57,294.86,59.975,1438594203,"201051344000983","174011321042388",0.00,17.30,0,293.06,297.87,0.0,0.0,0.000,202291.8,202291.8,9118,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438594336,337253.00
08/03/2015 05:30,2,0.000,ALERT,210.80,294.26,60.002,1438594203,"201051344000917","174011321042388",0.00,17.80,0,291.55,296.36,0.0,0.0,0.000,205144.3,205144.3,9124,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438594337,337254.00
08/03/2015 05:30,2,0.000,ALERT,210.80,294.26,60.018,1438594203,"201051344000648","174011321042388",0.00,16.30,0,292.46,297.57,0.0,0.0,0.000,200477.2,200477.2,9117,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438594339,337255.00
08/03/2015 05:30,2,0.000,ALERT,210.80,295.16,59.965,1438594203,"201051344001093","174011321042388",0.00,17.50,0,293.06,297.26,0.0,0.0,0.000,203344.7,203344.7,9111,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438594341,337256.00
08/03/2015 05:30,2,0.000,ALERT,211.03,294.56,59.975,1438594203,"201051344000645","174011321042388",0.00,17.50,0,292.76,297.26,0.0,0.0,0.000,201359.2,201359.2,9121,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438594343,337257.00
08/03/2015 05:30,2,0.000,ALERT,211.93,294.86,59.965,1438594203,"274151322000085","174011321042388",0.00,17.80,0,293.06,297.26,0.0,0.0,0.000,481736.7,481736.7,10375,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438594345,337258.00
08/03/2015 05:30,2,0.000,ALERT,210.80,294.26,59.986,1438594203,"201051344000651","174011321042388",0.00,16.30,0,292.16,296.96,0.0,0.0,0.000,200643.0,200643.0,9100,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438594346,337259.00
08/03/2015 05:30,2,0.000,ALERT,210.80,294.86,59.954,1438594203,"201051344000867","174011321042388",0.00,17.50,0,292.46,297.57,0.0,0.0,0.000,193271.9,193271.9,9120,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438594348,337260.00
08/03/2015 05:30,2,0.000,ALERT,210.80,295.46,59.986,1438594203,"201051344001230","174011321042388",0.00,17.00,0,293.36,297.57,0.0,0.0,0.000,204271.4,204271.4,9130,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438594350,337261.00
08/03/2015 05:30,2,0.000,ALERT,211.93,296.36,59.965,1438594203,"201051344000576","174011321042388",0.00,17.00,0,293.06,297.26,0.0,0.0,0.000,200518.5,200518.5,9135,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438594352,337262.00
08/03/2015 05:30,2,0.000,ALERT,211.48,296.36,59.975,1438594203,"201051344000579","174011321042388",0.00,17.30,0,293.36,297.87,0.0,0.0,0.000,207349.6,207349.6,9097,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438594354,337263.00
08/03/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1438594203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438595083,337264.00
08/03/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1438594203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438595083,337265.00
08/03/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1438594203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438595083,337266.00
08/03/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1438594203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438595083,337267.00
08/03/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1438594203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438595083,337268.00
08/03/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1438594203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438595083,337269.00
08/03/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1438594203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438595083,337270.00
08/03/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1438594203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438595083,337271.00
08/03/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1438594203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438595083,337272.00
08/03/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1438594203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438595083,337273.00
08/03/2015 05:45,2,0.000,ALERT,211.70,295.16,59.986,1438595103,"201051344000955","174011321042388",0.00,17.30,0,293.36,298.17,0.0,0.0,0.000,206044.1,206044.1,9109,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438595179,337274.00
08/03/2015 05:45,2,0.000,ALERT,213.51,296.66,59.965,1438595103,"274151322000095","174011321042388",0.00,17.30,0,294.86,299.67,0.0,0.0,0.000,505633.6,505633.6,10009,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438595181,337275.00
