ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2015 05:45,2,0.000,ALERT,212.16,296.06,60.012,1438595103,"201051344000868","174011321042388",0.00,17.00,0,293.96,299.07,0.0,0.0,0.000,192733.0,192733.0,9118,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438595183,337276.00
08/03/2015 05:45,2,0.000,ALERT,212.61,295.46,59.970,1438595103,"201051344000853","174011321042388",0.00,17.00,0,293.06,298.47,0.0,0.0,0.000,199127.2,199127.2,9124,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438595184,337277.00
08/03/2015 05:45,2,0.000,ALERT,212.83,296.36,59.965,1438595103,"201051344000582","174011321042388",0.00,16.70,0,294.26,299.07,0.0,0.0,0.000,198566.6,198566.6,9095,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438595186,337278.00
08/03/2015 05:45,2,0.000,ALERT,212.16,295.16,59.970,1438595103,"201051344000469","174011321042388",0.00,16.30,0,292.16,297.57,0.0,0.0,0.000,194413.8,194413.8,9114,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438595188,337279.00
08/03/2015 05:45,2,0.000,ALERT,211.93,295.46,59.970,1438595103,"201051344000988","174011321042388",0.00,17.30,0,290.65,297.57,0.0,0.0,0.000,193638.8,193638.8,9103,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438595190,337280.00
08/03/2015 05:45,2,0.000,ALERT,212.16,295.46,59.965,1438595103,"201051344001158","174011321042388",0.00,16.70,0,292.46,297.57,0.0,0.0,0.000,199415.7,199415.7,9104,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438595192,337281.00
08/03/2015 05:45,2,0.000,ALERT,212.16,295.16,59.970,1438595103,"201051344001025","174011321042388",0.00,16.70,0,292.46,299.07,0.0,0.0,0.000,203627.0,203627.0,9103,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438595193,337282.00
08/03/2015 05:45,2,0.000,ALERT,212.38,296.36,59.975,1438595103,"201051344000569","174011321042388",0.00,17.30,0,293.66,299.37,0.0,0.0,0.000,206912.9,206912.9,9123,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438595195,337283.00
08/03/2015 05:45,2,0.000,ALERT,213.74,295.76,59.970,1438595103,"274151322000094","174011321042388",0.00,17.50,0,293.36,297.87,0.0,0.0,0.000,385266.8,385266.8,10507,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438595197,337284.00
08/03/2015 05:45,2,0.000,ALERT,213.06,296.96,59.970,1438595103,"201051344000458","174011321042388",0.00,17.50,0,292.76,299.37,0.0,0.0,0.000,202628.5,202628.5,9112,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438595199,337285.00
08/03/2015 05:45,2,0.000,ALERT,214.41,297.26,59.965,1438595103,"274151322000087","174011321042388",0.00,18.70,0,293.06,298.17,0.0,0.0,0.000,456792.8,456792.8,9954,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438595201,337286.00
08/03/2015 05:45,2,0.000,ALERT,214.19,297.26,59.965,1438595103,"274151322000052","174011321042388",0.00,18.00,0,293.06,299.07,0.0,0.0,0.000,488397.8,488397.8,10369,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438595202,337287.00
08/03/2015 05:45,2,0.000,ALERT,213.51,297.57,59.944,1438595103,"201051344001145","174011321042388",0.00,17.00,0,293.36,299.67,0.0,0.0,0.000,207725.4,207725.4,9121,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438595204,337288.00
08/03/2015 05:45,2,0.000,ALERT,213.51,297.26,59.981,1438595103,"201051344000685","174011321042388",0.00,17.30,0,293.06,298.47,0.0,0.0,0.000,206515.1,206515.1,9124,0,0,0,L,1122011218,1,123.81,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438595206,337289.00
08/03/2015 05:45,2,0.000,ALERT,214.19,297.26,60.002,1438595103,"274151322000088","174011321042388",0.00,18.00,0,293.36,298.77,0.0,0.0,0.000,468558.4,468558.4,9973,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438595208,337290.00
08/03/2015 05:45,2,0.000,ALERT,213.29,297.26,59.981,1438595103,"201051344000438","174011321042388",0.00,16.70,0,293.36,299.07,0.0,0.0,0.000,206534.1,206534.1,9095,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438595210,337291.00
08/03/2015 05:45,2,0.000,ALERT,213.06,297.26,59.981,1438595103,"201051344001135","174011321042388",0.00,17.00,0,293.06,299.37,0.0,0.0,0.000,198025.4,198025.4,9081,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438595212,337292.00
08/03/2015 05:45,2,0.000,ALERT,213.51,296.66,60.023,1438595103,"201051344000417","174011321042388",0.00,17.30,0,292.46,298.17,0.0,0.0,0.000,201785.3,201785.3,9097,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438595213,337293.00
08/03/2015 05:45,2,0.000,ALERT,212.83,297.87,59.981,1438595103,"201051344000594","174011321042388",0.00,17.30,0,292.46,298.77,0.0,0.0,0.000,203177.5,203177.5,9114,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438595215,337294.00
08/03/2015 05:45,2,0.000,ALERT,214.41,297.57,60.023,1438595103,"274151322000083","174011321042388",0.00,17.50,0,293.36,299.37,0.0,0.0,0.000,484343.8,484343.8,10399,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438595217,337295.00
08/03/2015 05:45,2,0.000,ALERT,213.51,297.57,59.991,1438595103,"201051344000585","174011321042388",0.00,17.30,0,292.46,298.77,0.0,0.0,0.000,202593.0,202593.0,9097,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438595219,337296.00
08/03/2015 05:45,2,0.000,ALERT,214.41,297.57,59.981,1438595103,"274151322000054","174011321042388",0.00,18.00,0,293.66,299.67,0.0,0.0,0.000,479233.4,479233.4,9962,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438595220,337297.00
08/03/2015 05:45,2,0.000,ALERT,213.29,297.26,59.986,1438595103,"201051344001203","174011321042388",0.00,17.00,0,292.76,300.87,0.0,0.0,0.000,203520.1,203520.1,9109,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438595222,337298.00
08/03/2015 05:45,2,0.000,ALERT,212.83,297.26,59.986,1438595103,"201051344000646","174011321042388",0.00,16.70,0,292.16,298.47,0.0,0.0,0.000,200033.0,200033.0,9095,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438595224,337299.00
08/03/2015 05:45,2,0.000,ALERT,214.87,296.36,59.954,1438595103,"274151322000068","174011321042388",0.00,18.30,0,292.76,298.17,0.0,0.0,0.000,384498.1,384498.1,10117,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438595226,337300.00
08/03/2015 05:45,2,0.000,ALERT,215.09,297.26,59.981,1438595103,"274151322000076","174011321042388",0.00,17.80,0,293.36,299.07,0.0,0.0,0.000,511672.3,511672.3,10378,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438595228,337301.00
08/03/2015 05:45,2,0.000,ALERT,213.06,297.87,59.986,1438595103,"201051344000890","174011321042388",0.00,17.30,0,293.06,299.97,0.0,0.0,0.000,204612.5,204612.5,9106,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438595229,337302.00
08/03/2015 05:45,2,0.000,ALERT,213.06,296.96,59.986,1438595103,"201051344000900","174011321042388",0.00,17.00,0,292.46,298.47,0.0,0.0,0.000,205391.3,205391.3,9132,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438595231,337303.00
08/03/2015 05:45,2,0.000,ALERT,213.51,296.66,59.981,1438595103,"201051344000633","174011321042388",0.00,16.70,0,290.95,297.57,0.0,0.0,0.000,194405.3,194405.3,9125,0,0,0,L,1122011218,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438595233,337304.00
08/03/2015 05:45,2,0.000,ALERT,213.06,297.26,60.023,1438595103,"201051344000983","174011321042388",0.00,17.30,0,292.76,299.67,0.0,0.0,0.000,202291.8,202291.8,9120,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438595235,337305.00
08/03/2015 05:45,2,0.000,ALERT,213.29,296.96,60.007,1438595103,"201051344000917","174011321042388",0.00,17.80,0,291.85,297.87,0.0,0.0,0.000,205144.3,205144.3,9126,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438595237,337306.00
08/03/2015 05:45,2,0.000,ALERT,213.29,296.66,59.996,1438595103,"201051344000648","174011321042388",0.00,16.30,0,292.46,299.07,0.0,0.0,0.000,200477.2,200477.2,9119,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438595239,337307.00
08/03/2015 05:45,2,0.000,ALERT,213.06,297.26,60.023,1438595103,"201051344001093","174011321042388",0.00,17.50,0,293.06,299.07,0.0,0.0,0.000,203344.7,203344.7,9113,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438595241,337308.00
08/03/2015 05:45,2,0.000,ALERT,212.83,296.06,59.981,1438595103,"201051344000645","174011321042388",0.00,17.30,0,292.76,299.07,0.0,0.0,0.000,201359.2,201359.2,9123,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438595242,337309.00
08/03/2015 05:45,2,0.000,ALERT,213.74,296.96,59.975,1438595103,"274151322000085","174011321042388",0.00,17.80,0,293.36,298.77,0.0,0.0,0.000,481736.7,481736.7,10377,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438595244,337310.00
08/03/2015 05:45,2,0.000,ALERT,212.61,295.76,59.991,1438595103,"201051344000651","174011321042388",0.00,16.30,0,292.46,298.77,0.0,0.0,0.000,200643.0,200643.0,9102,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438595246,337311.00
08/03/2015 05:45,2,0.000,ALERT,212.61,296.06,59.981,1438595103,"201051344000867","174011321042388",0.00,17.50,0,292.76,299.37,0.0,0.0,0.000,193271.9,193271.9,9122,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438595248,337312.00
08/03/2015 05:45,2,0.000,ALERT,212.38,296.96,59.996,1438595103,"201051344001230","174011321042388",0.00,17.00,0,293.36,299.37,0.0,0.0,0.000,204271.4,204271.4,9132,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438595250,337313.00
08/03/2015 05:45,2,0.000,ALERT,212.38,296.36,59.981,1438595103,"201051344000576","174011321042388",0.00,16.70,0,293.96,298.77,0.0,0.0,0.000,200518.5,200518.5,9137,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438595251,337314.00
08/03/2015 05:45,2,0.000,ALERT,211.70,296.36,59.981,1438595103,"201051344000579","174011321042388",0.00,17.30,0,294.56,299.67,0.0,0.0,0.000,207349.6,207349.6,9099,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438595253,337315.00
08/03/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1438595103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438595983,337316.00
08/03/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1438595103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438595983,337317.00
08/03/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1438595103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438595983,337318.00
08/03/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1438595103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438595984,337319.00
08/03/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1438595103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438595984,337320.00
08/03/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1438595103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438595984,337321.00
08/03/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1438595103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438595984,337322.00
08/03/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1438595103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438595984,337323.00
08/03/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1438595103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438595984,337324.00
08/03/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1438595103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438595984,337325.00
08/03/2015 06:00,2,0.000,ALERT,210.35,294.26,59.944,1438596003,"201051344000955","174011321042388",0.00,17.30,0,292.76,298.77,0.0,0.0,0.000,206044.1,206044.1,9111,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438596079,337326.00
08/03/2015 06:00,2,0.000,ALERT,211.93,295.46,59.949,1438596003,"274151322000095","174011321042388",0.00,17.30,0,293.96,299.97,0.0,0.0,0.000,505633.6,505633.6,10011,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438596081,337327.00
08/03/2015 06:00,2,0.000,ALERT,210.35,294.56,59.938,1438596003,"201051344000868","174011321042388",0.00,16.70,0,293.36,299.67,0.0,0.0,0.000,192733.0,192733.0,9120,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438596083,337328.00
08/03/2015 06:00,2,0.000,ALERT,211.03,293.96,59.933,1438596003,"201051344000853","174011321042388",0.00,16.70,0,292.76,299.07,0.0,0.0,0.000,199127.2,199127.2,9126,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438596084,337329.00
08/03/2015 06:00,2,0.000,ALERT,211.03,295.16,59.965,1438596003,"201051344000582","174011321042388",0.00,16.70,0,293.66,299.67,0.0,0.0,0.000,198566.6,198566.6,9097,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438596086,337330.00
08/03/2015 06:00,2,0.000,ALERT,210.57,293.96,59.938,1438596003,"201051344000469","174011321042388",0.00,16.30,0,291.55,298.17,0.0,0.0,0.000,194413.8,194413.8,9116,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438596088,337331.00
08/03/2015 06:00,2,0.000,ALERT,210.57,293.96,59.944,1438596003,"201051344000988","174011321042388",0.00,17.00,0,290.35,298.17,0.0,0.0,0.000,193638.8,193638.8,9105,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438596090,337332.00
08/03/2015 06:00,2,0.000,ALERT,210.80,293.96,59.949,1438596003,"201051344001158","174011321042388",0.00,16.70,0,292.16,298.17,0.0,0.0,0.000,199415.7,199415.7,9106,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438596092,337333.00
08/03/2015 06:00,2,0.000,ALERT,210.57,293.66,59.928,1438596003,"201051344001025","174011321042388",0.00,16.30,0,292.16,299.67,0.0,0.0,0.000,203627.0,203627.0,9105,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438596093,337334.00
08/03/2015 06:00,2,0.000,ALERT,210.57,294.56,59.949,1438596003,"201051344000569","174011321042388",0.00,17.00,0,293.36,299.67,0.0,0.0,0.000,206912.9,206912.9,9125,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438596095,337335.00
08/03/2015 06:00,2,0.000,ALERT,211.93,294.26,59.938,1438596003,"274151322000094","174011321042388",0.00,17.30,0,292.46,298.47,0.0,0.0,0.000,385266.8,385266.8,10509,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438596097,337336.00
08/03/2015 06:00,2,0.000,ALERT,210.57,294.26,59.938,1438596003,"201051344000458","174011321042388",0.00,17.80,0,293.06,299.67,0.0,0.0,0.000,202628.5,202628.5,9114,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438596099,337337.00
08/03/2015 06:00,2,0.000,ALERT,212.16,294.26,59.954,1438596003,"274151322000087","174011321042388",0.00,19.00,0,292.16,298.47,0.0,0.0,0.000,456792.8,456792.8,9956,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438596101,337338.00
08/03/2015 06:00,2,0.000,ALERT,211.70,293.96,59.959,1438596003,"274151322000052","174011321042388",0.00,17.80,0,292.46,299.67,0.0,0.0,0.000,488397.8,488397.8,10371,0,0,0,L,1151911521,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438596103,337339.00
08/03/2015 06:00,2,0.000,ALERT,211.03,294.86,59.938,1438596003,"201051344001145","174011321042388",0.00,17.00,0,293.36,299.97,0.0,0.0,0.000,207725.4,207725.4,9123,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438596105,337340.00
08/03/2015 06:00,2,0.000,ALERT,211.03,294.56,59.954,1438596003,"201051344000685","174011321042388",0.00,17.30,0,292.76,299.07,0.0,0.0,0.000,206515.1,206515.1,9126,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438596107,337341.00
08/03/2015 06:00,2,0.000,ALERT,211.70,294.56,59.975,1438596003,"274151322000088","174011321042388",0.00,18.00,0,292.76,299.07,0.0,0.0,0.000,468558.4,468558.4,9975,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438596108,337342.00
08/03/2015 06:00,2,0.000,ALERT,210.80,294.56,59.917,1438596003,"201051344000438","174011321042388",0.00,16.70,0,293.06,299.37,0.0,0.0,0.000,206534.1,206534.1,9097,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438596110,337343.00
08/03/2015 06:00,2,0.000,ALERT,210.35,294.26,59.938,1438596003,"201051344001135","174011321042388",0.00,17.00,0,293.06,299.67,0.0,0.0,0.000,198025.4,198025.4,9083,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438596112,337344.00
08/03/2015 06:00,2,0.000,ALERT,211.03,293.96,59.949,1438596003,"201051344000417","174011321042388",0.00,17.30,0,292.16,298.47,0.0,0.0,0.000,201785.3,201785.3,9099,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438596114,337345.00
08/03/2015 06:00,2,0.000,ALERT,210.57,295.16,59.938,1438596003,"201051344000594","174011321042388",0.00,17.00,0,292.46,299.37,0.0,0.0,0.000,203177.5,203177.5,9116,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438596116,337346.00
08/03/2015 06:00,2,0.000,ALERT,212.16,294.56,59.933,1438596003,"274151322000083","174011321042388",0.00,17.50,0,293.06,299.67,0.0,0.0,0.000,484343.8,484343.8,10401,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438596117,337347.00
08/03/2015 06:00,2,0.000,ALERT,210.12,293.66,59.959,1438596003,"201051344000585","174011321042388",0.00,17.30,0,292.46,299.37,0.0,0.0,0.000,202593.0,202593.0,9099,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438596119,337348.00
08/03/2015 06:00,2,0.000,ALERT,211.70,295.46,59.938,1438596003,"274151322000054","174011321042388",0.00,18.00,0,292.46,299.67,0.0,0.0,0.000,479233.4,479233.4,9964,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438596121,337349.00
08/03/2015 06:00,2,0.000,ALERT,210.80,294.26,59.907,1438596003,"201051344001203","174011321042388",0.00,17.00,0,292.76,300.87,0.0,0.0,0.000,203520.1,203520.1,9111,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438596123,337350.00
08/03/2015 06:00,2,0.000,ALERT,210.35,294.56,59.970,1438596003,"201051344000646","174011321042388",0.00,16.70,0,292.16,298.77,0.0,0.0,0.000,200033.0,200033.0,9097,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438596125,337351.00
08/03/2015 06:00,2,0.000,ALERT,212.38,293.96,59.944,1438596003,"274151322000068","174011321042388",0.00,18.30,0,292.16,298.17,0.0,0.0,0.000,384498.1,384498.1,10119,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438596127,337352.00
08/03/2015 06:00,2,0.000,ALERT,212.38,294.26,59.938,1438596003,"274151322000076","174011321042388",0.00,17.50,0,292.46,299.07,0.0,0.0,0.000,511672.3,511672.3,10380,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438596128,337353.00
08/03/2015 06:00,2,0.000,ALERT,210.57,295.16,59.944,1438596003,"201051344000890","174011321042388",0.00,17.30,0,293.36,300.27,0.0,0.0,0.000,204612.5,204612.5,9108,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438596130,337354.00
08/03/2015 06:00,2,0.000,ALERT,210.57,294.26,59.954,1438596003,"201051344000900","174011321042388",0.00,17.00,0,292.16,299.07,0.0,0.0,0.000,205391.3,205391.3,9134,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438596132,337355.00
08/03/2015 06:00,2,0.000,ALERT,211.25,293.96,59.970,1438596003,"201051344000633","174011321042388",0.00,16.70,0,290.65,298.17,0.0,0.0,0.000,194405.3,194405.3,9127,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438596134,337356.00
08/03/2015 06:00,2,0.000,ALERT,210.57,294.56,59.949,1438596003,"201051344000983","174011321042388",0.00,17.00,0,293.06,299.37,0.0,0.0,0.000,202291.8,202291.8,9122,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438596136,337357.00
08/03/2015 06:00,2,0.000,ALERT,208.99,291.25,59.917,1438596003,"201051344000917","174011321042388",0.00,17.80,0,290.05,298.77,0.0,0.0,0.000,205144.3,205144.3,9128,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438596138,337358.00
08/03/2015 06:00,2,0.000,ALERT,209.90,292.76,59.954,1438596003,"201051344000648","174011321042388",0.00,16.30,0,290.65,299.07,0.0,0.0,0.000,200477.2,200477.2,9121,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438596140,337359.00
08/03/2015 06:00,2,0.000,ALERT,209.90,293.36,59.949,1438596003,"201051344001093","174011321042388",0.00,17.50,0,291.25,298.77,0.0,0.0,0.000,203344.7,203344.7,9115,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438596141,337360.00
08/03/2015 06:00,2,0.000,ALERT,211.25,294.26,59.912,1438596003,"201051344000645","174011321042388",0.00,17.30,0,290.95,297.87,0.0,0.0,0.000,201359.2,201359.2,9125,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438596143,337361.00
08/03/2015 06:00,2,0.000,ALERT,212.38,295.46,59.944,1438596003,"274151322000085","174011321042388",0.00,17.80,0,291.25,298.17,0.0,0.0,0.000,481736.7,481736.7,10379,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438596145,337362.00
08/03/2015 06:00,2,0.000,ALERT,211.48,294.26,59.959,1438596003,"201051344000651","174011321042388",0.00,16.30,0,290.65,297.87,0.0,0.0,0.000,200643.0,200643.0,9104,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438596147,337363.00
08/03/2015 06:00,2,0.000,ALERT,211.25,294.56,59.959,1438596003,"201051344000867","174011321042388",0.00,17.30,0,290.95,298.77,0.0,0.0,0.000,193271.9,193271.9,9124,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438596149,337364.00
08/03/2015 06:00,2,0.000,ALERT,211.25,295.76,59.959,1438596003,"201051344001230","174011321042388",0.00,17.00,0,291.55,298.47,0.0,0.0,0.000,204271.4,204271.4,9134,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438596150,337365.00
08/03/2015 06:00,2,0.000,ALERT,211.70,295.46,59.959,1438596003,"201051344000576","174011321042388",0.00,17.00,0,291.25,298.17,0.0,0.0,0.000,200518.5,200518.5,9139,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438596152,337366.00
08/03/2015 06:00,2,0.000,ALERT,211.25,295.46,59.959,1438596003,"201051344000579","174011321042388",0.00,17.30,0,291.85,298.47,0.0,0.0,0.000,207349.6,207349.6,9101,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438596154,337367.00
08/03/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1438596003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438596883,337368.00
08/03/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1438596003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438596883,337369.00
08/03/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1438596003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438596883,337370.00
08/03/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1438596003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438596883,337371.00
08/03/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1438596003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438596883,337372.00
08/03/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1438596003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438596883,337373.00
08/03/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1438596003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438596883,337374.00
08/03/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1438596003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438596883,337375.00
08/03/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1438596003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438596883,337376.00
08/03/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1438596003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438596883,337377.00
08/03/2015 06:15,2,0.000,ALERT,209.67,292.46,59.996,1438596903,"201051344000955","174011321042388",0.00,17.00,0,290.35,297.26,0.0,0.0,0.000,206044.1,206044.1,9113,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438596979,337378.00
08/03/2015 06:15,2,0.000,ALERT,211.03,293.06,59.949,1438596903,"274151322000095","174011321042388",0.00,17.30,0,291.55,298.17,0.0,0.0,0.000,505633.6,505633.6,10013,0,0,0,L,1151911521,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438596981,337379.00
08/03/2015 06:15,2,0.000,ALERT,209.90,292.76,59.970,1438596903,"201051344000868","174011321042388",0.00,16.70,0,291.25,298.17,0.0,0.0,0.000,192733.0,192733.0,9122,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438596982,337380.00
08/03/2015 06:15,2,0.000,ALERT,210.35,292.16,59.986,1438596903,"201051344000853","174011321042388",0.00,17.00,0,290.35,297.57,0.0,0.0,0.000,199127.2,199127.2,9128,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438596984,337381.00
08/03/2015 06:15,2,0.000,ALERT,210.35,293.06,59.970,1438596903,"201051344000582","174011321042388",0.00,16.70,0,291.25,298.17,0.0,0.0,0.000,198566.6,198566.6,9099,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438596986,337382.00
08/03/2015 06:15,2,0.000,ALERT,209.90,292.16,59.975,1438596903,"201051344000469","174011321042388",0.00,16.00,0,289.45,296.36,0.0,0.0,0.000,194413.8,194413.8,9118,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438596988,337383.00
08/03/2015 06:15,2,0.000,ALERT,209.67,292.16,59.970,1438596903,"201051344000988","174011321042388",0.00,17.00,0,288.25,296.66,0.0,0.0,0.000,193638.8,193638.8,9107,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438596990,337384.00
08/03/2015 06:15,2,0.000,ALERT,209.90,291.85,60.012,1438596903,"201051344001158","174011321042388",0.00,16.70,0,289.75,296.36,0.0,0.0,0.000,199415.7,199415.7,9108,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438596992,337385.00
08/03/2015 06:15,2,0.000,ALERT,209.90,291.85,59.991,1438596903,"201051344001025","174011321042388",0.00,16.30,0,290.05,298.17,0.0,0.0,0.000,203627.0,203627.0,9107,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438596994,337386.00
08/03/2015 06:15,2,0.000,ALERT,210.12,292.76,59.975,1438596903,"201051344000569","174011321042388",0.00,17.00,0,290.95,298.17,0.0,0.0,0.000,206912.9,206912.9,9127,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438596996,337387.00
08/03/2015 06:15,2,0.000,ALERT,211.70,292.46,59.975,1438596903,"274151322000094","174011321042388",0.00,17.30,0,290.05,296.96,0.0,0.0,0.000,385266.8,385266.8,10511,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438596997,337388.00
08/03/2015 06:15,2,0.000,ALERT,210.12,292.76,59.975,1438596903,"201051344000458","174011321042388",0.00,17.50,0,290.65,297.87,0.0,0.0,0.000,202628.5,202628.5,9116,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438596999,337389.00
08/03/2015 06:15,2,0.000,ALERT,211.70,292.46,59.965,1438596903,"274151322000087","174011321042388",0.00,18.70,0,289.75,296.96,0.0,0.0,0.000,456792.8,456792.8,9958,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438597001,337390.00
08/03/2015 06:15,2,0.000,ALERT,211.48,293.36,59.959,1438596903,"274151322000052","174011321042388",0.00,17.80,0,290.35,297.87,0.0,0.0,0.000,488397.8,488397.8,10373,0,0,0,L,1151911521,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438597003,337391.00
08/03/2015 06:15,2,0.000,ALERT,210.57,293.36,59.975,1438596903,"201051344001145","174011321042388",0.00,16.70,0,290.95,298.47,0.0,0.0,0.000,207725.4,207725.4,9125,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438597005,337392.00
08/03/2015 06:15,2,0.000,ALERT,210.35,292.76,59.965,1438596903,"201051344000685","174011321042388",0.00,17.30,0,290.35,297.26,0.0,0.0,0.000,206515.1,206515.1,9128,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438597006,337393.00
08/03/2015 06:15,2,0.000,ALERT,211.25,293.06,59.970,1438596903,"274151322000088","174011321042388",0.00,17.80,0,290.35,297.26,0.0,0.0,0.000,468558.4,468558.4,9977,0,0,0,L,1151911521,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438597008,337394.00
08/03/2015 06:15,2,0.000,ALERT,210.57,293.06,59.975,1438596903,"201051344000438","174011321042388",0.00,16.70,0,290.65,297.87,0.0,0.0,0.000,206534.1,206534.1,9099,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438597010,337395.00
08/03/2015 06:15,2,0.000,ALERT,210.12,293.06,59.991,1438596903,"201051344001135","174011321042388",0.00,16.70,0,290.65,298.17,0.0,0.0,0.000,198025.4,198025.4,9085,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438597012,337396.00
08/03/2015 06:15,2,0.000,ALERT,210.57,292.46,59.959,1438596903,"201051344000417","174011321042388",0.00,17.00,0,289.75,296.66,0.0,0.0,0.000,201785.3,201785.3,9101,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438597014,337397.00
08/03/2015 06:15,2,0.000,ALERT,209.90,293.06,59.970,1438596903,"201051344000594","174011321042388",0.00,17.00,0,290.05,297.26,0.0,0.0,0.000,203177.5,203177.5,9118,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438597015,337398.00
08/03/2015 06:15,2,0.000,ALERT,211.25,293.66,59.959,1438596903,"274151322000083","174011321042388",0.00,17.50,0,290.95,297.87,0.0,0.0,0.000,484343.8,484343.8,10403,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438597017,337399.00
08/03/2015 06:15,2,0.000,ALERT,210.35,292.76,59.975,1438596903,"201051344000585","174011321042388",0.00,17.30,0,290.05,296.96,0.0,0.0,0.000,202593.0,202593.0,9101,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438597019,337400.00
08/03/2015 06:15,2,0.000,ALERT,211.48,293.36,59.965,1438596903,"274151322000054","174011321042388",0.00,18.00,0,290.65,297.87,0.0,0.0,0.000,479233.4,479233.4,9966,0,0,0,L,1151911521,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438597021,337401.00
08/03/2015 06:15,2,0.000,ALERT,210.35,292.76,59.965,1438596903,"201051344001203","174011321042388",0.00,17.00,0,290.35,299.37,0.0,0.0,0.000,203520.1,203520.1,9113,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438597023,337402.00
08/03/2015 06:15,2,0.000,ALERT,210.12,293.06,59.970,1438596903,"201051344000646","174011321042388",0.00,17.00,0,289.75,296.66,0.0,0.0,0.000,200033.0,200033.0,9099,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438597024,337403.00
08/03/2015 06:15,2,0.000,ALERT,211.93,292.46,59.965,1438596903,"274151322000068","174011321042388",0.00,18.30,0,289.75,296.66,0.0,0.0,0.000,384498.1,384498.1,10121,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438597026,337404.00
08/03/2015 06:15,2,0.000,ALERT,211.70,293.36,59.959,1438596903,"274151322000076","174011321042388",0.00,17.50,0,290.35,297.26,0.0,0.0,0.000,511672.3,511672.3,10382,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438597028,337405.00
08/03/2015 06:15,2,0.000,ALERT,210.35,293.36,60.012,1438596903,"201051344000890","174011321042388",0.00,17.30,0,291.25,298.47,0.0,0.0,0.000,204612.5,204612.5,9110,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438597030,337406.00
08/03/2015 06:15,2,0.000,ALERT,210.35,292.76,59.991,1438596903,"201051344000900","174011321042388",0.00,16.70,0,290.05,296.66,0.0,0.0,0.000,205391.3,205391.3,9136,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438597032,337407.00
08/03/2015 06:15,2,0.000,ALERT,210.80,292.46,59.933,1438596903,"201051344000633","174011321042388",0.00,16.70,0,288.55,296.06,0.0,0.0,0.000,194405.3,194405.3,9129,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438597034,337408.00
08/03/2015 06:15,2,0.000,ALERT,210.35,293.36,59.970,1438596903,"201051344000983","174011321042388",0.00,17.00,0,290.65,297.87,0.0,0.0,0.000,202291.8,202291.8,9124,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438597035,337409.00
08/03/2015 06:15,2,0.000,ALERT,210.57,292.76,59.970,1438596903,"201051344000917","174011321042388",0.00,17.50,0,289.45,296.36,0.0,0.0,0.000,205144.3,205144.3,9130,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438597037,337410.00
08/03/2015 06:15,2,0.000,ALERT,210.57,292.46,59.928,1438596903,"201051344000648","174011321042388",0.00,16.30,0,290.05,297.57,0.0,0.0,0.000,200477.2,200477.2,9123,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438597039,337411.00
08/03/2015 06:15,2,0.000,ALERT,210.57,293.06,59.970,1438596903,"201051344001093","174011321042388",0.00,17.50,0,290.35,297.26,0.0,0.0,0.000,203344.7,203344.7,9117,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438597041,337412.00
08/03/2015 06:15,2,0.000,ALERT,210.80,292.76,59.954,1438596903,"201051344000645","174011321042388",0.00,17.30,0,290.35,297.26,0.0,0.0,0.000,201359.2,201359.2,9127,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438597043,337413.00
08/03/2015 06:15,2,0.000,ALERT,211.70,293.66,59.986,1438596903,"274151322000085","174011321042388",0.00,17.80,0,290.65,297.26,0.0,0.0,0.000,481736.7,481736.7,10381,0,0,0,L,1151911521,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438597045,337414.00
08/03/2015 06:15,2,0.000,ALERT,210.35,292.46,60.002,1438596903,"201051344000651","174011321042388",0.00,16.30,0,290.05,296.96,0.0,0.0,0.000,200643.0,200643.0,9106,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438597047,337415.00
08/03/2015 06:15,2,0.000,ALERT,210.57,292.46,59.975,1438596903,"201051344000867","174011321042388",0.00,17.30,0,290.05,297.87,0.0,0.0,0.000,193271.9,193271.9,9126,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438597049,337416.00
08/03/2015 06:15,2,0.000,ALERT,210.35,293.66,59.981,1438596903,"201051344001230","174011321042388",0.00,17.00,0,290.95,297.57,0.0,0.0,0.000,204271.4,204271.4,9136,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438597050,337417.00
08/03/2015 06:15,2,0.000,ALERT,210.80,293.36,59.970,1438596903,"201051344000576","174011321042388",0.00,16.70,0,290.35,296.96,0.0,0.0,0.000,200518.5,200518.5,9141,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438597052,337418.00
08/03/2015 06:15,2,0.000,ALERT,210.12,293.36,60.007,1438596903,"201051344000579","174011321042388",0.00,17.30,0,290.95,298.17,0.0,0.0,0.000,207349.6,207349.6,9103,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438597054,337419.00
08/03/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1438596903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438597783,337420.00
08/03/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1438596903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438597783,337421.00
08/03/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1438596903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438597783,337422.00
08/03/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1438596903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438597783,337423.00
08/03/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1438596903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438597783,337424.00
