ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1438596903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438597783,337425.00
08/03/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1438596903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438597783,337426.00
08/03/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1438596903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438597783,337427.00
08/03/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1438596903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438597783,337428.00
08/03/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1438596903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438597783,337429.00
08/03/2015 06:30,2,0.000,ALERT,210.80,296.06,60.023,1438597804,"201051344000955","174011321042388",0.00,17.00,0,290.65,297.87,0.0,0.0,0.000,206044.1,206044.1,9115,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438597879,337430.00
08/03/2015 06:30,2,0.000,ALERT,212.38,297.57,60.002,1438597804,"274151322000095","174011321042388",0.00,17.30,0,291.85,299.07,0.0,0.0,0.000,505633.6,505633.6,10015,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438597881,337431.00
08/03/2015 06:30,2,0.000,ALERT,211.03,296.66,60.007,1438597804,"201051344000868","174011321042388",0.00,16.70,0,290.65,298.77,0.0,0.0,0.000,192733.0,192733.0,9124,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438597883,337432.00
08/03/2015 06:30,2,0.000,ALERT,211.70,295.76,60.007,1438597804,"201051344000853","174011321042388",0.00,16.70,0,290.05,298.17,0.0,0.0,0.000,199127.2,199127.2,9130,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438597885,337433.00
08/03/2015 06:30,2,0.000,ALERT,211.70,296.96,59.981,1438597804,"201051344000582","174011321042388",0.00,16.70,0,291.55,298.77,0.0,0.0,0.000,198566.6,198566.6,9101,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438597887,337434.00
08/03/2015 06:30,2,0.000,ALERT,211.25,295.76,59.991,1438597804,"201051344000469","174011321042388",0.00,16.00,0,289.15,297.26,0.0,0.0,0.000,194413.8,194413.8,9120,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438597888,337435.00
08/03/2015 06:30,2,0.000,ALERT,211.03,295.76,60.002,1438597804,"201051344000988","174011321042388",0.00,17.00,0,287.95,297.26,0.0,0.0,0.000,193638.8,193638.8,9109,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438597890,337436.00
08/03/2015 06:30,2,0.000,ALERT,211.03,295.46,59.986,1438597804,"201051344001158","174011321042388",0.00,16.30,0,289.45,297.26,0.0,0.0,0.000,199415.7,199415.7,9110,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438597892,337437.00
08/03/2015 06:30,2,0.000,ALERT,211.03,295.16,60.007,1438597804,"201051344001025","174011321042388",0.00,16.30,0,290.05,298.47,0.0,0.0,0.000,203627.0,203627.0,9109,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438597894,337438.00
08/03/2015 06:30,2,0.000,ALERT,211.25,296.36,60.002,1438597804,"201051344000569","174011321042388",0.00,17.00,0,290.65,298.77,0.0,0.0,0.000,206912.9,206912.9,9129,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438597896,337439.00
08/03/2015 06:30,2,0.000,ALERT,212.38,296.06,60.002,1438597804,"274151322000094","174011321042388",0.00,17.30,0,290.95,297.57,0.0,0.0,0.000,385266.8,385266.8,10513,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438597898,337440.00
08/03/2015 06:30,2,0.000,ALERT,211.03,296.06,60.007,1438597804,"201051344000458","174011321042388",0.00,17.50,0,290.65,298.77,0.0,0.0,0.000,202628.5,202628.5,9118,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438597900,337441.00
08/03/2015 06:30,2,0.000,ALERT,212.38,295.76,59.981,1438597804,"274151322000087","174011321042388",0.00,19.00,0,290.65,297.57,0.0,0.0,0.000,456792.8,456792.8,9960,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438597901,337442.00
08/03/2015 06:30,2,0.000,ALERT,211.93,296.36,60.002,1438597804,"274151322000052","174011321042388",0.00,17.80,0,290.95,298.47,0.0,0.0,0.000,488397.8,488397.8,10375,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438597903,337443.00
08/03/2015 06:30,2,0.000,ALERT,211.48,296.06,59.991,1438597804,"201051344001145","174011321042388",0.00,16.70,0,291.55,299.07,0.0,0.0,0.000,207725.4,207725.4,9127,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438597905,337444.00
08/03/2015 06:30,2,0.000,ALERT,211.48,296.36,60.034,1438597804,"201051344000685","174011321042388",0.00,17.00,0,290.65,298.17,0.0,0.0,0.000,206515.1,206515.1,9130,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438597907,337445.00
08/03/2015 06:30,2,0.000,ALERT,212.16,296.66,59.996,1438597804,"274151322000088","174011321042388",0.00,18.00,0,291.25,298.17,0.0,0.0,0.000,468558.4,468558.4,9979,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438597909,337446.00
08/03/2015 06:30,2,0.000,ALERT,211.48,296.36,59.996,1438597804,"201051344000438","174011321042388",0.00,16.70,0,291.25,298.47,0.0,0.0,0.000,206534.1,206534.1,9101,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438597910,337447.00
08/03/2015 06:30,2,0.000,ALERT,211.03,296.36,60.002,1438597804,"201051344001135","174011321042388",0.00,16.70,0,291.25,298.77,0.0,0.0,0.000,198025.4,198025.4,9087,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438597912,337448.00
08/03/2015 06:30,2,0.000,ALERT,211.48,295.76,60.007,1438597804,"201051344000417","174011321042388",0.00,17.00,0,290.05,297.57,0.0,0.0,0.000,201785.3,201785.3,9103,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438597914,337449.00
08/03/2015 06:30,2,0.000,ALERT,210.80,296.66,60.002,1438597804,"201051344000594","174011321042388",0.00,17.00,0,290.35,297.87,0.0,0.0,0.000,203177.5,203177.5,9120,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438597916,337450.00
08/03/2015 06:30,2,0.000,ALERT,212.83,296.36,60.002,1438597804,"274151322000083","174011321042388",0.00,17.50,0,291.55,298.47,0.0,0.0,0.000,484343.8,484343.8,10405,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438597918,337451.00
08/03/2015 06:30,2,0.000,ALERT,211.48,296.06,60.007,1438597804,"201051344000585","174011321042388",0.00,17.00,0,290.35,297.87,0.0,0.0,0.000,202593.0,202593.0,9103,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438597919,337452.00
08/03/2015 06:30,2,0.000,ALERT,212.38,296.06,59.986,1438597804,"274151322000054","174011321042388",0.00,18.00,0,291.25,298.47,0.0,0.0,0.000,479233.4,479233.4,9968,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438597921,337453.00
08/03/2015 06:30,2,0.000,ALERT,211.25,295.76,60.002,1438597804,"201051344001203","174011321042388",0.00,17.00,0,290.95,299.97,0.0,0.0,0.000,203520.1,203520.1,9115,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438597923,337454.00
08/03/2015 06:30,2,0.000,ALERT,210.80,295.76,59.996,1438597804,"201051344000646","174011321042388",0.00,16.70,0,290.65,297.57,0.0,0.0,0.000,200033.0,200033.0,9101,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438597925,337455.00
08/03/2015 06:30,2,0.000,ALERT,212.83,295.46,59.996,1438597804,"274151322000068","174011321042388",0.00,18.30,0,290.65,297.26,0.0,0.0,0.000,384498.1,384498.1,10123,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438597927,337456.00
08/03/2015 06:30,2,0.000,ALERT,212.83,295.76,60.023,1438597804,"274151322000076","174011321042388",0.00,17.80,0,291.25,298.17,0.0,0.0,0.000,511672.3,511672.3,10384,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438597929,337457.00
08/03/2015 06:30,2,0.000,ALERT,211.25,296.36,60.002,1438597804,"201051344000890","174011321042388",0.00,17.30,0,291.25,299.07,0.0,0.0,0.000,204612.5,204612.5,9112,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438597931,337458.00
08/03/2015 06:30,2,0.000,ALERT,211.03,296.06,60.002,1438597804,"201051344000900","174011321042388",0.00,16.70,0,290.65,297.57,0.0,0.0,0.000,205391.3,205391.3,9138,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438597932,337459.00
08/03/2015 06:30,2,0.000,ALERT,211.70,295.46,60.002,1438597804,"201051344000633","174011321042388",0.00,16.70,0,288.85,296.66,0.0,0.0,0.000,194405.3,194405.3,9131,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438597934,337460.00
08/03/2015 06:30,2,0.000,ALERT,211.25,296.66,60.007,1438597804,"201051344000983","174011321042388",0.00,17.00,0,291.25,298.47,0.0,0.0,0.000,202291.8,202291.8,9126,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438597936,337461.00
08/03/2015 06:30,2,0.000,ALERT,211.48,295.76,60.007,1438597804,"201051344000917","174011321042388",0.00,17.50,0,290.05,297.26,0.0,0.0,0.000,205144.3,205144.3,9132,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438597938,337462.00
08/03/2015 06:30,2,0.000,ALERT,211.48,295.46,60.007,1438597804,"201051344000648","174011321042388",0.00,16.30,0,290.65,298.17,0.0,0.0,0.000,200477.2,200477.2,9125,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438597940,337463.00
08/03/2015 06:30,2,0.000,ALERT,211.48,296.36,60.007,1438597804,"201051344001093","174011321042388",0.00,17.50,0,291.25,297.87,0.0,0.0,0.000,203344.7,203344.7,9119,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438597941,337464.00
08/03/2015 06:30,2,0.000,ALERT,211.70,295.76,60.007,1438597804,"201051344000645","174011321042388",0.00,17.30,0,290.35,297.87,0.0,0.0,0.000,201359.2,201359.2,9129,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438597943,337465.00
08/03/2015 06:30,2,0.000,ALERT,212.61,295.76,60.028,1438597804,"274151322000085","174011321042388",0.00,17.80,0,291.55,297.87,0.0,0.0,0.000,481736.7,481736.7,10383,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438597945,337466.00
08/03/2015 06:30,2,0.000,ALERT,211.48,295.46,60.007,1438597804,"201051344000651","174011321042388",0.00,16.30,0,290.95,297.87,0.0,0.0,0.000,200643.0,200643.0,9108,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438597947,337467.00
08/03/2015 06:30,2,0.000,ALERT,211.48,295.76,60.007,1438597804,"201051344000867","174011321042388",0.00,17.30,0,290.65,298.47,0.0,0.0,0.000,193271.9,193271.9,9128,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438597949,337468.00
08/03/2015 06:30,2,0.000,ALERT,211.25,296.66,60.007,1438597804,"201051344001230","174011321042388",0.00,17.00,0,291.55,298.47,0.0,0.0,0.000,204271.4,204271.4,9138,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438597950,337469.00
08/03/2015 06:30,2,0.000,ALERT,211.48,296.36,60.044,1438597804,"201051344000576","174011321042388",0.00,16.70,0,290.95,297.87,0.0,0.0,0.000,200518.5,200518.5,9143,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438597952,337470.00
08/03/2015 06:30,2,0.000,ALERT,211.03,296.06,60.007,1438597804,"201051344000579","174011321042388",0.00,17.30,0,291.55,298.77,0.0,0.0,0.000,207349.6,207349.6,9105,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438597954,337471.00
08/03/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1438597804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438598685,337472.00
08/03/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1438597804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438598685,337473.00
08/03/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1438597804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438598685,337474.00
08/03/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1438597804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438598685,337475.00
08/03/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1438597804,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438598685,337476.00
08/03/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1438597804,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438598685,337477.00
08/03/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1438597804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438598685,337478.00
08/03/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1438597804,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438598685,337479.00
08/03/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1438597804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438598685,337480.00
08/03/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1438597804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438598685,337481.00
08/03/2015 06:45,2,0.000,ALERT,211.03,296.36,59.986,1438598703,"201051344000955","174011321042388",0.00,17.00,0,293.96,298.17,0.0,0.0,0.000,206044.1,206044.1,9117,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438598779,337482.00
08/03/2015 06:45,2,0.012,ALERT,212.83,297.57,59.986,1438598703,"274151322000095","174011321042388",25.70,17.30,0,295.46,299.67,0.0,0.0,0.000,505633.6,505633.6,10017,0,0,0,L,1151911521,1,122.46,122.91,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1438598781,337483.00
08/03/2015 06:45,2,0.000,ALERT,211.48,296.96,59.996,1438598703,"201051344000868","174011321042388",0.00,16.70,0,294.86,299.07,0.0,0.0,0.000,192733.0,192733.0,9126,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438598783,337484.00
08/03/2015 06:45,2,0.000,ALERT,211.93,296.36,59.996,1438598703,"201051344000853","174011321042388",0.00,16.70,0,293.96,298.47,0.0,0.0,0.000,199127.2,199127.2,9132,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438598785,337485.00
08/03/2015 06:45,2,0.000,ALERT,211.93,297.57,59.996,1438598703,"201051344000582","174011321042388",0.00,16.70,0,295.16,299.07,0.0,0.0,0.000,198566.6,198566.6,9103,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438598787,337486.00
08/03/2015 06:45,2,0.000,ALERT,211.48,296.36,59.991,1438598703,"201051344000469","174011321042388",0.00,16.30,0,293.06,297.57,0.0,0.0,0.000,194413.8,194413.8,9122,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438598788,337487.00
08/03/2015 06:45,2,0.000,ALERT,211.25,296.36,60.023,1438598703,"201051344000988","174011321042388",0.00,17.00,0,291.55,297.57,0.0,0.0,0.000,193638.8,193638.8,9111,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438598790,337488.00
08/03/2015 06:45,2,0.000,ALERT,211.70,296.36,59.986,1438598703,"201051344001158","174011321042388",0.00,16.30,0,293.36,297.57,0.0,0.0,0.000,199415.7,199415.7,9112,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438598792,337489.00
08/03/2015 06:45,2,0.000,ALERT,211.48,295.76,59.996,1438598703,"201051344001025","174011321042388",0.00,16.30,0,293.66,299.07,0.0,0.0,0.000,203627.0,203627.0,9111,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438598794,337490.00
08/03/2015 06:45,2,0.000,ALERT,211.48,296.96,59.959,1438598703,"201051344000569","174011321042388",0.00,17.00,0,294.56,299.07,0.0,0.0,0.000,206912.9,206912.9,9131,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438598796,337491.00
08/03/2015 06:45,2,0.000,ALERT,213.06,296.36,60.018,1438598703,"274151322000094","174011321042388",0.00,17.50,0,293.96,297.87,0.0,0.0,0.000,385266.8,385266.8,10515,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438598798,337492.00
08/03/2015 06:45,2,0.000,ALERT,211.48,296.66,59.996,1438598703,"201051344000458","174011321042388",0.00,17.50,0,293.96,299.07,0.0,0.0,0.000,202628.5,202628.5,9120,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438598799,337493.00
08/03/2015 06:45,2,0.029,ALERT,213.06,296.66,59.986,1438598703,"274151322000087","174011321042388",24.67,19.00,0,293.66,298.17,0.0,0.0,0.000,456792.8,456792.8,9962,0,0,0,L,1151911521,1,122.23,123.36,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1438598801,337494.00
08/03/2015 06:45,2,0.043,ALERT,212.61,297.26,59.986,1438598703,"274151322000052","174011321042388",25.66,18.00,0,293.96,299.37,0.0,0.0,0.000,488397.8,488397.8,10377,0,0,0,L,1151911521,1,121.55,123.36,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1438598803,337495.00
08/03/2015 06:45,2,0.000,ALERT,211.93,297.26,59.996,1438598703,"201051344001145","174011321042388",0.00,16.70,0,294.56,299.37,0.0,0.0,0.000,207725.4,207725.4,9129,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438598805,337496.00
08/03/2015 06:45,2,0.000,ALERT,212.16,296.96,60.023,1438598703,"201051344000685","174011321042388",0.00,17.00,0,293.96,298.47,0.0,0.0,0.000,206515.1,206515.1,9132,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438598807,337497.00
08/03/2015 06:45,2,0.020,ALERT,212.61,297.57,59.991,1438598703,"274151322000088","174011321042388",11.93,18.00,0,293.96,299.07,0.0,0.0,0.000,468558.4,468558.4,9981,0,0,0,L,1151911521,1,122.91,122.91,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1438598808,337498.00
08/03/2015 06:45,2,0.000,ALERT,211.70,296.96,59.996,1438598703,"201051344000438","174011321042388",0.00,16.70,0,294.56,299.07,0.0,0.0,0.000,206534.1,206534.1,9103,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438598810,337499.00
08/03/2015 06:45,2,0.000,ALERT,211.25,296.96,59.996,1438598703,"201051344001135","174011321042388",0.00,16.70,0,294.56,299.07,0.0,0.0,0.000,198025.4,198025.4,9089,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438598812,337500.00
08/03/2015 06:45,2,0.000,ALERT,211.70,296.06,59.996,1438598703,"201051344000417","174011321042388",0.00,17.00,0,293.96,297.87,0.0,0.0,0.000,201785.3,201785.3,9105,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438598814,337501.00
08/03/2015 06:45,2,0.000,ALERT,211.25,296.96,59.991,1438598703,"201051344000594","174011321042388",0.00,17.00,0,293.96,298.17,0.0,0.0,0.000,203177.5,203177.5,9122,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438598816,337502.00
08/03/2015 06:45,2,0.018,ALERT,213.06,296.96,59.981,1438598703,"274151322000083","174011321042388",25.50,17.50,0,294.56,299.37,0.0,0.0,0.000,484343.8,484343.8,10407,0,0,0,L,1151911521,1,122.23,123.14,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1438598817,337503.00
08/03/2015 06:45,2,0.000,ALERT,211.70,296.66,59.991,1438598703,"201051344000585","174011321042388",0.00,17.00,0,293.36,298.17,0.0,0.0,0.000,202593.0,202593.0,9105,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438598819,337504.00
08/03/2015 06:45,2,0.025,ALERT,212.61,297.26,60.007,1438598703,"274151322000054","174011321042388",16.58,18.00,0,294.26,299.37,0.0,0.0,0.000,479233.4,479233.4,9970,0,0,0,L,1151911521,1,122.23,122.91,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1438598821,337505.00
08/03/2015 06:45,2,0.000,ALERT,211.70,296.36,59.970,1438598703,"201051344001203","174011321042388",0.00,17.00,0,293.96,300.27,0.0,0.0,0.000,203520.1,203520.1,9117,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438598823,337506.00
08/03/2015 06:45,2,0.000,ALERT,211.25,296.36,59.991,1438598703,"201051344000646","174011321042388",0.00,16.70,0,293.06,297.87,0.0,0.0,0.000,200033.0,200033.0,9103,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438598825,337507.00
08/03/2015 06:45,2,0.000,ALERT,213.29,295.76,59.986,1438598703,"274151322000068","174011321042388",0.00,18.30,0,293.66,297.57,0.0,0.0,0.000,384498.1,384498.1,10125,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438598826,337508.00
08/03/2015 06:45,2,0.020,ALERT,213.29,296.96,59.981,1438598703,"274151322000076","174011321042388",26.56,17.50,0,294.26,298.77,0.0,0.0,0.000,511672.3,511672.3,10386,0,0,0,L,1151911521,1,122.46,123.36,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1438598828,337509.00
08/03/2015 06:45,2,0.000,ALERT,211.48,296.96,59.981,1438598703,"201051344000890","174011321042388",0.00,17.30,0,294.56,299.67,0.0,0.0,0.000,204612.5,204612.5,9114,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438598830,337510.00
08/03/2015 06:45,2,0.000,ALERT,211.25,296.06,59.981,1438598703,"201051344000900","174011321042388",0.00,16.70,0,293.96,297.87,0.0,0.0,0.000,205391.3,205391.3,9140,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438598832,337511.00
08/03/2015 06:45,2,0.000,ALERT,211.93,296.06,59.986,1438598703,"201051344000633","174011321042388",0.00,16.70,0,292.46,297.26,0.0,0.0,0.000,194405.3,194405.3,9133,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438598834,337512.00
08/03/2015 06:45,2,0.000,ALERT,211.25,296.66,59.991,1438598703,"201051344000983","174011321042388",0.00,17.00,0,294.26,298.77,0.0,0.0,0.000,202291.8,202291.8,9128,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438598836,337513.00
08/03/2015 06:45,2,0.000,ALERT,211.48,296.06,59.986,1438598703,"201051344000917","174011321042388",0.00,17.50,0,293.06,297.57,0.0,0.0,0.000,205144.3,205144.3,9134,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438598838,337514.00
08/03/2015 06:45,2,0.000,ALERT,211.70,295.76,59.991,1438598703,"201051344000648","174011321042388",0.00,16.30,0,293.36,298.47,0.0,0.0,0.000,200477.2,200477.2,9127,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438598839,337515.00
08/03/2015 06:45,2,0.000,ALERT,211.25,296.66,59.959,1438598703,"201051344001093","174011321042388",0.00,17.50,0,294.26,298.47,0.0,0.0,0.000,203344.7,203344.7,9121,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438598841,337516.00
08/03/2015 06:45,2,0.000,ALERT,211.70,296.36,59.981,1438598703,"201051344000645","174011321042388",0.00,17.30,0,293.96,298.47,0.0,0.0,0.000,201359.2,201359.2,9131,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438598843,337517.00
08/03/2015 06:45,2,0.027,ALERT,212.83,296.66,59.981,1438598703,"274151322000085","174011321042388",18.94,17.80,0,294.26,298.77,0.1,0.0,0.000,481736.7,481736.7,10385,0,0,0,L,1151911521,1,122.68,123.14,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1438598845,337518.00
08/03/2015 06:45,2,0.000,ALERT,211.70,296.06,59.981,1438598703,"201051344000651","174011321042388",0.00,16.30,0,293.96,298.17,0.0,0.0,0.000,200643.0,200643.0,9110,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438598847,337519.00
08/03/2015 06:45,2,0.000,ALERT,211.70,296.06,59.991,1438598703,"201051344000867","174011321042388",0.00,17.30,0,293.96,298.77,0.0,0.0,0.000,193271.9,193271.9,9130,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438598848,337520.00
08/03/2015 06:45,2,0.000,ALERT,211.48,296.96,59.986,1438598703,"201051344001230","174011321042388",0.00,17.00,0,294.26,298.77,0.0,0.0,0.000,204271.4,204271.4,9140,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438598850,337521.00
08/03/2015 06:45,2,0.000,ALERT,211.93,296.96,59.986,1438598703,"201051344000576","174011321042388",0.00,16.70,0,293.66,298.17,0.0,0.0,0.000,200518.5,200518.5,9145,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438598852,337522.00
08/03/2015 06:45,2,0.000,ALERT,211.25,296.96,59.981,1438598703,"201051344000579","174011321042388",0.00,17.30,0,294.56,299.07,0.0,0.0,0.000,207349.6,207349.6,9107,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438598854,337523.00
08/03/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1438598703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438599584,337524.00
08/03/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1438598703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438599584,337525.00
08/03/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1438598703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438599584,337526.00
08/03/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1438598703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438599584,337527.00
08/03/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1438598703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438599584,337528.00
08/03/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1438598703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438599584,337529.00
08/03/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1438598703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438599584,337530.00
08/03/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1438598703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438599584,337531.00
08/03/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1438598703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438599584,337532.00
08/03/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1438598703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438599584,337533.00
08/03/2015 07:00,2,0.164,ALERT,209.90,293.96,60.007,1438599603,"201051344000955","174011321042388",18.03,17.30,0,291.85,298.47,3.0,1.0,0.000,206044.2,206044.2,9119,0,0,0,L,1122011218,1,121.10,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1438599679,337534.00
08/03/2015 07:00,2,0.053,ALERT,211.48,295.46,59.991,1438599603,"274151322000095","174011321042388",20.87,17.50,0,292.76,299.67,1.1,0.0,0.000,505633.6,505633.6,10019,0,0,0,L,1151911521,1,121.55,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1438599681,337535.00
08/03/2015 07:00,2,0.131,ALERT,210.57,294.86,59.996,1438599603,"201051344000868","174011321042388",19.92,17.00,0,292.46,299.37,2.6,0.6,0.000,192733.1,192733.1,9128,0,0,0,L,1122011218,1,121.55,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1438599683,337536.00
08/03/2015 07:00,2,0.123,ALERT,211.03,294.26,60.007,1438599603,"201051344000853","174011321042388",19.30,17.00,0,291.85,298.77,2.4,0.4,0.000,199127.2,199127.2,9134,0,0,0,L,1122011218,1,122.23,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1438599685,337537.00
08/03/2015 07:00,2,0.133,ALERT,211.03,295.16,60.002,1438599603,"201051344000582","174011321042388",20.87,16.70,0,292.76,299.07,2.8,0.8,0.000,198566.7,198566.7,9105,0,0,0,L,1122011218,1,122.01,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1438599686,337538.00
08/03/2015 07:00,2,0.154,ALERT,210.57,293.96,59.996,1438599603,"201051344000469","174011321042388",20.81,16.30,0,290.65,297.87,3.3,1.2,0.000,194414.0,194414.0,9124,0,0,0,L,1122011218,1,121.33,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1438599688,337539.00
08/03/2015 07:00,2,0.109,ALERT,210.12,293.96,60.007,1438599603,"201051344000988","174011321042388",20.83,17.30,0,289.45,298.17,2.3,0.3,0.000,193638.8,193638.8,9113,0,0,0,L,1122011218,1,121.33,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1438599690,337540.00
08/03/2015 07:00,2,0.121,ALERT,210.57,293.96,60.012,1438599603,"201051344001158","174011321042388",20.57,16.70,0,291.55,298.17,2.6,0.6,0.000,199415.8,199415.8,9114,0,0,0,L,1122011218,1,121.33,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1438599692,337541.00
08/03/2015 07:00,2,0.127,ALERT,210.35,293.66,59.991,1438599603,"201051344001025","174011321042388",21.13,16.70,0,291.25,299.07,2.7,0.7,0.000,203627.1,203627.1,9113,0,0,0,L,1122011218,1,121.33,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1438599694,337542.00
08/03/2015 07:00,2,0.137,ALERT,210.35,294.56,60.002,1438599603,"201051344000569","174011321042388",20.85,17.30,0,292.46,299.37,2.9,0.9,0.000,206913.0,206913.0,9133,0,0,0,L,1122011218,1,121.33,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1438599696,337543.00
08/03/2015 07:00,2,0.000,ALERT,212.16,294.56,59.996,1438599603,"274151322000094","174011321042388",38.78,17.50,0,291.25,367.90,0.0,0.0,0.000,385266.8,385266.8,10517,0,0,0,L,1151911521,1,121.33,122.91,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438599697,337544.00
08/03/2015 07:00,2,0.133,ALERT,210.35,294.56,59.991,1438599603,"201051344000458","174011321042388",20.95,17.80,0,291.85,299.07,2.9,0.8,0.000,202628.6,202628.6,9122,0,0,0,L,1122011218,1,121.55,121.55,0200,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438599699,337545.00
08/03/2015 07:00,2,0.070,ALERT,211.70,294.26,59.991,1438599603,"274151322000087","174011321042388",19.78,19.00,0,290.95,298.77,1.4,0.0,0.000,456792.8,456792.8,9964,0,0,0,L,1151911521,1,121.55,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1438599701,337546.00
08/03/2015 07:00,2,0.084,ALERT,211.48,294.86,59.996,1438599603,"274151322000052","174011321042388",20.61,18.00,0,290.95,299.37,1.8,0.0,0.000,488397.8,488397.8,10379,0,0,0,L,1151911521,1,120.88,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1438599703,337547.00
08/03/2015 07:00,2,0.125,ALERT,210.80,294.86,60.002,1438599603,"201051344001145","174011321042388",20.95,17.00,0,292.46,299.67,2.7,0.6,0.000,207725.4,207725.4,9131,0,0,0,L,1122011218,1,121.78,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1438599705,337548.00
08/03/2015 07:00,2,0.113,ALERT,210.80,294.56,60.002,1438599603,"201051344000685","174011321042388",20.69,17.30,0,292.16,298.77,2.4,0.4,0.000,206515.1,206515.1,9134,0,0,0,L,1122011218,1,122.23,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1438599707,337549.00
08/03/2015 07:00,2,0.047,ALERT,211.48,294.26,59.996,1438599603,"274151322000088","174011321042388",20.69,18.00,0,291.55,298.77,1.0,0.0,0.000,468558.4,468558.4,9983,0,0,0,L,1151911521,1,121.78,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1438599709,337550.00
08/03/2015 07:00,2,0.146,ALERT,210.35,294.26,59.996,1438599603,"201051344000438","174011321042388",21.07,17.00,0,292.16,299.07,3.2,1.1,0.000,206534.3,206534.3,9105,0,0,0,L,1122011218,1,121.78,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1438599710,337551.00
08/03/2015 07:00,2,0.143,ALERT,210.12,294.26,60.002,1438599603,"201051344001135","174011321042388",21.41,17.00,0,292.16,299.07,3.1,1.1,0.000,198025.5,198025.5,9091,0,0,0,L,1122011218,1,121.33,121.55,0200,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438599712,337552.00
08/03/2015 07:00,2,0.180,ALERT,210.57,293.66,59.991,1438599603,"201051344000417","174011321042388",20.77,17.30,0,291.55,297.87,3.8,1.7,0.000,201785.5,201785.5,9107,0,0,0,L,1122011218,1,121.33,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1438599714,337553.00
08/03/2015 07:00,2,0.139,ALERT,209.90,294.56,59.986,1438599603,"201051344000594","174011321042388",21.45,17.30,0,291.85,298.77,3.0,1.0,0.000,203177.7,203177.7,9124,0,0,0,L,1122011218,1,121.10,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1438599716,337554.00
08/03/2015 07:00,2,0.062,ALERT,211.70,294.56,59.986,1438599603,"274151322000083","174011321042388",21.27,17.80,0,292.16,299.07,1.4,0.0,0.000,484343.8,484343.8,10409,0,0,0,L,1151911521,1,121.33,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1438599718,337555.00
08/03/2015 07:00,2,0.152,ALERT,210.35,294.26,59.996,1438599603,"201051344000585","174011321042388",21.13,17.30,0,291.55,298.17,3.3,1.2,0.000,202593.1,202593.1,9107,0,0,0,L,1122011218,1,120.88,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1438599719,337556.00
08/03/2015 07:00,2,0.059,ALERT,211.48,294.26,59.991,1438599603,"274151322000054","174011321042388",21.57,18.30,0,291.85,299.07,1.3,0.0,0.000,479233.4,479233.4,9972,0,0,0,L,1151911521,1,121.78,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1438599721,337557.00
08/03/2015 07:00,2,0.148,ALERT,210.35,293.96,60.002,1438599603,"201051344001203","174011321042388",19.72,17.00,0,291.85,299.97,3.0,1.0,0.000,203520.2,203520.2,9119,0,0,0,L,1122011218,1,122.01,121.33,0200,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438599723,337558.00
08/03/2015 07:00,2,0.141,ALERT,209.90,293.96,59.975,1438599603,"201051344000646","174011321042388",20.48,17.00,0,291.55,298.17,2.9,0.9,0.000,200033.0,200033.0,9105,0,0,0,L,1122011218,1,121.55,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1438599725,337559.00
08/03/2015 07:00,2,0.008,ALERT,212.38,293.36,59.991,1438599603,"274151322000068","174011321042388",39.14,18.30,0,291.55,372.71,0.0,0.0,0.000,384498.1,384498.1,10127,0,0,0,L,1151911521,1,122.01,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438599727,337560.00
08/03/2015 07:00,2,0.064,ALERT,212.16,294.56,59.991,1438599603,"274151322000076","174011321042388",22.30,17.80,0,291.55,298.77,1.5,0.0,0.000,511672.3,511672.3,10388,0,0,0,L,1151911521,1,121.55,122.91,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1438599728,337561.00
08/03/2015 07:00,2,0.154,ALERT,210.12,294.56,59.996,1438599603,"201051344000890","174011321042388",21.83,17.50,0,292.46,299.37,3.4,1.4,0.000,204612.7,204612.7,9116,0,0,0,L,1122011218,1,121.78,121.10,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1438599730,337562.00
08/03/2015 07:00,2,0.092,ALERT,210.12,293.96,59.965,1438599603,"201051344000900","174011321042388",21.05,17.00,0,291.55,297.87,2.0,0.0,0.000,205391.3,205391.3,9142,0,0,0,L,1122011218,1,121.55,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1438599732,337563.00
08/03/2015 07:00,2,0.137,ALERT,210.57,293.36,59.975,1438599603,"201051344000633","174011321042388",21.53,17.00,0,290.05,297.57,3.0,1.0,0.000,194405.3,194405.3,9135,0,0,0,L,1122011218,1,122.01,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1438599734,337564.00
08/03/2015 07:00,2,0.148,ALERT,210.12,294.26,59.991,1438599603,"201051344000983","174011321042388",21.57,17.30,0,291.85,298.77,3.3,1.2,0.000,202292.0,202292.0,9130,0,0,0,L,1122011218,1,121.55,121.10,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1438599736,337565.00
08/03/2015 07:00,2,0.137,ALERT,210.35,293.66,59.991,1438599603,"201051344000917","174011321042388",20.95,17.80,0,290.65,297.57,2.9,0.9,0.000,205144.3,205144.3,9136,0,0,0,L,1122011218,1,121.33,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1438599738,337566.00
08/03/2015 07:00,2,0.148,ALERT,210.35,293.66,59.986,1438599603,"201051344000648","174011321042388",21.81,16.70,0,291.25,298.47,3.3,1.3,0.000,200477.3,200477.3,9129,0,0,0,L,1122011218,1,121.10,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1438599740,337567.00
08/03/2015 07:00,2,0.174,ALERT,210.35,294.26,59.996,1438599603,"201051344001093","174011321042388",21.25,17.50,0,291.85,298.17,3.7,1.7,0.000,203344.9,203344.9,9123,0,0,0,L,1122011218,1,121.55,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1438599742,337568.00
08/03/2015 07:00,2,0.121,ALERT,210.57,293.66,59.986,1438599603,"201051344000645","174011321042388",22.60,17.50,0,291.85,297.87,2.8,0.8,0.000,201359.3,201359.3,9133,0,0,0,L,1122011218,1,122.01,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1438599744,337569.00
08/03/2015 07:00,2,0.064,ALERT,211.48,294.56,60.012,1438599603,"274151322000085","174011321042388",22.19,18.00,0,291.85,298.77,1.4,0.0,0.000,481736.7,481736.7,10387,0,0,0,L,1151911521,1,121.55,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1438599745,337570.00
08/03/2015 07:00,2,0.146,ALERT,210.35,293.66,59.986,1438599603,"201051344000651","174011321042388",21.71,16.30,0,291.25,297.87,3.2,1.2,0.000,200643.1,200643.1,9112,0,0,0,L,1122011218,1,121.78,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1438599747,337571.00
08/03/2015 07:00,2,0.139,ALERT,210.57,293.96,59.991,1438599603,"201051344000867","174011321042388",21.83,17.50,0,291.55,298.47,3.1,1.1,0.000,193272.0,193272.0,9132,0,0,0,L,1122011218,1,121.78,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1438599749,337572.00
08/03/2015 07:00,2,0.146,ALERT,210.12,294.86,59.991,1438599603,"201051344001230","174011321042388",20.42,17.00,0,292.46,298.47,3.0,1.0,0.000,204271.4,204271.4,9142,0,0,0,L,1122011218,1,121.55,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1438599751,337573.00
