ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2015 07:00,2,0.146,ALERT,210.57,294.56,60.028,1438599603,"201051344000576","174011321042388",21.11,17.00,0,291.85,298.47,3.1,1.1,0.000,200518.5,200518.5,9147,0,0,0,L,1122011218,1,121.55,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1438599753,337574.00
08/03/2015 07:00,2,0.172,ALERT,210.12,294.56,59.986,1438599603,"201051344000579","174011321042388",21.99,17.30,0,292.46,298.77,3.9,1.8,0.000,207349.8,207349.8,9109,0,0,0,L,1122011218,1,121.33,121.10,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1438599754,337575.00
08/03/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1438599603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438600483,337576.00
08/03/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1438599603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438600483,337577.00
08/03/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1438599603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438600483,337578.00
08/03/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1438599603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438600483,337579.00
08/03/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1438599603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438600483,337580.00
08/03/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1438599603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438600483,337581.00
08/03/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1438599603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438600483,337582.00
08/03/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1438599603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438600483,337583.00
08/03/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1438599603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438600483,337584.00
08/03/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1438599603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438600483,337585.00
08/03/2015 07:15,2,0.199,ACTIVE,210.35,323.11,59.986,1438600503,"201051344000955","174011321042388",22.86,18.00,0,292.16,341.15,4.7,2.6,0.000,206044.8,206044.8,9121,0,0,0,L,1122011218,1,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438600578,337586.00
08/03/2015 07:15,2,0.076,ALERT,211.48,297.87,59.986,1438600503,"274151322000095","174011321042388",24.73,18.30,0,293.96,340.85,1.9,0.0,0.000,505633.6,505633.6,10021,0,0,0,L,1151911521,1,121.33,122.46,0002,16,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438600580,337587.00
08/03/2015 07:15,2,0.152,ACTIVE,210.35,331.53,59.986,1438600503,"201051344000868","174011321042388",25.43,17.80,0,292.76,334.24,4.0,1.9,0.000,192733.5,192733.5,9130,0,0,0,L,1122011218,1,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438600581,337588.00
08/03/2015 07:15,2,0.158,ACTIVE,211.25,326.72,60.002,1438600503,"201051344000853","174011321042388",23.08,17.80,0,292.46,337.54,3.7,1.7,0.000,199127.6,199127.6,9136,0,0,0,L,1122011218,1,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438600582,337589.00
08/03/2015 07:15,2,0.180,ACTIVE,211.25,323.72,59.991,1438600503,"201051344000582","174011321042388",22.76,17.50,0,293.66,334.84,4.2,2.1,0.000,198567.2,198567.2,9107,0,0,0,L,1122011218,1,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438600583,337590.00
08/03/2015 07:15,2,0.182,ACTIVE,210.57,331.23,59.986,1438600503,"201051344000469","174011321042388",24.21,17.30,0,291.25,334.84,4.5,2.4,0.000,194414.6,194414.6,9126,0,0,0,L,1122011218,1,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438600584,337591.00
08/03/2015 07:15,2,0.143,ACTIVE,210.35,334.24,59.970,1438600503,"201051344000988","174011321042388",23.93,18.00,0,290.35,338.14,3.5,1.4,0.000,193639.1,193639.1,9115,0,0,0,L,1122011218,1,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438600585,337592.00
08/03/2015 07:15,2,0.154,ACTIVE,210.57,323.72,59.991,1438600503,"201051344001158","174011321042388",23.40,17.50,0,292.16,334.84,3.7,1.7,0.000,199416.2,199416.2,9116,0,0,0,L,1122011218,1,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438600586,337593.00
08/03/2015 07:15,2,0.158,ACTIVE,210.57,328.82,59.986,1438600503,"201051344001025","174011321042388",24.39,17.50,0,292.16,335.44,4.0,1.9,0.000,203627.5,203627.5,9115,0,0,0,L,1122011218,1,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438600586,337594.00
08/03/2015 07:15,2,0.156,ACTIVE,210.57,333.93,59.981,1438600503,"201051344000569","174011321042388",26.06,18.00,0,293.36,335.44,4.2,2.1,0.000,206913.5,206913.5,9135,0,0,0,L,1122011218,1,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438600587,337595.00
08/03/2015 07:15,2,0.000,ALERT,211.93,295.76,59.986,1438600503,"274151322000094","174011321042388",39.86,17.80,0,292.46,386.23,0.0,0.0,0.000,385266.8,385266.8,10519,0,0,0,L,1151911521,1,121.10,122.91,0002,14,0,0,0,0,0,0,255,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1438600589,337596.00
08/03/2015 07:15,2,0.158,ACTIVE,210.35,327.32,59.986,1438600503,"201051344000458","174011321042388",25.68,18.30,0,292.76,335.74,4.1,2.0,0.000,202629.1,202629.1,9124,0,0,0,L,1122011218,1,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438600590,337597.00
08/03/2015 07:15,2,0.090,ALERT,211.93,295.46,59.981,1438600503,"274151322000087","174011321042388",23.06,19.50,0,292.16,334.24,2.1,0.2,0.000,456792.8,456792.8,9966,0,0,0,L,1151911521,1,121.10,122.68,0002,18,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438600592,337598.00
08/03/2015 07:15,2,0.105,ALERT,211.48,297.26,59.981,1438600503,"274151322000052","174011321042388",23.99,19.00,0,292.76,342.05,2.6,0.6,0.000,488397.9,488397.9,10381,0,0,0,L,1151911521,1,120.88,122.68,0002,17,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438600594,337599.00
08/03/2015 07:15,2,0.141,ACTIVE,211.03,330.63,59.981,1438600503,"201051344001145","174011321042388",25.88,17.80,0,293.36,338.44,3.7,1.7,0.000,207725.8,207725.8,9133,0,0,0,L,1122011218,1,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438600595,337600.00
08/03/2015 07:15,2,0.160,ACTIVE,210.80,318.61,60.012,1438600503,"201051344000685","174011321042388",21.91,17.80,0,292.46,335.14,3.6,1.5,0.000,206515.5,206515.5,9136,0,0,0,L,1122011218,1,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438600596,337601.00
08/03/2015 07:15,2,0.072,ALERT,211.48,296.06,59.954,1438600503,"274151322000088","174011321042388",21.85,18.70,0,293.06,336.04,1.6,0.0,0.000,468558.4,468558.4,9985,0,0,0,L,1151911521,1,121.78,122.46,0002,15,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438600598,337602.00
08/03/2015 07:15,2,0.172,ALERT,210.57,320.71,60.007,1438600503,"201051344000438","174011321042388",24.99,17.50,0,292.76,335.44,4.4,2.3,0.000,206534.8,206534.8,9107,0,0,0,L,1122011218,1,122.01,121.33,0002,16,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438600599,337603.00
08/03/2015 07:15,2,0.158,ACTIVE,210.35,330.33,59.986,1438600503,"201051344001135","174011321042388",26.18,17.80,0,292.76,333.93,4.2,2.1,0.000,198026.0,198026.0,9093,0,0,0,L,1122011218,1,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438600600,337604.00
08/03/2015 07:15,2,0.221,ACTIVE,210.80,323.11,59.981,1438600503,"201051344000417","174011321042388",22.56,18.00,0,292.16,335.74,5.0,2.9,0.000,201786.3,201786.3,9109,0,0,0,L,1122011218,1,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438600601,337605.00
08/03/2015 07:15,2,0.176,ACTIVE,210.12,337.24,59.975,1438600503,"201051344000594","174011321042388",23.87,18.00,0,292.16,340.25,4.3,2.2,0.000,203178.2,203178.2,9126,0,0,0,L,1122011218,1,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438600602,337606.00
08/03/2015 07:15,2,0.082,ALERT,211.70,296.96,59.965,1438600503,"274151322000083","174011321042388",24.23,18.30,0,292.76,339.34,2.0,0.0,0.000,484343.8,484343.8,10411,0,0,0,L,1151911521,1,121.10,122.68,0002,14,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438600604,337607.00
08/03/2015 07:15,2,0.170,ACTIVE,210.80,334.24,59.981,1438600503,"201051344000585","174011321042388",25.90,18.00,0,292.16,337.24,4.5,2.4,0.000,202593.7,202593.7,9109,0,0,0,L,1122011218,1,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438600605,337608.00
08/03/2015 07:15,2,0.078,ALERT,211.25,297.57,59.970,1438600503,"274151322000054","174011321042388",24.57,19.00,0,293.06,342.05,2.0,0.0,0.000,479233.4,479233.4,9974,0,0,0,L,1151911521,1,121.33,122.23,0002,18,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438600607,337609.00
08/03/2015 07:15,2,0.178,ACTIVE,210.80,325.82,59.954,1438600503,"201051344001203","174011321042388",22.90,17.80,0,292.46,336.94,4.2,2.1,0.000,203520.7,203520.7,9121,0,0,0,L,1122011218,1,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438600608,337610.00
08/03/2015 07:15,2,0.182,ACTIVE,210.35,323.72,59.975,1438600503,"201051344000646","174011321042388",23.04,17.80,0,291.85,334.24,4.3,2.2,0.000,200033.5,200033.5,9107,0,0,0,L,1122011218,1,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438600608,337611.00
08/03/2015 07:15,2,0.008,ALERT,212.16,295.16,59.975,1438600503,"274151322000068","174011321042388",40.02,19.00,0,292.16,384.43,0.0,0.0,0.000,384498.1,384498.1,10129,0,0,0,L,1151911521,1,121.33,122.91,0002,18,0,0,0,0,0,0,255,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1438600610,337612.00
08/03/2015 07:15,2,0.084,ACTIVE,212.16,320.41,59.959,1438600503,"274151322000076","174011321042388",26.06,19.30,0,293.06,343.25,2.2,0.2,0.000,511672.4,511672.4,10390,0,0,0,L,1151911521,1,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438600611,337613.00
08/03/2015 07:15,2,0.193,ACTIVE,210.35,331.83,59.986,1438600503,"201051344000890","174011321042388",22.88,18.00,0,293.06,334.84,4.5,2.4,0.000,204613.3,204613.3,9118,0,0,0,L,1122011218,1,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438600612,337614.00
08/03/2015 07:15,2,0.109,ACTIVE,210.35,331.23,59.970,1438600503,"201051344000900","174011321042388",25.68,17.50,0,292.16,333.93,2.9,0.8,0.000,205391.5,205391.5,9144,0,0,0,L,1122011218,1,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438600613,337615.00
08/03/2015 07:15,2,0.178,ALERT,211.03,296.36,59.981,1438600503,"201051344000633","174011321042388",21.93,17.50,0,290.35,336.64,4.0,1.9,0.000,194405.8,194405.8,9137,0,0,0,L,1122011218,1,122.01,121.78,0002,18,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438600615,337616.00
08/03/2015 07:15,2,0.162,ACTIVE,210.57,331.53,59.991,1438600503,"201051344000983","174011321042388",26.06,18.00,0,292.46,336.34,4.3,2.2,0.000,202292.5,202292.5,9132,0,0,0,L,1122011218,1,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438600616,337617.00
08/03/2015 07:15,2,0.152,ACTIVE,210.80,333.63,59.965,1438600503,"201051344000917","174011321042388",25.62,18.70,0,291.25,336.34,4.0,1.9,0.000,205144.8,205144.8,9138,0,0,0,L,1122011218,1,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438600617,337618.00
08/03/2015 07:15,2,0.189,ACTIVE,211.48,328.52,59.981,1438600503,"201051344000648","174011321042388",22.86,17.50,0,291.85,335.44,4.4,2.3,0.000,200477.8,200477.8,9131,0,0,0,L,1122011218,1,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438600618,337619.00
08/03/2015 07:15,2,0.203,ALERT,211.03,328.52,59.986,1438600503,"201051344001093","174011321042388",23.52,18.00,0,292.46,336.94,4.8,2.7,0.000,203345.6,203345.6,9125,0,0,0,L,1122011218,1,121.78,121.78,0002,17,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438600619,337620.00
08/03/2015 07:15,2,0.164,ACTIVE,211.48,332.13,59.981,1438600503,"201051344000645","174011321042388",24.03,18.00,0,292.16,335.14,4.0,1.9,0.000,201359.7,201359.7,9135,0,0,0,L,1122011218,1,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438600620,337621.00
08/03/2015 07:15,2,0.084,ALERT,212.16,318.91,59.981,1438600503,"274151322000085","174011321042388",24.77,18.70,0,293.06,343.25,2.1,0.1,0.000,481736.7,481736.7,10389,0,0,0,L,1151911521,1,122.01,122.68,0002,18,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438600622,337622.00
08/03/2015 07:15,2,0.184,ACTIVE,211.25,329.13,60.023,1438600503,"201051344000651","174011321042388",22.90,17.30,0,292.16,335.14,4.3,2.2,0.000,200643.6,200643.6,9114,0,0,0,L,1122011218,1,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438600623,337623.00
08/03/2015 07:15,2,0.172,ACTIVE,211.25,324.92,59.981,1438600503,"201051344000867","174011321042388",23.56,18.00,0,291.85,336.04,4.2,2.1,0.000,193272.5,193272.5,9134,0,0,0,L,1122011218,1,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438600624,337624.00
08/03/2015 07:15,2,0.166,ACTIVE,210.80,334.54,59.986,1438600503,"201051344001230","174011321042388",24.01,17.80,0,292.76,334.84,4.1,2.0,0.000,204271.9,204271.9,9144,0,0,0,L,1122011218,1,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438600625,337625.00
08/03/2015 07:15,2,0.164,ACTIVE,211.25,326.42,60.002,1438600503,"201051344000576","174011321042388",24.55,17.50,0,292.16,336.04,4.1,2.0,0.000,200519.0,200519.0,9149,0,0,0,L,1122011218,1,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438600626,337626.00
08/03/2015 07:15,2,0.213,ACTIVE,210.80,335.14,59.981,1438600503,"201051344000579","174011321042388",23.30,18.00,0,293.06,336.04,5.1,3.0,0.000,207350.5,207350.5,9111,0,0,0,L,1122011218,1,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438600627,337627.00
08/03/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1438600503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438601383,337628.00
08/03/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1438600503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438601383,337629.00
08/03/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1438600503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438601383,337630.00
08/03/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1438600503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438601383,337631.00
08/03/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1438600503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438601383,337632.00
08/03/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1438600503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438601383,337633.00
08/03/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1438600503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438601383,337634.00
08/03/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1438600503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438601383,337635.00
08/03/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1438600503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438601383,337636.00
08/03/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1438600503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438601383,337637.00
08/03/2015 07:30,2,0.221,ALERT,210.57,331.53,59.981,1438601404,"201051344000955","174011321042388",25.29,18.30,0,294.26,341.45,5.7,3.5,0.009,206045.4,206045.4,9122,0,0,0,L,1122011218,1,121.33,122.01,0002,16,0,0,0,0,0,0,3,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438601480,337638.00
08/03/2015 07:30,2,0.104,ACTIVE,211.93,334.24,59.981,1438601404,"274151322000095","174011321042388",25.13,19.00,0,295.16,337.24,2.6,0.6,0.000,505633.6,505633.6,10023,0,0,0,L,1151911521,1,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438601481,337639.00
08/03/2015 07:30,2,0.186,ALERT,210.80,331.53,59.949,1438601404,"201051344000868","174011321042388",25.74,18.00,0,294.86,334.54,4.8,2.8,0.009,192734.0,192734.0,9131,0,0,0,L,1122011218,1,121.78,122.23,0002,15,0,0,0,0,0,0,3,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438601483,337640.00
08/03/2015 07:30,2,0.188,ALERT,211.48,333.03,59.975,1438601404,"201051344000853","174011321042388",25.33,18.00,0,294.26,335.74,4.8,2.8,0.009,199128.1,199128.1,9137,0,0,0,L,1122011218,1,122.46,122.23,0002,17,0,0,0,0,0,0,3,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438601484,337641.00
08/03/2015 07:30,2,0.164,ALERT,211.48,332.43,59.991,1438601404,"201051344000582","174011321042388",27.59,17.80,0,294.86,336.04,4.6,2.5,0.009,198567.7,198567.7,9108,0,0,0,L,1122011218,1,122.01,122.23,0002,15,0,0,0,0,0,0,3,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438601486,337642.00
08/03/2015 07:30,2,0.186,ALERT,210.80,332.13,59.986,1438601404,"201051344000469","174011321042388",27.49,17.30,0,292.46,335.14,5.2,3.1,0.004,194415.1,194415.1,9127,0,0,0,L,1122011218,1,121.33,122.23,0002,14,0,0,0,0,0,0,3,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438601488,337643.00
08/03/2015 07:30,2,0.164,ALERT,210.57,332.73,59.986,1438601404,"201051344000988","174011321042388",25.50,18.30,0,291.85,338.44,4.2,2.2,0.000,193639.4,193639.4,9116,0,0,0,L,1122011218,1,121.78,122.01,0002,15,0,0,0,0,0,0,3,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438601490,337644.00
08/03/2015 07:30,2,0.186,ALERT,210.80,331.53,59.986,1438601404,"201051344001158","174011321042388",24.67,17.80,0,293.06,338.14,4.7,2.6,0.009,199416.6,199416.6,9117,0,0,0,L,1122011218,1,121.55,121.55,0002,17,0,0,0,0,0,0,3,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438601492,337645.00
08/03/2015 07:30,2,0.164,ALERT,210.80,331.23,59.975,1438601404,"201051344001025","174011321042388",27.87,17.80,0,293.66,339.95,4.7,2.6,0.004,203628.0,203628.0,9116,0,0,0,L,1122011218,1,121.55,122.01,0002,15,0,0,0,0,0,0,3,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438601494,337646.00
08/03/2015 07:30,2,0.193,ALERT,210.80,331.53,59.991,1438601404,"201051344000569","174011321042388",25.84,18.30,0,294.86,335.44,5.1,3.0,0.004,206914.0,206914.0,9136,0,0,0,L,1122011218,1,121.55,122.23,0002,15,0,0,0,0,0,0,3,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438601496,337647.00
08/03/2015 07:30,2,0.057,ALERT,212.16,319.51,59.975,1438601404,"274151322000094","174011321042388",25.56,18.00,0,293.66,385.63,1.5,0.0,0.000,385266.8,385266.8,10521,0,0,0,L,1151911521,1,121.33,123.14,0002,15,0,0,0,0,0,0,255,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438601498,337648.00
08/03/2015 07:30,2,0.199,ALERT,210.57,330.93,59.996,1438601404,"201051344000458","174011321042388",25.54,19.00,0,294.26,335.74,5.2,3.1,0.004,202629.6,202629.6,9125,0,0,0,L,1122011218,1,122.01,121.78,0002,16,0,0,0,0,0,0,3,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438601499,337649.00
08/03/2015 07:30,2,0.104,ACTIVE,211.93,333.93,59.981,1438601404,"274151322000087","174011321042388",26.36,20.70,0,293.36,341.45,2.8,0.7,0.000,456792.9,456792.9,9968,0,0,0,L,1151911521,1,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438601500,337650.00
08/03/2015 07:30,2,0.131,ALERT,211.93,334.24,59.949,1438601404,"274151322000052","174011321042388",25.41,19.80,0,293.66,346.86,3.4,1.3,0.004,488398.1,488398.1,10383,0,0,0,L,1151911521,1,121.33,122.91,0002,18,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438601502,337651.00
08/03/2015 07:30,2,0.186,ALERT,211.03,332.43,60.018,1438601404,"201051344001145","174011321042388",25.47,18.00,0,294.56,338.44,4.8,2.7,0.004,207726.3,207726.3,9134,0,0,0,L,1122011218,1,121.78,122.01,0002,17,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438601504,337652.00
08/03/2015 07:30,2,0.184,ALERT,211.25,332.43,59.986,1438601404,"201051344000685","174011321042388",24.91,18.30,0,293.36,335.44,4.7,2.6,0.009,206515.8,206515.8,9137,0,0,0,L,1122011218,1,122.68,122.01,0002,15,0,0,0,0,0,0,3,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438601506,337653.00
08/03/2015 07:30,2,0.096,ACTIVE,211.93,334.24,59.991,1438601404,"274151322000088","174011321042388",22.96,19.50,0,293.96,344.76,2.2,0.2,0.000,468558.4,468558.4,9987,0,0,0,L,1151911521,1,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438601507,337654.00
08/03/2015 07:30,2,0.182,ALERT,211.03,332.13,59.991,1438601404,"201051344000438","174011321042388",27.81,18.00,0,294.56,335.14,5.1,3.0,0.004,206535.4,206535.4,9109,0,0,0,L,1122011218,1,122.01,122.01,0002,17,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438601508,337655.00
08/03/2015 07:30,2,0.197,ALERT,210.57,330.63,59.986,1438601404,"201051344001135","174011321042388",25.96,18.00,0,294.26,333.93,5.2,3.1,0.004,198026.5,198026.5,9094,0,0,0,L,1122011218,1,121.78,122.01,0002,17,0,0,0,0,0,0,3,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438601510,337656.00
08/03/2015 07:30,2,0.240,ALERT,211.03,332.43,59.981,1438601404,"201051344000417","174011321042388",25.37,18.30,0,292.76,336.34,6.2,4.0,0.004,201787.0,201787.0,9110,0,0,0,L,1122011218,1,121.78,122.01,0002,16,0,0,0,0,0,0,3,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438601512,337657.00
08/03/2015 07:30,2,0.207,ALERT,210.57,331.23,59.991,1438601404,"201051344000594","174011321042388",24.85,18.70,0,293.06,337.54,5.2,3.1,0.004,203178.7,203178.7,9127,0,0,0,L,1122011218,1,121.78,121.55,0002,15,0,0,0,0,0,0,3,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438601514,337658.00
08/03/2015 07:30,2,0.111,ACTIVE,212.16,334.84,60.007,1438601404,"274151322000083","174011321042388",25.25,19.50,0,294.26,341.75,2.8,0.8,0.004,484343.8,484343.8,10413,0,0,0,L,1151911521,1,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438601515,337659.00
08/03/2015 07:30,2,0.215,ALERT,211.25,332.73,59.996,1438601404,"201051344000585","174011321042388",25.39,18.30,0,293.36,336.64,5.5,3.4,0.000,202594.2,202594.2,9110,0,0,0,L,1122011218,1,121.78,122.46,0002,15,0,0,0,0,0,0,3,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438601517,337660.00
08/03/2015 07:30,2,0.107,ALERT,212.16,333.93,59.996,1438601404,"274151322000054","174011321042388",24.57,20.00,0,293.96,342.95,2.7,0.7,0.009,479233.4,479233.4,9976,0,0,0,L,1151911521,1,122.01,122.68,0002,18,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438601518,337661.00
08/03/2015 07:30,2,0.205,ALERT,211.25,331.83,59.996,1438601404,"201051344001203","174011321042388",24.93,18.00,0,294.26,335.74,5.2,3.1,0.009,203521.2,203521.2,9122,0,0,0,L,1122011218,1,122.46,121.78,0002,15,0,0,0,0,0,0,3,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438601520,337662.00
08/03/2015 07:30,2,0.199,ALERT,210.57,331.53,59.996,1438601404,"201051344000646","174011321042388",25.82,18.00,0,293.06,334.84,5.2,3.1,0.000,200034.1,200034.1,9108,0,0,0,L,1122011218,1,122.01,121.78,0002,15,0,0,0,0,0,0,3,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438601522,337663.00
08/03/2015 07:30,2,0.074,ALERT,212.83,333.03,59.981,1438601404,"274151322000068","174011321042388",28.19,19.30,0,292.76,384.43,2.1,0.2,0.000,384498.1,384498.1,10131,0,0,0,L,1151911521,1,122.23,123.14,0002,18,0,0,0,0,0,0,255,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438601524,337664.00
08/03/2015 07:30,2,0.113,ALERT,212.83,335.14,60.012,1438601404,"274151322000076","174011321042388",26.32,19.80,0,293.96,341.45,3.0,1.0,0.009,511672.4,511672.4,10391,0,0,0,L,1151911521,1,122.01,123.14,0002,18,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438601526,337665.00
08/03/2015 07:30,2,0.211,ALERT,210.80,330.93,59.996,1438601404,"201051344000890","174011321042388",25.84,18.70,0,294.26,335.14,5.5,3.4,0.004,204613.9,204613.9,9119,0,0,0,L,1122011218,1,122.01,121.33,0002,18,0,0,0,0,0,0,3,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438601527,337666.00
08/03/2015 07:30,2,0.148,ALERT,211.03,331.53,59.996,1438601404,"201051344000900","174011321042388",25.17,17.80,0,293.06,338.74,3.8,1.8,0.004,205391.7,205391.7,9145,0,0,0,L,1122011218,1,122.23,122.01,0002,15,0,0,0,0,0,0,3,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438601529,337667.00
08/03/2015 07:30,2,0.205,ALERT,211.48,333.03,60.023,1438601404,"201051344000633","174011321042388",25.21,18.00,0,291.85,336.34,5.3,3.2,0.009,194406.3,194406.3,9139,0,0,0,L,1122011218,1,122.46,122.46,0002,17,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438601531,337668.00
08/03/2015 07:30,2,0.211,ALERT,210.80,330.93,59.996,1438601404,"201051344000983","174011321042388",25.17,18.30,0,293.96,336.34,5.4,3.3,0.013,202293.0,202293.0,9133,0,0,0,L,1122011218,1,122.01,121.78,0002,17,0,0,0,0,0,0,3,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438601533,337669.00
08/03/2015 07:30,2,0.201,ALERT,211.25,332.43,59.970,1438601404,"201051344000917","174011321042388",25.09,19.00,0,292.76,336.64,5.1,3.0,0.013,205145.3,205145.3,9139,0,0,0,L,1122011218,1,121.78,122.46,0002,16,0,0,0,0,0,0,3,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438601535,337670.00
08/03/2015 07:30,2,0.211,ALERT,211.25,331.53,60.018,1438601404,"201051344000648","174011321042388",25.50,17.50,0,293.66,335.74,5.5,3.4,0.009,200478.4,200478.4,9132,0,0,0,L,1122011218,1,121.78,122.46,0002,15,0,0,0,0,0,0,3,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438601536,337671.00
08/03/2015 07:30,2,0.230,ALERT,211.03,331.83,59.965,1438601404,"201051344001093","174011321042388",25.21,18.70,0,294.26,335.74,5.9,3.8,0.004,203346.2,203346.2,9127,0,0,0,L,1122011218,1,122.01,122.01,0002,18,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438601538,337672.00
08/03/2015 07:30,2,0.182,ALERT,211.25,331.53,59.991,1438601404,"201051344000645","174011321042388",26.26,18.30,0,293.96,335.14,4.8,2.8,0.009,201360.1,201360.1,9136,0,0,0,L,1122011218,1,122.23,122.01,0002,15,0,0,0,0,0,0,3,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438601540,337673.00
08/03/2015 07:30,2,0.113,ALERT,212.38,334.54,59.986,1438601404,"274151322000085","174011321042388",25.03,19.50,0,293.96,343.85,2.9,0.8,0.004,481736.8,481736.8,10391,0,0,0,L,1151911521,1,122.23,122.68,0002,19,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438601542,337674.00
08/03/2015 07:30,2,0.207,ALERT,211.03,332.43,59.975,1438601404,"201051344000651","174011321042388",24.95,17.50,0,293.66,334.84,5.3,3.2,0.009,200644.1,200644.1,9115,0,0,0,L,1122011218,1,122.46,121.78,0002,15,0,0,0,0,0,0,3,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438601544,337675.00
08/03/2015 07:30,2,0.199,ALERT,211.25,331.23,59.991,1438601404,"201051344000867","174011321042388",25.21,18.70,0,293.96,335.14,5.1,3.0,0.009,193273.0,193273.0,9135,0,0,0,L,1122011218,1,122.23,122.01,0002,15,0,0,0,0,0,0,3,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438601546,337676.00
08/03/2015 07:30,2,0.213,ALERT,210.80,331.23,59.991,1438601404,"201051344001230","174011321042388",23.72,18.00,0,294.56,336.64,5.1,3.0,0.004,204272.4,204272.4,9145,0,0,0,L,1122011218,1,122.01,121.78,0002,15,0,0,0,0,0,0,3,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438601547,337677.00
08/03/2015 07:30,2,0.203,ALERT,211.48,333.33,59.986,1438601404,"201051344000576","174011321042388",25.17,17.80,0,293.36,336.34,5.2,3.1,0.009,200519.5,200519.5,9150,0,0,0,L,1122011218,1,122.23,122.01,0002,14,0,0,0,0,0,0,3,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438601549,337678.00
08/03/2015 07:30,2,0.234,ALERT,211.03,331.53,59.965,1438601404,"201051344000579","174011321042388",26.22,18.30,0,294.86,335.44,6.3,4.1,0.013,207351.2,207351.2,9112,0,0,0,L,1122011218,1,121.78,121.78,0002,14,0,0,0,0,0,0,3,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438601551,337679.00
08/03/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1438601404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438602285,337680.00
08/03/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1438601404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438602285,337681.00
08/03/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1438601404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438602285,337682.00
08/03/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1438601404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438602285,337683.00
08/03/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1438601404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438602285,337684.00
08/03/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1438601404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438602285,337685.00
08/03/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1438601404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438602285,337686.00
08/03/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1438601404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438602285,337687.00
08/03/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1438601404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438602285,337688.00
08/03/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1438601404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438602285,337689.00
08/03/2015 07:45,2,0.240,ACTIVE,209.90,330.93,59.933,1438602303,"201051344000955","174011321042388",26.94,19.00,0,293.96,335.44,6.6,4.4,0.013,206046.4,206046.4,9124,0,0,0,L,1122011218,1,120.88,121.78,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438602379,337690.00
08/03/2015 07:45,2,0.135,ALERT,211.70,333.33,59.954,1438602303,"274151322000095","174011321042388",25.56,19.80,0,296.36,336.94,3.5,1.5,0.004,505633.8,505633.8,10024,0,0,0,L,1151911521,1,122.23,122.23,0002,17,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438602380,337691.00
08/03/2015 07:45,2,0.215,ACTIVE,210.12,331.83,59.965,1438602303,"201051344000868","174011321042388",26.38,18.00,0,294.56,335.14,5.8,3.7,0.013,192734.7,192734.7,9133,0,0,0,L,1122011218,1,121.10,122.01,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438602381,337692.00
08/03/2015 07:45,2,0.221,ACTIVE,210.80,333.03,59.959,1438602303,"201051344000853","174011321042388",25.37,18.30,0,293.96,336.34,5.7,3.6,0.013,199128.8,199128.8,9139,0,0,0,L,1122011218,1,122.01,122.01,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438602382,337693.00
08/03/2015 07:45,2,0.217,ACTIVE,211.03,332.43,59.959,1438602303,"201051344000582","174011321042388",26.60,18.30,0,294.26,336.04,5.9,3.7,0.013,198568.5,198568.5,9110,0,0,0,L,1122011218,1,121.55,122.23,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438602383,337694.00
08/03/2015 07:45,2,0.225,ACTIVE,210.35,332.13,59.954,1438602303,"201051344000469","174011321042388",27.69,17.80,0,292.46,335.44,6.3,4.2,0.009,194416.1,194416.1,9129,0,0,0,L,1122011218,1,121.10,122.01,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438602384,337695.00
08/03/2015 07:45,2,0.186,ACTIVE,210.12,332.13,59.959,1438602303,"201051344000988","174011321042388",26.94,18.70,0,291.85,336.94,5.1,3.0,0.018,193640.1,193640.1,9118,0,0,0,L,1122011218,1,121.10,121.78,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438602385,337696.00
08/03/2015 07:45,2,0.207,ACTIVE,210.12,331.23,59.959,1438602303,"201051344001158","174011321042388",26.50,18.00,0,293.36,334.84,5.6,3.4,0.009,199417.3,199417.3,9119,0,0,0,L,1122011218,1,121.10,121.33,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438602386,337697.00
08/03/2015 07:45,2,0.209,ACTIVE,210.12,330.63,59.954,1438602303,"201051344001025","174011321042388",26.50,18.30,0,293.66,336.04,5.7,3.5,0.013,203628.8,203628.8,9118,0,0,0,L,1122011218,1,121.10,121.78,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438602387,337698.00
08/03/2015 07:45,2,0.215,ACTIVE,210.12,331.83,59.959,1438602303,"201051344000569","174011321042388",26.74,18.70,0,294.86,335.14,5.8,3.7,0.018,206914.8,206914.8,9138,0,0,0,L,1122011218,1,120.88,121.78,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438602388,337699.00
08/03/2015 07:45,2,0.076,ACTIVE,211.70,335.14,59.954,1438602303,"274151322000094","174011321042388",29.08,19.30,0,293.96,384.73,2.2,0.2,0.004,385266.8,385266.8,10523,0,0,0,L,1151911521,1,121.33,122.68,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438602389,337700.00
08/03/2015 07:45,2,0.219,ACTIVE,210.12,330.63,59.970,1438602303,"201051344000458","174011321042388",27.12,19.30,0,294.26,335.44,6.0,3.9,0.018,202630.4,202630.4,9127,0,0,0,L,1122011218,1,121.33,121.55,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438602390,337701.00
08/03/2015 07:45,2,0.141,ALERT,211.70,333.93,59.949,1438602303,"274151322000087","174011321042388",24.93,21.80,0,294.56,337.54,3.6,1.5,0.009,456793.1,456793.1,9969,0,0,0,L,1151911521,1,121.55,122.46,0002,20,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438602391,337702.00
08/03/2015 07:45,2,0.154,ACTIVE,211.25,333.33,59.954,1438602303,"274151322000052","174011321042388",26.16,20.70,0,312.59,356.78,4.1,2.0,0.000,488398.5,488398.5,10385,0,0,0,L,1151911521,1,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438602392,337703.00
08/03/2015 07:45,2,0.205,ACTIVE,210.57,331.83,59.965,1438602303,"201051344001145","174011321042388",26.64,18.70,0,294.26,336.34,5.6,3.4,0.013,207727.0,207727.0,9136,0,0,0,L,1122011218,1,121.33,121.78,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438602393,337704.00
08/03/2015 07:45,2,0.195,ACTIVE,210.57,332.73,59.933,1438602303,"201051344000685","174011321042388",26.84,19.00,0,293.36,335.44,5.3,3.2,0.013,206516.5,206516.5,9139,0,0,0,L,1122011218,1,122.01,121.78,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438602394,337705.00
08/03/2015 07:45,2,0.119,ACTIVE,211.25,334.24,59.959,1438602303,"274151322000088","174011321042388",24.51,20.30,0,311.69,350.47,3.0,0.9,0.013,468558.6,468558.6,9988,0,0,0,L,1151911521,1,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438602395,337706.00
08/03/2015 07:45,2,0.229,ACTIVE,210.35,332.13,59.959,1438602303,"201051344000438","174011321042388",26.70,18.70,0,294.56,335.44,6.2,4.0,0.009,206536.3,206536.3,9111,0,0,0,L,1122011218,1,121.55,121.78,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438602396,337707.00
08/03/2015 07:45,2,0.219,ACTIVE,210.12,330.33,59.954,1438602303,"201051344001135","174011321042388",27.10,18.70,0,294.26,335.14,6.0,3.9,0.009,198027.3,198027.3,9096,0,0,0,L,1122011218,1,121.10,121.55,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438602397,337708.00
08/03/2015 07:45,2,0.254,ACTIVE,210.57,331.83,59.959,1438602303,"201051344000417","174011321042388",26.42,19.00,0,292.76,336.94,6.8,4.7,0.018,201788.0,201788.0,9112,0,0,0,L,1122011218,1,121.10,121.78,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438602398,337709.00
08/03/2015 07:45,2,0.223,ACTIVE,209.90,330.63,59.959,1438602303,"201051344000594","174011321042388",26.98,19.00,0,293.06,335.14,6.1,3.9,0.009,203179.6,203179.6,9129,0,0,0,L,1122011218,1,121.10,121.33,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438602399,337710.00
08/03/2015 07:45,2,0.135,ALERT,211.48,334.24,59.959,1438602303,"274151322000083","174011321042388",25.35,20.30,0,294.86,337.24,3.4,1.4,0.009,484344.1,484344.1,10414,0,0,0,L,1151911521,1,121.10,122.46,0002,16,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438602401,337711.00
08/03/2015 07:45,2,0.229,ACTIVE,210.35,332.13,59.965,1438602303,"201051344000585","174011321042388",27.04,19.00,0,293.36,336.04,6.3,4.2,0.018,202595.1,202595.1,9112,0,0,0,L,1122011218,1,120.88,122.01,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438602401,337712.00
08/03/2015 07:45,2,0.131,ACTIVE,211.48,334.84,59.949,1438602303,"274151322000054","174011321042388",25.72,21.00,0,311.69,357.98,3.4,1.4,0.009,479233.7,479233.7,9978,0,0,0,L,1151911521,1,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438602402,337713.00
08/03/2015 07:45,2,0.221,ACTIVE,210.57,331.23,59.970,1438602303,"201051344001203","174011321042388",26.00,18.70,0,293.96,336.94,5.9,3.7,0.018,203522.0,203522.0,9124,0,0,0,L,1122011218,1,122.01,121.55,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438602403,337714.00
08/03/2015 07:45,2,0.215,ACTIVE,210.12,331.53,59.986,1438602303,"201051344000646","174011321042388",26.72,18.70,0,293.06,335.74,5.9,3.8,0.013,200034.9,200034.9,9110,0,0,0,L,1122011218,1,121.55,121.55,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438602404,337715.00
08/03/2015 07:45,2,0.092,ACTIVE,212.16,334.84,59.944,1438602303,"274151322000068","174011321042388",29.26,20.30,0,293.96,391.94,2.7,0.7,0.004,384498.1,384498.1,10133,0,0,0,L,1151911521,1,122.01,122.68,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438602405,337716.00
08/03/2015 07:45,2,0.143,ACTIVE,212.16,334.24,59.954,1438602303,"274151322000076","174011321042388",25.88,20.70,0,324.92,346.26,3.8,1.7,0.009,511672.7,511672.7,10393,0,0,0,L,1151911521,1,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438602406,337717.00
08/03/2015 07:45,2,0.230,ACTIVE,210.12,330.93,59.959,1438602303,"201051344000890","174011321042388",27.06,19.00,0,294.56,335.14,6.3,4.2,0.009,204614.8,204614.8,9121,0,0,0,L,1122011218,1,121.33,121.10,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438602407,337718.00
08/03/2015 07:45,2,0.170,ACTIVE,210.12,331.53,59.965,1438602303,"201051344000900","174011321042388",25.70,18.30,0,293.66,334.54,4.4,2.4,0.013,205392.1,205392.1,9147,0,0,0,L,1122011218,1,121.33,121.55,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438602408,337719.00
08/03/2015 07:45,2,0.221,ACTIVE,210.80,333.03,59.965,1438602303,"201051344000633","174011321042388",26.76,18.30,0,291.25,337.54,6.0,3.9,0.013,194407.1,194407.1,9141,0,0,0,L,1122011218,1,121.78,122.23,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438602409,337720.00
08/03/2015 07:45,2,0.225,ACTIVE,210.12,330.63,59.970,1438602303,"201051344000983","174011321042388",26.82,18.70,0,293.96,335.44,6.2,4.0,0.013,202293.9,202293.9,9135,0,0,0,L,1122011218,1,121.33,121.33,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438602410,337721.00
08/03/2015 07:45,2,0.215,ACTIVE,210.57,332.43,59.954,1438602303,"201051344000917","174011321042388",26.44,19.30,0,292.46,335.44,5.8,3.6,0.013,205146.0,205146.0,9141,0,0,0,L,1122011218,1,121.33,122.23,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438602411,337722.00
