ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2015 07:45,2,0.221,ACTIVE,210.35,331.23,59.949,1438602303,"201051344000648","174011321042388",27.00,18.00,0,293.36,336.34,6.1,3.9,0.013,200479.3,200479.3,9134,0,0,0,L,1122011218,1,121.10,122.01,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438602412,337723.00
08/03/2015 07:45,2,0.242,ACTIVE,210.35,331.53,59.959,1438602303,"201051344001093","174011321042388",26.52,19.30,0,293.66,336.04,6.5,4.4,0.013,203347.1,203347.1,9129,0,0,0,L,1122011218,1,121.33,121.78,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438602412,337724.00
08/03/2015 07:45,2,0.197,ACTIVE,210.80,331.53,59.933,1438602303,"201051344000645","174011321042388",26.62,19.00,0,293.66,335.44,5.4,3.3,0.009,201360.8,201360.8,9138,0,0,0,L,1122011218,1,121.78,122.01,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438602413,337725.00
08/03/2015 07:45,2,0.133,ACTIVE,211.70,334.84,59.917,1438602303,"274151322000085","174011321042388",25.68,20.30,0,307.18,364.29,3.5,1.4,0.004,481737.0,481737.0,10393,0,0,0,L,1151911521,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438602414,337726.00
08/03/2015 07:45,2,0.217,ACTIVE,210.57,332.13,59.954,1438602303,"201051344000651","174011321042388",26.42,18.00,0,293.96,336.04,5.8,3.7,0.009,200644.9,200644.9,9117,0,0,0,L,1122011218,1,121.78,121.55,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438602415,337727.00
08/03/2015 07:45,2,0.215,ACTIVE,210.57,330.63,59.949,1438602303,"201051344000867","174011321042388",26.14,19.00,0,293.06,335.74,5.7,3.6,0.009,193273.7,193273.7,9137,0,0,0,L,1122011218,1,121.78,121.78,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438602416,337728.00
08/03/2015 07:45,2,0.225,ACTIVE,210.57,331.23,59.949,1438602303,"201051344001230","174011321042388",25.49,18.70,0,294.56,335.14,5.8,3.7,0.018,204273.1,204273.1,9147,0,0,0,L,1122011218,1,121.55,121.55,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438602417,337729.00
08/03/2015 07:45,2,0.225,ACTIVE,210.80,332.43,59.954,1438602303,"201051344000576","174011321042388",26.20,18.00,0,294.26,337.24,6.0,3.8,0.013,200520.3,200520.3,9152,0,0,0,L,1122011218,1,121.55,121.55,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438602418,337730.00
08/03/2015 07:45,2,0.246,ACTIVE,210.12,331.23,59.938,1438602303,"201051344000579","174011321042388",27.33,19.00,0,294.86,336.04,6.9,4.7,0.009,207352.2,207352.2,9114,0,0,0,L,1122011218,1,121.10,121.33,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438602419,337731.00
08/03/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1438602303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438603183,337732.00
08/03/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1438602303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438603183,337733.00
08/03/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1438602303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438603183,337734.00
08/03/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1438602303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438603183,337735.00
08/03/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1438602303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438603183,337736.00
08/03/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1438602303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438603183,337737.00
08/03/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1438602303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438603183,337738.00
08/03/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1438602303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438603183,337739.00
08/03/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1438602303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438603183,337740.00
08/03/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1438602303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438603183,337741.00
08/03/2015 08:00,2,0.236,ACTIVE,209.44,330.33,59.959,1438603203,"201051344000955","174011321042388",26.10,19.30,0,315.90,344.45,6.3,4.1,0.009,206047.4,206047.4,9125,0,0,0,L,1122011218,1,120.65,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438603278,337742.00
08/03/2015 08:00,2,0.127,ACTIVE,211.03,332.73,59.959,1438603203,"274151322000095","174011321042388",25.05,20.70,0,330.63,337.24,3.2,1.2,0.004,505634.1,505634.1,10026,0,0,0,L,1151911521,1,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438603279,337743.00
08/03/2015 08:00,2,0.203,ACTIVE,209.90,330.63,59.959,1438603203,"201051344000868","174011321042388",26.52,18.30,0,311.99,348.06,5.5,3.4,0.009,192735.5,192735.5,9134,0,0,0,L,1122011218,1,120.88,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438603280,337744.00
08/03/2015 08:00,2,0.211,ACTIVE,210.35,332.13,59.965,1438603203,"201051344000853","174011321042388",25.21,18.70,0,316.50,346.86,5.4,3.3,0.013,199129.6,199129.6,9140,0,0,0,L,1122011218,1,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438603281,337745.00
08/03/2015 08:00,2,0.211,ACTIVE,210.35,331.23,59.996,1438603203,"201051344000582","174011321042388",25.74,18.70,0,324.92,339.04,5.5,3.4,0.013,198569.4,198569.4,9111,0,0,0,L,1122011218,1,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438603282,337746.00
08/03/2015 08:00,2,0.225,ACTIVE,209.90,330.63,59.944,1438603203,"201051344000469","174011321042388",26.86,17.80,0,304.78,352.27,6.1,4.0,0.009,194417.0,194417.0,9130,0,0,0,L,1122011218,1,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438603284,337747.00
08/03/2015 08:00,2,0.176,ACTIVE,209.67,331.53,59.965,1438603203,"201051344000988","174011321042388",27.12,19.00,0,318.91,342.95,4.8,2.7,0.018,193640.7,193640.7,9119,0,0,0,L,1122011218,1,120.88,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438603285,337748.00
08/03/2015 08:00,2,0.201,ACTIVE,210.12,330.93,59.965,1438603203,"201051344001158","174011321042388",26.28,18.30,0,314.10,346.26,5.4,3.3,0.009,199418.1,199418.1,9120,0,0,0,L,1122011218,1,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438603286,337749.00
08/03/2015 08:00,2,0.199,ACTIVE,209.90,330.03,59.965,1438603203,"201051344001025","174011321042388",26.84,18.70,0,326.12,336.94,5.5,3.3,0.013,203629.6,203629.6,9119,0,0,0,L,1122011218,1,120.88,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438603287,337750.00
08/03/2015 08:00,2,0.205,ACTIVE,209.90,330.63,59.965,1438603203,"201051344000569","174011321042388",27.15,19.00,0,323.11,340.85,5.7,3.5,0.013,206915.6,206915.6,9139,0,0,0,L,1122011218,1,120.88,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438603288,337751.00
08/03/2015 08:00,2,0.070,ACTIVE_NO_POWER,211.48,333.03,59.965,1438603203,"274151322000094","174011321042388",28.05,20.00,0,311.69,352.27,2.0,0.0,0.004,385266.8,385266.8,10524,0,0,0,L,1151911521,1,121.10,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438603289,337752.00
08/03/2015 08:00,2,0.213,ACTIVE,209.90,329.43,59.965,1438603203,"201051344000458","174011321042388",26.74,19.30,0,311.39,347.46,5.8,3.7,0.009,202631.3,202631.3,9128,0,0,0,L,1122011218,1,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438603290,337753.00
08/03/2015 08:00,2,0.133,ACTIVE,211.25,333.63,59.954,1438603203,"274151322000087","174011321042388",25.19,22.30,0,329.43,341.15,3.4,1.3,0.004,456793.4,456793.4,9971,0,0,0,L,1151911521,1,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438603291,337754.00
08/03/2015 08:00,2,0.148,ACTIVE,210.57,333.03,59.944,1438603203,"274151322000052","174011321042388",25.62,21.30,0,329.73,336.94,3.8,1.8,0.004,488398.9,488398.9,10386,0,0,0,L,1151911521,1,120.65,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438603291,337755.00
08/03/2015 08:00,2,0.199,ACTIVE,209.90,331.23,59.959,1438603203,"201051344001145","174011321042388",26.36,18.70,0,315.90,347.16,5.3,3.2,0.009,207727.8,207727.8,9137,0,0,0,L,1122011218,1,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438603292,337756.00
08/03/2015 08:00,2,0.191,ACTIVE,210.35,330.93,59.965,1438603203,"201051344000685","174011321042388",26.42,19.00,0,304.48,353.77,5.1,3.0,0.009,206517.2,206517.2,9140,0,0,0,L,1122011218,1,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438603293,337757.00
08/03/2015 08:00,2,0.113,ACTIVE,210.80,332.73,59.959,1438603203,"274151322000088","174011321042388",23.76,21.00,0,330.03,336.94,2.7,0.7,0.004,468558.7,468558.7,9989,0,0,0,L,1151911521,1,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438603294,337758.00
08/03/2015 08:00,2,0.217,ACTIVE,210.12,330.63,59.959,1438603203,"201051344000438","174011321042388",26.86,19.00,0,319.51,342.65,5.9,3.8,0.013,206537.2,206537.2,9112,0,0,0,L,1122011218,1,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438603295,337759.00
08/03/2015 08:00,2,0.215,ACTIVE,209.67,329.13,59.970,1438603203,"201051344001135","174011321042388",26.74,19.00,0,320.41,340.25,5.8,3.7,0.018,198028.2,198028.2,9097,0,0,0,L,1122011218,1,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438603296,337760.00
08/03/2015 08:00,2,0.246,ACTIVE,210.35,331.53,59.970,1438603203,"201051344000417","174011321042388",26.64,19.30,0,313.20,347.76,6.7,4.5,0.009,201789.1,201789.1,9113,0,0,0,L,1122011218,1,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438603297,337761.00
08/03/2015 08:00,2,0.217,ACTIVE,209.90,330.63,59.965,1438603203,"201051344000594","174011321042388",26.46,19.30,0,315.60,344.76,5.8,3.7,0.009,203180.4,203180.4,9130,0,0,0,L,1122011218,1,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438603298,337762.00
08/03/2015 08:00,2,0.125,ACTIVE,211.48,334.84,59.959,1438603203,"274151322000083","174011321042388",25.41,21.00,0,323.11,344.45,3.2,1.2,0.004,484344.3,484344.3,10416,0,0,0,L,1151911521,1,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438603299,337763.00
08/03/2015 08:00,2,0.229,ACTIVE,210.35,331.53,59.965,1438603203,"201051344000585","174011321042388",26.36,19.30,0,318.61,342.95,6.1,4.0,0.013,202596.1,202596.1,9113,0,0,0,L,1122011218,1,120.88,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438603300,337764.00
08/03/2015 08:00,2,0.123,ACTIVE,211.25,333.03,59.959,1438603203,"274151322000054","174011321042388",25.41,21.30,0,330.03,336.94,3.2,1.1,0.000,479233.9,479233.9,9979,0,0,0,L,1151911521,1,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438603301,337765.00
08/03/2015 08:00,2,0.213,ACTIVE,210.35,331.23,59.965,1438603203,"201051344001203","174011321042388",26.24,19.00,0,325.22,338.74,5.7,3.6,0.013,203522.9,203522.9,9125,0,0,0,L,1122011218,1,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438603302,337766.00
08/03/2015 08:00,2,0.205,ACTIVE,209.90,330.93,59.959,1438603203,"201051344000646","174011321042388",27.10,19.00,0,312.59,346.86,5.7,3.5,0.013,200035.7,200035.7,9111,0,0,0,L,1122011218,1,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438603302,337767.00
08/03/2015 08:00,2,0.088,ACTIVE,212.16,333.93,59.949,1438603203,"274151322000068","174011321042388",28.98,21.30,0,318.30,348.36,2.6,0.6,0.000,384498.2,384498.2,10134,0,0,0,L,1151911521,1,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438603303,337768.00
08/03/2015 08:00,2,0.131,ACTIVE,212.16,333.93,59.949,1438603203,"274151322000076","174011321042388",26.48,21.00,0,331.83,337.84,3.5,1.5,0.013,511673.1,511673.1,10394,0,0,0,L,1151911521,1,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438603304,337769.00
08/03/2015 08:00,2,0.223,ACTIVE,210.12,330.63,59.965,1438603203,"201051344000890","174011321042388",26.76,19.30,0,311.69,348.66,6.0,3.9,0.013,204615.7,204615.7,9122,0,0,0,L,1122011218,1,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438603305,337770.00
08/03/2015 08:00,2,0.162,ACTIVE,210.12,331.23,59.965,1438603203,"201051344000900","174011321042388",25.56,18.30,0,311.99,347.46,4.2,2.2,0.013,205392.7,205392.7,9148,0,0,0,L,1122011218,1,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438603306,337771.00
08/03/2015 08:00,2,0.215,ALERT,210.57,332.73,59.949,1438603203,"201051344000633","174011321042388",26.20,18.70,0,292.76,337.54,5.7,3.6,0.009,194408.0,194408.0,9142,0,0,0,L,1122011218,1,121.55,121.78,0002,18,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438603308,337772.00
08/03/2015 08:00,2,0.221,ACTIVE,210.35,330.33,59.954,1438603203,"201051344000983","174011321042388",26.42,18.70,0,312.29,346.26,5.9,3.8,0.013,202294.8,202294.8,9136,0,0,0,L,1122011218,1,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438603309,337773.00
08/03/2015 08:00,2,0.211,ACTIVE,210.57,331.83,59.959,1438603203,"201051344000917","174011321042388",25.92,19.50,0,311.99,346.86,5.6,3.4,0.013,205146.8,205146.8,9142,0,0,0,L,1122011218,1,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438603310,337774.00
08/03/2015 08:00,2,0.219,ACTIVE,210.57,331.53,59.965,1438603203,"201051344000648","174011321042388",26.48,18.00,0,312.59,348.06,5.9,3.8,0.013,200480.2,200480.2,9135,0,0,0,L,1122011218,1,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438603311,337775.00
08/03/2015 08:00,2,0.238,ACTIVE,210.35,331.53,59.965,1438603203,"201051344001093","174011321042388",25.86,19.50,0,313.80,347.16,6.2,4.1,0.009,203348.1,203348.1,9130,0,0,0,L,1122011218,1,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438603311,337776.00
08/03/2015 08:00,2,0.195,ACTIVE,210.80,331.23,59.970,1438603203,"201051344000645","174011321042388",26.28,19.00,0,317.10,344.76,5.2,3.1,0.013,201361.6,201361.6,9139,0,0,0,L,1122011218,1,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438603312,337777.00
08/03/2015 08:00,2,0.131,ACTIVE,211.93,335.14,59.954,1438603203,"274151322000085","174011321042388",24.59,20.70,0,331.23,337.84,3.3,1.2,0.013,481737.3,481737.3,10394,0,0,0,L,1151911521,1,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438603313,337778.00
08/03/2015 08:00,2,0.215,ACTIVE,210.57,331.53,59.954,1438603203,"201051344000651","174011321042388",25.90,18.30,0,316.50,343.55,5.6,3.5,0.013,200645.8,200645.8,9118,0,0,0,L,1122011218,1,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438603314,337779.00
08/03/2015 08:00,2,0.207,ACTIVE,210.57,330.63,59.975,1438603203,"201051344000867","174011321042388",26.44,19.30,0,308.99,350.17,5.5,3.4,0.013,193274.6,193274.6,9138,0,0,0,L,1122011218,1,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438603315,337780.00
08/03/2015 08:00,2,0.221,ACTIVE,210.12,330.93,59.965,1438603203,"201051344001230","174011321042388",24.67,19.00,0,307.78,348.36,5.6,3.4,0.013,204274.0,204274.0,9148,0,0,0,L,1122011218,1,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438603316,337781.00
08/03/2015 08:00,2,0.219,ACTIVE,210.80,332.43,59.959,1438603203,"201051344000576","174011321042388",25.68,18.30,0,305.68,353.77,5.7,3.6,0.004,200521.2,200521.2,9153,0,0,0,L,1122011218,1,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438603317,337782.00
08/03/2015 08:00,2,0.238,ACTIVE,210.35,330.93,59.965,1438603203,"201051344000579","174011321042388",27.12,19.30,0,315.90,343.85,6.6,4.4,0.013,207353.3,207353.3,9115,0,0,0,L,1122011218,1,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438603318,337783.00
08/03/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1438603203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438604084,337784.00
08/03/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1438603203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438604084,337785.00
08/03/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1438603203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438604084,337786.00
08/03/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1438603203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438604084,337787.00
08/03/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1438603203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438604084,337788.00
08/03/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1438603203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438604084,337789.00
08/03/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1438603203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438604084,337790.00
08/03/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1438603203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438604084,337791.00
08/03/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1438603203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438604084,337792.00
08/03/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1438603203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438604084,337793.00
08/03/2015 08:15,2,0.256,ACTIVE,210.12,330.03,59.965,1438604103,"201051344000955","174011321042388",26.72,19.50,0,304.78,349.56,6.9,4.8,0.018,206048.6,206048.6,9126,0,0,0,L,1122011218,1,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438604178,337794.00
08/03/2015 08:15,2,0.150,ACTIVE,211.93,332.43,59.986,1438604103,"274151322000095","174011321042388",26.12,21.00,0,318.61,340.55,4.0,1.9,0.013,505634.5,505634.5,10027,0,0,0,L,1151911521,1,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438604179,337795.00
08/03/2015 08:15,2,0.227,ALERT,210.35,330.63,59.949,1438604103,"201051344000868","174011321042388",26.96,18.30,0,294.56,335.74,6.2,4.1,0.018,192736.5,192736.5,9135,0,0,0,L,1122011218,1,121.10,121.78,0002,15,0,0,0,0,0,0,1,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438604181,337796.00
08/03/2015 08:15,2,0.232,ACTIVE,211.03,331.83,59.970,1438604103,"201051344000853","174011321042388",26.40,18.70,0,308.09,351.07,6.2,4.1,0.018,199130.5,199130.5,9141,0,0,0,L,1122011218,1,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438604182,337797.00
08/03/2015 08:15,2,0.227,ACTIVE,210.80,330.63,59.965,1438604103,"201051344000582","174011321042388",27.33,19.00,0,315.00,344.45,6.3,4.1,0.009,198570.4,198570.4,9112,0,0,0,L,1122011218,1,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438604183,337798.00
08/03/2015 08:15,2,0.227,ALERT,210.35,330.93,59.970,1438604103,"201051344000469","174011321042388",28.55,18.00,0,293.36,335.14,6.5,4.3,0.013,194418.2,194418.2,9131,0,0,0,L,1122011218,1,120.88,121.78,0002,15,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438604185,337799.00
08/03/2015 08:15,2,0.195,ACTIVE,210.12,331.53,59.965,1438604103,"201051344000988","174011321042388",27.47,19.00,0,305.98,351.97,5.5,3.4,0.013,193641.5,193641.5,9120,0,0,0,L,1122011218,1,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438604186,337800.00
08/03/2015 08:15,2,0.221,ACTIVE,210.35,330.33,59.970,1438604103,"201051344001158","174011321042388",26.90,18.70,0,301.77,353.17,6.1,3.9,0.018,199419.0,199419.0,9121,0,0,0,L,1122011218,1,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438604187,337801.00
08/03/2015 08:15,2,0.219,ACTIVE,210.57,330.03,59.933,1438604103,"201051344001025","174011321042388",27.41,19.00,0,314.70,345.06,6.1,4.0,0.018,203630.5,203630.5,9120,0,0,0,L,1122011218,1,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438604188,337802.00
08/03/2015 08:15,2,0.225,ACTIVE,210.57,331.23,59.975,1438604103,"201051344000569","174011321042388",27.41,19.00,0,308.09,349.56,6.3,4.1,0.022,206916.6,206916.6,9140,0,0,0,L,1122011218,1,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438604189,337803.00
08/03/2015 08:15,2,0.086,ALERT,211.70,333.93,59.970,1438604103,"274151322000094","174011321042388",29.38,20.70,0,293.36,391.34,2.6,0.6,0.013,385266.9,385266.9,10525,0,0,0,L,1151911521,1,121.10,122.68,0002,16,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438604191,337804.00
08/03/2015 08:15,2,0.234,ACTIVE,210.35,329.73,59.965,1438604103,"201051344000458","174011321042388",27.21,19.50,0,303.88,349.56,6.5,4.3,0.013,202632.3,202632.3,9129,0,0,0,L,1122011218,1,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438604192,337805.00
08/03/2015 08:15,2,0.158,ACTIVE,211.70,333.03,59.975,1438604103,"274151322000087","174011321042388",24.97,23.00,0,318.30,343.25,4.0,2.0,0.004,456793.9,456793.9,9972,0,0,0,L,1151911521,1,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438604192,337806.00
08/03/2015 08:15,2,0.170,ACTIVE,211.48,333.33,59.959,1438604103,"274151322000052","174011321042388",26.18,21.50,0,317.40,337.24,4.5,2.5,0.018,488399.4,488399.4,10387,0,0,0,L,1151911521,1,120.88,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438604193,337807.00
08/03/2015 08:15,2,0.219,ACTIVE,210.57,330.93,59.944,1438604103,"201051344001145","174011321042388",26.88,19.00,0,304.78,352.87,6.0,3.9,0.018,207728.7,207728.7,9138,0,0,0,L,1122011218,1,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438604194,337808.00
08/03/2015 08:15,2,0.203,ALERT,210.57,330.63,59.970,1438604103,"201051344000685","174011321042388",27.53,19.30,0,292.46,335.44,5.7,3.5,0.022,206518.1,206518.1,9141,0,0,0,L,1122011218,1,122.01,121.78,0002,16,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438604196,337809.00
08/03/2015 08:15,2,0.135,ACTIVE,211.25,334.24,59.970,1438604103,"274151322000088","174011321042388",24.73,21.30,0,318.30,339.04,3.4,1.4,0.018,468559.0,468559.0,9990,0,0,0,L,1151911521,1,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438604197,337810.00
08/03/2015 08:15,2,0.236,ACTIVE,210.35,330.33,59.986,1438604103,"201051344000438","174011321042388",27.33,19.30,0,305.38,351.37,6.6,4.4,0.018,206538.3,206538.3,9113,0,0,0,L,1122011218,1,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438604198,337811.00
08/03/2015 08:15,2,0.230,ACTIVE,210.12,329.13,59.965,1438604103,"201051344001135","174011321042388",27.29,19.30,0,312.59,345.06,6.4,4.3,0.018,198029.2,198029.2,9098,0,0,0,L,1122011218,1,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438604199,337812.00
08/03/2015 08:15,2,0.258,ALERT,210.57,330.93,59.965,1438604103,"201051344000417","174011321042388",27.57,19.50,0,294.26,336.34,7.2,5.0,0.013,201790.3,201790.3,9114,0,0,0,L,1122011218,1,121.10,121.78,0002,17,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438604201,337813.00
08/03/2015 08:15,2,0.232,ACTIVE,209.90,329.73,59.965,1438604103,"201051344000594","174011321042388",27.65,19.50,0,308.09,348.96,6.5,4.4,0.018,203181.5,203181.5,9131,0,0,0,L,1122011218,1,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438604202,337814.00
08/03/2015 08:15,2,0.150,ACTIVE,211.48,333.93,59.954,1438604103,"274151322000083","174011321042388",25.50,21.30,0,316.20,347.46,3.9,1.8,0.009,484344.8,484344.8,10417,0,0,0,L,1151911521,1,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438604203,337815.00
08/03/2015 08:15,2,0.238,ACTIVE,210.57,331.53,59.959,1438604103,"201051344000585","174011321042388",27.77,19.50,0,312.59,345.66,6.7,4.6,0.022,202597.2,202597.2,9114,0,0,0,L,1122011218,1,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438604203,337816.00
08/03/2015 08:15,2,0.145,ACTIVE,211.48,333.93,59.965,1438604103,"274151322000054","174011321042388",26.20,21.50,0,317.70,337.54,3.9,1.8,0.009,479234.3,479234.3,9980,0,0,0,L,1151911521,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438604204,337817.00
08/03/2015 08:15,2,0.229,ACTIVE,210.80,330.03,59.970,1438604103,"201051344001203","174011321042388",27.15,19.30,0,313.20,347.16,6.3,4.1,0.013,203523.9,203523.9,9126,0,0,0,L,1122011218,1,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438604205,337818.00
08/03/2015 08:15,2,0.227,ACTIVE,210.12,330.03,59.965,1438604103,"201051344000646","174011321042388",27.31,19.30,0,303.58,352.27,6.3,4.2,0.022,200036.7,200036.7,9112,0,0,0,L,1122011218,1,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438604206,337819.00
08/03/2015 08:15,2,0.105,ACTIVE,211.93,333.33,59.975,1438604103,"274151322000068","174011321042388",29.62,21.80,0,311.99,351.97,3.1,1.1,0.004,384498.5,384498.5,10135,0,0,0,L,1151911521,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438604207,337820.00
08/03/2015 08:15,2,0.158,ACTIVE,212.16,333.33,59.965,1438604103,"274151322000076","174011321042388",26.58,21.30,0,318.91,337.54,4.2,2.2,0.013,511673.6,511673.6,10395,0,0,0,L,1151911521,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438604208,337821.00
08/03/2015 08:15,2,0.244,ALERT,210.35,330.33,59.970,1438604103,"201051344000890","174011321042388",27.35,19.80,0,295.46,336.04,6.8,4.6,0.018,204616.9,204616.9,9123,0,0,0,L,1122011218,1,121.55,121.33,0002,19,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438604210,337822.00
08/03/2015 08:15,2,0.182,ACTIVE,210.35,330.33,59.965,1438604103,"201051344000900","174011321042388",26.62,18.30,0,304.48,351.97,4.9,2.8,0.018,205393.3,205393.3,9149,0,0,0,L,1122011218,1,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438604211,337823.00
08/03/2015 08:15,2,0.232,ACTIVE,211.03,332.43,59.949,1438604103,"201051344000633","174011321042388",27.06,19.00,0,290.95,336.64,6.4,4.3,0.018,194409.0,194409.0,9144,0,0,0,L,1122011218,1,121.78,122.01,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438604212,337824.00
08/03/2015 08:15,2,0.240,ACTIVE,210.57,330.03,59.965,1438604103,"201051344000983","174011321042388",27.04,19.00,0,306.88,350.77,6.6,4.4,0.013,202295.9,202295.9,9137,0,0,0,L,1122011218,1,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438604213,337825.00
08/03/2015 08:15,2,0.221,ACTIVE,210.57,330.93,59.970,1438604103,"201051344000917","174011321042388",27.49,20.00,0,307.18,350.77,6.2,4.0,0.013,205147.8,205147.8,9143,0,0,0,L,1122011218,1,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438604214,337826.00
08/03/2015 08:15,2,0.234,ACTIVE,210.80,330.63,59.996,1438604103,"201051344000648","174011321042388",27.21,18.30,0,308.09,351.37,6.5,4.3,0.018,200481.2,200481.2,9136,0,0,0,L,1122011218,1,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438604215,337827.00
08/03/2015 08:15,2,0.246,ACTIVE,210.57,330.93,59.959,1438604103,"201051344001093","174011321042388",27.49,19.50,0,308.69,349.56,6.9,4.7,0.018,203349.3,203349.3,9131,0,0,0,L,1122011218,1,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438604216,337828.00
08/03/2015 08:15,2,0.207,ACTIVE,211.03,330.93,59.965,1438604103,"201051344000645","174011321042388",27.73,19.30,0,309.29,348.96,5.8,3.7,0.009,201362.5,201362.5,9140,0,0,0,L,1122011218,1,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438604217,337829.00
08/03/2015 08:15,2,0.148,ACTIVE,211.93,333.03,59.928,1438604103,"274151322000085","174011321042388",26.06,21.30,0,318.61,338.44,3.9,1.9,0.013,481737.7,481737.7,10395,0,0,0,L,1151911521,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438604218,337830.00
08/03/2015 08:15,2,0.227,ACTIVE,210.80,331.53,59.959,1438604103,"201051344000651","174011321042388",27.08,18.70,0,310.79,348.36,6.2,4.1,0.013,200646.8,200646.8,9119,0,0,0,L,1122011218,1,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438604218,337831.00
08/03/2015 08:15,2,0.225,ALERT,210.80,330.03,59.959,1438604103,"201051344000867","174011321042388",27.10,19.30,0,293.66,335.44,6.2,4.1,0.013,193275.5,193275.5,9139,0,0,0,L,1122011218,1,121.78,121.78,0002,16,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438604220,337832.00
08/03/2015 08:15,2,0.234,ALERT,210.57,329.73,59.954,1438604103,"201051344001230","174011321042388",26.48,19.30,0,295.16,335.14,6.3,4.2,0.018,204275.0,204275.0,9149,0,0,0,L,1122011218,1,121.55,121.55,0002,16,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438604222,337833.00
08/03/2015 08:15,2,0.234,ALERT,211.03,331.53,59.996,1438604103,"201051344000576","174011321042388",26.72,18.30,0,293.96,336.94,6.4,4.3,0.018,200522.2,200522.2,9154,0,0,0,L,1122011218,1,121.55,121.78,0002,15,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438604224,337834.00
08/03/2015 08:15,2,0.252,ACTIVE,210.57,330.63,59.954,1438604103,"201051344000579","174011321042388",27.91,19.50,0,309.29,348.96,7.2,5.0,0.013,207354.6,207354.6,9116,0,0,0,L,1122011218,1,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438604225,337835.00
08/03/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1438604103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438604983,337836.00
08/03/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1438604103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438604983,337837.00
08/03/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1438604103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438604983,337838.00
08/03/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1438604103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438604983,337839.00
08/03/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1438604103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438604983,337840.00
08/03/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1438604103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438604983,337841.00
08/03/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1438604103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438604983,337842.00
08/03/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1438604103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438604983,337843.00
08/03/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1438604103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438604983,337844.00
08/03/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1438604103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438604983,337845.00
08/03/2015 08:30,2,0.246,ACTIVE,209.67,330.33,59.965,1438605003,"201051344000955","174011321042388",26.72,19.80,0,324.02,334.24,6.7,4.5,0.013,206049.6,206049.6,9127,0,0,0,L,1122011218,1,120.42,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438605078,337846.00
08/03/2015 08:30,2,0.143,ACTIVE,211.25,332.73,59.944,1438605003,"274151322000095","174011321042388",25.21,21.30,0,328.22,336.34,3.6,1.6,0.004,505634.9,505634.9,10028,0,0,0,L,1151911521,1,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438605079,337847.00
08/03/2015 08:30,2,0.219,ACTIVE,209.90,330.63,60.007,1438605003,"201051344000868","174011321042388",26.40,18.70,0,324.02,336.34,5.9,3.8,0.018,192737.4,192737.4,9137,0,0,0,L,1122011218,1,120.65,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438605080,337848.00
08/03/2015 08:30,2,0.221,ACTIVE,210.35,331.53,59.970,1438605003,"201051344000853","174011321042388",25.78,19.00,0,326.12,336.64,5.8,3.7,0.018,199131.4,199131.4,9142,0,0,0,L,1122011218,1,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438605081,337849.00
08/03/2015 08:30,2,0.213,ACTIVE,210.35,331.23,59.975,1438605003,"201051344000582","174011321042388",27.33,19.30,0,325.22,336.04,5.9,3.8,0.018,198571.3,198571.3,9113,0,0,0,L,1122011218,1,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438605082,337850.00
08/03/2015 08:30,2,0.229,ACTIVE,209.90,330.63,59.970,1438605003,"201051344000469","174011321042388",27.85,18.00,0,314.10,348.66,6.5,4.4,0.009,194419.2,194419.2,9133,0,0,0,L,1122011218,1,120.20,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438605083,337851.00
08/03/2015 08:30,2,0.189,ACTIVE,209.67,331.53,59.975,1438605003,"201051344000988","174011321042388",26.88,19.30,0,322.51,336.64,5.2,3.1,0.018,193642.3,193642.3,9121,0,0,0,L,1122011218,1,120.65,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438605084,337852.00
08/03/2015 08:30,2,0.211,ACTIVE,209.90,330.33,59.959,1438605003,"201051344001158","174011321042388",26.68,19.00,0,324.02,335.74,5.7,3.6,0.013,199419.9,199419.9,9122,0,0,0,L,1122011218,1,120.65,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438605085,337853.00
08/03/2015 08:30,2,0.215,ACTIVE,209.90,330.03,59.970,1438605003,"201051344001025","174011321042388",26.52,19.30,0,325.22,334.54,5.8,3.7,0.018,203631.4,203631.4,9121,0,0,0,L,1122011218,1,120.42,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438605086,337854.00
08/03/2015 08:30,2,0.217,ACTIVE,209.90,330.33,59.944,1438605003,"201051344000569","174011321042388",27.15,19.30,0,324.92,336.04,6.0,3.9,0.009,206917.5,206917.5,9141,0,0,0,L,1122011218,1,120.42,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438605087,337855.00
08/03/2015 08:30,2,0.076,ACTIVE,211.25,332.73,59.965,1438605003,"274151322000094","174011321042388",29.08,21.00,0,324.32,343.55,2.3,0.3,0.004,385267.0,385267.0,10527,0,0,0,L,1151911521,1,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438605088,337856.00
08/03/2015 08:30,2,0.225,ACTIVE,209.67,329.73,59.975,1438605003,"201051344000458","174011321042388",26.88,19.80,0,324.32,334.84,6.1,4.0,0.013,202633.3,202633.3,9130,0,0,0,L,1122011218,1,120.88,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438605089,337857.00
08/03/2015 08:30,2,0.148,ACTIVE,211.03,332.73,59.965,1438605003,"274151322000087","174011321042388",24.55,23.30,0,327.92,336.64,3.7,1.7,0.004,456794.2,456794.2,9973,0,0,0,L,1151911521,1,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438605089,337858.00
08/03/2015 08:30,2,0.160,ACTIVE,211.03,333.03,59.970,1438605003,"274151322000052","174011321042388",25.84,22.00,0,327.32,336.34,4.2,2.1,0.013,488399.9,488399.9,10388,0,0,0,L,1151911521,1,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438605090,337859.00
08/03/2015 08:30,2,0.211,ACTIVE,210.12,331.53,59.981,1438605003,"201051344001145","174011321042388",26.72,19.30,0,325.82,336.34,5.7,3.6,0.013,207729.6,207729.6,9139,0,0,0,L,1122011218,1,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438605091,337860.00
08/03/2015 08:30,2,0.199,ACTIVE,210.35,330.93,59.970,1438605003,"201051344000685","174011321042388",26.56,19.50,0,320.71,343.25,5.4,3.3,0.018,206518.9,206518.9,9143,0,0,0,L,1122011218,1,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438605092,337861.00
08/03/2015 08:30,2,0.125,ACTIVE,211.03,332.43,59.954,1438605003,"274151322000088","174011321042388",24.51,21.50,0,327.62,336.04,3.1,1.1,0.009,468559.2,468559.2,9991,0,0,0,L,1151911521,1,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438605093,337862.00
08/03/2015 08:30,2,0.225,ACTIVE,209.90,330.93,59.981,1438605003,"201051344000438","174011321042388",27.61,19.50,0,324.62,335.44,6.3,4.1,0.009,206539.3,206539.3,9114,0,0,0,L,1122011218,1,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438605094,337863.00
08/03/2015 08:30,2,0.225,ACTIVE,209.67,329.73,59.986,1438605003,"201051344001135","174011321042388",27.23,19.30,0,324.62,333.93,6.2,4.1,0.018,198030.2,198030.2,9099,0,0,0,L,1122011218,1,120.65,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438605095,337864.00
08/03/2015 08:30,2,0.258,ACTIVE,210.12,331.53,59.981,1438605003,"201051344000417","174011321042388",26.72,19.80,0,325.52,336.04,7.0,4.8,0.018,201791.5,201791.5,9116,0,0,0,L,1122011218,1,120.65,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438605096,337865.00
08/03/2015 08:30,2,0.227,ACTIVE,209.67,330.63,60.012,1438605003,"201051344000594","174011321042388",26.66,19.80,0,323.11,335.44,6.2,4.0,0.013,203182.4,203182.4,9132,0,0,0,L,1122011218,1,120.65,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438605097,337866.00
08/03/2015 08:30,2,0.137,ACTIVE,211.25,333.93,59.970,1438605003,"274151322000083","174011321042388",25.82,21.50,0,328.22,336.34,3.6,1.5,0.009,484345.1,484345.1,10418,0,0,0,L,1151911521,1,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438605098,337867.00
08/03/2015 08:30,2,0.232,ACTIVE,210.35,331.83,59.986,1438605003,"201051344000585","174011321042388",27.17,19.50,0,325.22,336.34,6.5,4.3,0.018,202598.3,202598.3,9115,0,0,0,L,1122011218,1,120.65,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438605099,337868.00
08/03/2015 08:30,2,0.139,ACTIVE,211.03,332.73,59.981,1438605003,"274151322000054","174011321042388",25.29,21.80,0,327.32,336.34,3.5,1.5,0.004,479234.7,479234.7,9981,0,0,0,L,1151911521,1,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438605100,337869.00
08/03/2015 08:30,2,0.221,ACTIVE,210.35,328.82,59.986,1438605003,"201051344001203","174011321042388",26.54,19.50,0,325.82,336.34,6.0,3.8,0.013,203524.8,203524.8,9127,0,0,0,L,1122011218,1,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438605101,337870.00
08/03/2015 08:30,2,0.215,ACTIVE,209.67,330.33,59.986,1438605003,"201051344000646","174011321042388",27.14,19.50,0,323.41,334.24,6.0,3.8,0.013,200037.6,200037.6,9113,0,0,0,L,1122011218,1,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438605102,337871.00
