ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2015 08:30,2,0.096,ACTIVE,211.93,334.24,59.970,1438605003,"274151322000068","174011321042388",29.28,22.00,0,329.43,337.84,2.8,0.8,0.004,384498.6,384498.6,10136,0,0,0,L,1151911521,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438605102,337872.00
08/03/2015 08:30,2,0.146,ACTIVE,212.16,333.33,59.991,1438605003,"274151322000076","174011321042388",25.88,21.80,0,329.13,337.24,3.9,1.8,0.013,511674.0,511674.0,10396,0,0,0,L,1151911521,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438605103,337873.00
08/03/2015 08:30,2,0.234,ACTIVE,210.12,330.33,59.986,1438605003,"201051344000890","174011321042388",27.17,19.80,0,324.62,336.64,6.5,4.3,0.018,204617.9,204617.9,9125,0,0,0,L,1122011218,1,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438605104,337874.00
08/03/2015 08:30,2,0.170,ACTIVE,210.12,330.93,59.986,1438605003,"201051344000900","174011321042388",26.88,18.70,0,323.72,335.74,4.6,2.5,0.013,205393.9,205393.9,9150,0,0,0,L,1122011218,1,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438605105,337875.00
08/03/2015 08:30,2,0.227,ACTIVE,210.35,331.83,59.981,1438605003,"201051344000633","174011321042388",26.62,19.30,0,320.11,342.35,6.1,4.0,0.013,194410.0,194410.0,9145,0,0,0,L,1122011218,1,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438605106,337876.00
08/03/2015 08:30,2,0.232,ACTIVE,210.12,330.33,59.991,1438605003,"201051344000983","174011321042388",26.64,19.30,0,324.62,335.14,6.3,4.2,0.013,202296.8,202296.8,9138,0,0,0,L,1122011218,1,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438605107,337877.00
08/03/2015 08:30,2,0.217,ACTIVE,210.35,331.53,59.981,1438605003,"201051344000917","174011321042388",26.82,20.00,0,324.02,335.74,5.9,3.8,0.013,205148.7,205148.7,9144,0,0,0,L,1122011218,1,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438605108,337878.00
08/03/2015 08:30,2,0.229,ACTIVE,210.35,330.93,59.996,1438605003,"201051344000648","174011321042388",26.88,18.70,0,326.12,336.04,6.2,4.1,0.013,200482.2,200482.2,9137,0,0,0,L,1122011218,1,120.65,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438605109,337879.00
08/03/2015 08:30,2,0.244,ACTIVE,210.12,330.03,60.007,1438605003,"201051344001093","174011321042388",26.30,19.80,0,324.62,335.44,6.5,4.4,0.013,203350.4,203350.4,9132,0,0,0,L,1122011218,1,120.88,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438605110,337880.00
08/03/2015 08:30,2,0.199,ACTIVE,210.57,330.93,59.991,1438605003,"201051344000645","174011321042388",27.35,19.30,0,325.82,336.34,5.5,3.4,0.013,201363.3,201363.3,9141,0,0,0,L,1122011218,1,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438605111,337881.00
08/03/2015 08:30,2,0.139,ACTIVE,211.48,333.63,59.981,1438605003,"274151322000085","174011321042388",25.82,21.50,0,328.82,336.94,3.6,1.6,0.009,481738.1,481738.1,10396,0,0,0,L,1151911521,1,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438605112,337882.00
08/03/2015 08:30,2,0.215,ACTIVE,210.35,331.53,59.975,1438605003,"201051344000651","174011321042388",26.90,19.00,0,325.82,335.74,5.9,3.8,0.018,200647.7,200647.7,9120,0,0,0,L,1122011218,1,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438605112,337883.00
08/03/2015 08:30,2,0.217,ACTIVE,210.35,330.33,59.996,1438605003,"201051344000867","174011321042388",26.72,19.80,0,324.02,338.44,5.9,3.8,0.009,193276.4,193276.4,9141,0,0,0,L,1122011218,1,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438605113,337884.00
08/03/2015 08:30,2,0.230,ACTIVE,210.12,330.03,59.996,1438605003,"201051344001230","174011321042388",25.68,19.50,0,323.72,336.94,6.0,3.9,0.013,204275.9,204275.9,9151,0,0,0,L,1122011218,1,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438605114,337885.00
08/03/2015 08:30,2,0.221,ACTIVE,210.35,331.53,59.986,1438605003,"201051344000576","174011321042388",26.82,18.70,0,324.92,339.34,6.0,3.9,0.013,200523.1,200523.1,9156,0,0,0,L,1122011218,1,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438605115,337886.00
08/03/2015 08:30,2,0.248,ACTIVE,209.90,330.33,59.954,1438605003,"201051344000579","174011321042388",27.43,19.80,0,324.92,335.14,6.9,4.8,0.013,207355.7,207355.7,9117,0,0,0,L,1122011218,1,120.65,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438605116,337887.00
08/03/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1438605003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438605883,337888.00
08/03/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1438605003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438605883,337889.00
08/03/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1438605003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438605883,337890.00
08/03/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1438605003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438605883,337891.00
08/03/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1438605003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438605883,337892.00
08/03/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1438605003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438605883,337893.00
08/03/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1438605003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438605883,337894.00
08/03/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1438605003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438605883,337895.00
08/03/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1438605003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438605883,337896.00
08/03/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1438605003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438605883,337897.00
08/03/2015 08:45,2,0.244,ACTIVE,211.70,333.93,59.975,1438605903,"201051344000955","174011321042388",26.80,19.80,0,322.81,337.54,6.7,4.5,0.013,206050.7,206050.7,9128,0,0,0,L,1122011218,1,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438605978,337898.00
08/03/2015 08:45,2,0.139,ACTIVE,213.06,336.34,59.970,1438605903,"274151322000095","174011321042388",25.70,21.50,0,330.03,339.04,3.6,1.6,0.009,505635.2,505635.2,10029,0,0,0,L,1151911521,1,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438605979,337899.00
08/03/2015 08:45,2,0.213,ACTIVE,211.70,333.93,60.018,1438605903,"201051344000868","174011321042388",27.29,19.00,0,319.51,341.15,5.9,3.8,0.013,192738.3,192738.3,9138,0,0,0,L,1122011218,1,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438605980,337900.00
08/03/2015 08:45,2,0.223,ACTIVE,212.38,334.84,59.970,1438605903,"201051344000853","174011321042388",25.33,19.30,0,322.21,341.15,5.8,3.6,0.018,199132.2,199132.2,9143,0,0,0,L,1122011218,1,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438605981,337901.00
08/03/2015 08:45,2,0.217,ACTIVE,212.16,333.93,59.975,1438605903,"201051344000582","174011321042388",27.02,19.30,0,324.92,338.44,5.9,3.8,0.004,198572.2,198572.2,9114,0,0,0,L,1122011218,1,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438605982,337902.00
08/03/2015 08:45,2,0.227,ACTIVE,211.93,333.63,59.975,1438605903,"201051344000469","174011321042388",27.23,18.30,0,308.39,347.46,6.3,4.1,0.009,194420.2,194420.2,9134,0,0,0,L,1122011218,1,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438605983,337903.00
08/03/2015 08:45,2,0.191,ACTIVE,211.70,335.14,59.970,1438605903,"201051344000988","174011321042388",26.50,19.50,0,323.41,338.14,5.2,3.1,0.022,193643.0,193643.0,9122,0,0,0,L,1122011218,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438605984,337904.00
08/03/2015 08:45,2,0.207,ACTIVE,211.93,333.33,59.975,1438605903,"201051344001158","174011321042388",26.90,19.30,0,318.61,340.85,5.7,3.5,0.013,199420.7,199420.7,9123,0,0,0,L,1122011218,1,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438605985,337905.00
08/03/2015 08:45,2,0.211,ACTIVE,211.93,333.93,59.981,1438605903,"201051344001025","174011321042388",27.14,19.30,0,325.82,338.14,5.8,3.7,0.013,203632.2,203632.2,9122,0,0,0,L,1122011218,1,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438605986,337906.00
08/03/2015 08:45,2,0.211,ACTIVE,212.16,333.63,59.981,1438605903,"201051344000569","174011321042388",27.83,19.50,0,324.92,337.24,6.0,3.9,0.018,206918.5,206918.5,9142,0,0,0,L,1122011218,1,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438605987,337907.00
08/03/2015 08:45,2,0.078,ACTIVE,213.06,336.34,59.970,1438605903,"274151322000094","174011321042388",29.48,21.30,0,314.10,348.96,2.3,0.3,0.009,385267.0,385267.0,10528,0,0,0,L,1151911521,1,122.01,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438605988,337908.00
08/03/2015 08:45,2,0.223,ACTIVE,211.70,332.73,59.949,1438605903,"201051344000458","174011321042388",26.78,20.00,0,320.11,339.65,6.1,3.9,0.013,202634.2,202634.2,9131,0,0,0,L,1122011218,1,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438605989,337909.00
08/03/2015 08:45,2,0.146,ACTIVE,213.51,335.44,59.975,1438605903,"274151322000087","174011321042388",25.03,23.80,0,329.73,339.65,3.7,1.7,0.000,456794.6,456794.6,9974,0,0,0,L,1151911521,1,122.68,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438605990,337910.00
08/03/2015 08:45,2,0.160,ACTIVE,213.06,336.64,59.975,1438605903,"274151322000052","174011321042388",26.12,22.30,0,329.43,339.34,4.2,2.1,0.009,488400.4,488400.4,10389,0,0,0,L,1151911521,1,122.01,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438605991,337911.00
08/03/2015 08:45,2,0.209,ACTIVE,212.16,334.54,59.975,1438605903,"201051344001145","174011321042388",26.92,19.30,0,322.81,340.85,5.7,3.6,0.013,207730.4,207730.4,9140,0,0,0,L,1122011218,1,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438605992,337912.00
08/03/2015 08:45,2,0.199,ACTIVE,212.38,334.54,59.975,1438605903,"201051344000685","174011321042388",27.08,19.50,0,314.40,345.36,5.5,3.3,0.009,206519.6,206519.6,9144,0,0,0,L,1122011218,1,123.36,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438605993,337913.00
08/03/2015 08:45,2,0.125,ACTIVE,212.61,336.04,59.965,1438605903,"274151322000088","174011321042388",24.35,21.80,0,329.43,339.04,3.1,1.1,0.009,468559.4,468559.4,9992,0,0,0,L,1151911521,1,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438605994,337914.00
08/03/2015 08:45,2,0.227,ACTIVE,212.16,334.24,59.970,1438605903,"201051344000438","174011321042388",27.29,19.50,0,318.00,342.05,6.3,4.2,0.018,206540.2,206540.2,9115,0,0,0,L,1122011218,1,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438605995,337915.00
08/03/2015 08:45,2,0.223,ACTIVE,211.70,332.73,59.965,1438605903,"201051344001135","174011321042388",27.25,19.50,0,324.62,337.24,6.2,4.0,0.009,198031.1,198031.1,9100,0,0,0,L,1122011218,1,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438605996,337916.00
08/03/2015 08:45,2,0.258,ACTIVE,212.38,334.84,59.970,1438605903,"201051344000417","174011321042388",26.92,20.00,0,321.31,340.85,7.1,4.9,0.013,201792.6,201792.6,9117,0,0,0,L,1122011218,1,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438605996,337917.00
08/03/2015 08:45,2,0.221,ACTIVE,211.93,333.63,59.975,1438605903,"201051344000594","174011321042388",27.41,20.00,0,322.51,337.54,6.2,4.0,0.013,203183.4,203183.4,9133,0,0,0,L,1122011218,1,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438605997,337918.00
08/03/2015 08:45,2,0.141,ACTIVE,213.51,336.04,59.965,1438605903,"274151322000083","174011321042388",25.49,22.00,0,326.72,339.65,3.6,1.6,0.004,484345.4,484345.4,10419,0,0,0,L,1151911521,1,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438605998,337919.00
08/03/2015 08:45,2,0.236,ACTIVE,212.16,335.14,59.965,1438605903,"201051344000585","174011321042388",26.92,19.80,0,325.22,339.04,6.5,4.3,0.004,202599.2,202599.2,9116,0,0,0,L,1122011218,1,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438605999,337920.00
08/03/2015 08:45,2,0.139,ACTIVE,213.06,336.34,59.949,1438605903,"274151322000054","174011321042388",25.13,22.00,0,329.73,339.04,3.5,1.5,0.018,479235.0,479235.0,9982,0,0,0,L,1151911521,1,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438606000,337921.00
08/03/2015 08:45,2,0.219,ACTIVE,212.16,333.33,59.970,1438605903,"201051344001203","174011321042388",27.17,19.50,0,324.92,338.74,6.0,3.9,0.009,203525.7,203525.7,9128,0,0,0,L,1122011218,1,123.14,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438606001,337922.00
08/03/2015 08:45,2,0.217,ACTIVE,211.70,333.63,59.965,1438605903,"201051344000646","174011321042388",27.17,19.80,0,317.70,342.35,6.0,3.9,0.013,200038.6,200038.6,9114,0,0,0,L,1122011218,1,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438606002,337923.00
08/03/2015 08:45,2,0.096,ACTIVE,213.74,337.24,59.959,1438605903,"274151322000068","174011321042388",29.56,22.30,0,321.91,343.85,2.9,0.9,0.004,384498.8,384498.8,10137,0,0,0,L,1151911521,1,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438606003,337924.00
08/03/2015 08:45,2,0.145,ACTIVE,213.96,337.84,59.981,1438605903,"274151322000076","174011321042388",26.80,22.00,0,331.83,339.95,4.0,1.9,0.013,511674.4,511674.4,10397,0,0,0,L,1151911521,1,122.68,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438606004,337925.00
08/03/2015 08:45,2,0.238,ACTIVE,211.93,333.03,59.975,1438605903,"201051344000890","174011321042388",26.94,20.00,0,318.61,342.65,6.5,4.3,0.009,204618.9,204618.9,9126,0,0,0,L,1122011218,1,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438606005,337926.00
08/03/2015 08:45,2,0.172,ACTIVE,211.70,333.93,59.959,1438605903,"201051344000900","174011321042388",26.48,19.00,0,315.00,343.55,4.6,2.5,0.013,205394.5,205394.5,9151,0,0,0,L,1122011218,1,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438606006,337927.00
08/03/2015 08:45,2,0.223,ACTIVE,212.38,335.44,59.959,1438605903,"201051344000633","174011321042388",27.04,19.50,0,309.59,350.17,6.1,3.9,0.013,194410.9,194410.9,9146,0,0,0,L,1122011218,1,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438606007,337928.00
08/03/2015 08:45,2,0.229,ACTIVE,211.93,333.63,59.965,1438605903,"201051344000983","174011321042388",27.08,19.50,0,324.02,337.84,6.3,4.2,0.022,202297.8,202297.8,9139,0,0,0,L,1122011218,1,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438606007,337929.00
08/03/2015 08:45,2,0.217,ACTIVE,212.16,335.14,59.975,1438605903,"201051344000917","174011321042388",27.04,20.00,0,318.61,342.05,6.0,3.8,0.022,205149.6,205149.6,9145,0,0,0,L,1122011218,1,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438606008,337930.00
08/03/2015 08:45,2,0.227,ACTIVE,212.16,334.84,59.991,1438605903,"201051344000648","174011321042388",27.04,19.00,0,324.02,339.34,6.2,4.1,0.018,200483.1,200483.1,9138,0,0,0,L,1122011218,1,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438606009,337931.00
08/03/2015 08:45,2,0.242,ACTIVE,211.93,334.24,59.965,1438605903,"201051344001093","174011321042388",27.02,19.80,0,321.61,339.34,6.6,4.5,0.013,203351.4,203351.4,9133,0,0,0,L,1122011218,1,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438606010,337932.00
08/03/2015 08:45,2,0.199,ACTIVE,212.38,333.63,59.933,1438605903,"201051344000645","174011321042388",27.49,19.80,0,321.61,339.95,5.6,3.5,0.009,201364.1,201364.1,9142,0,0,0,L,1122011218,1,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438606011,337933.00
08/03/2015 08:45,2,0.141,ACTIVE,213.29,336.64,59.954,1438605903,"274151322000085","174011321042388",25.70,21.50,0,331.23,339.65,3.7,1.6,0.009,481738.4,481738.4,10397,0,0,0,L,1151911521,1,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438606012,337934.00
08/03/2015 08:45,2,0.221,ACTIVE,212.16,334.54,59.965,1438605903,"201051344000651","174011321042388",26.80,19.00,0,323.11,338.74,6.0,3.9,0.009,200648.6,200648.6,9121,0,0,0,L,1122011218,1,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438606013,337935.00
08/03/2015 08:45,2,0.217,ACTIVE,211.93,333.63,59.965,1438605903,"201051344000867","174011321042388",26.90,20.00,0,315.00,343.85,5.9,3.8,0.018,193277.3,193277.3,9142,0,0,0,L,1122011218,1,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438606014,337936.00
08/03/2015 08:45,2,0.227,ACTIVE,211.93,333.33,59.965,1438605903,"201051344001230","174011321042388",26.04,19.50,0,316.50,342.35,6.0,3.9,0.013,204276.8,204276.8,9152,0,0,0,L,1122011218,1,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438606015,337937.00
08/03/2015 08:45,2,0.225,ACTIVE,212.38,335.74,59.970,1438605903,"201051344000576","174011321042388",26.56,19.00,0,310.49,348.66,6.1,3.9,0.013,200524.0,200524.0,9157,0,0,0,L,1122011218,1,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438606016,337938.00
08/03/2015 08:45,2,0.250,ACTIVE,211.70,333.63,59.954,1438605903,"201051344000579","174011321042388",27.67,20.00,0,323.11,338.44,7.0,4.9,0.013,207356.8,207356.8,9118,0,0,0,L,1122011218,1,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438606016,337939.00
08/03/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1438605903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438606784,337940.00
08/03/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1438605903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438606784,337941.00
08/03/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1438605903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438606784,337942.00
08/03/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1438605903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438606784,337943.00
08/03/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1438605903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438606784,337944.00
08/03/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1438605903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438606784,337945.00
08/03/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1438605903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438606784,337946.00
08/03/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1438605903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438606784,337947.00
08/03/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1438605903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438606784,337948.00
08/03/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1438605903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438606784,337949.00
08/03/2015 09:00,2,0.268,ACTIVE,211.48,333.33,59.965,1438606803,"201051344000955","174011321042388",27.99,19.80,0,323.11,341.75,7.6,5.4,0.022,206052.0,206052.0,9129,0,0,0,L,1122011218,1,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438606877,337950.00
08/03/2015 09:00,2,0.172,ACTIVE,213.06,335.14,59.965,1438606803,"274151322000095","174011321042388",26.74,21.80,0,333.33,340.55,4.7,2.6,0.009,505635.8,505635.8,10030,0,0,0,L,1151911521,1,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438606878,337951.00
08/03/2015 09:00,2,0.248,ACTIVE,211.70,333.63,59.975,1438606803,"201051344000868","174011321042388",27.63,19.00,0,315.90,348.96,7.0,4.8,0.027,192739.4,192739.4,9139,0,0,0,L,1122011218,1,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438606879,337952.00
08/03/2015 09:00,2,0.248,ACTIVE,212.16,335.14,59.970,1438606803,"201051344000853","174011321042388",27.39,19.30,0,326.42,343.85,6.9,4.7,0.018,199133.3,199133.3,9144,0,0,0,L,1122011218,1,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438606880,337953.00
08/03/2015 09:00,2,0.248,ACTIVE,212.16,334.84,59.975,1438606803,"201051344000582","174011321042388",27.45,19.30,0,327.62,339.65,7.0,4.8,0.018,198573.3,198573.3,9115,0,0,0,L,1122011218,1,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438606881,337954.00
08/03/2015 09:00,2,0.262,ACTIVE,211.70,333.93,59.986,1438606803,"201051344000469","174011321042388",27.63,18.00,0,317.40,346.26,7.3,5.2,0.022,194421.4,194421.4,9135,0,0,0,L,1122011218,1,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438606882,337955.00
08/03/2015 09:00,2,0.227,ACTIVE,211.48,333.93,59.970,1438606803,"201051344000988","174011321042388",27.06,19.50,0,326.42,340.25,6.3,4.1,0.031,193643.9,193643.9,9123,0,0,0,L,1122011218,1,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438606883,337956.00
08/03/2015 09:00,2,0.246,ACTIVE,211.48,333.33,59.975,1438606803,"201051344001158","174011321042388",26.98,19.30,0,320.11,345.36,6.8,4.6,0.027,199421.8,199421.8,9124,0,0,0,L,1122011218,1,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438606884,337957.00
08/03/2015 09:00,2,0.240,ACTIVE,211.70,333.03,59.975,1438606803,"201051344001025","174011321042388",27.99,19.30,0,329.13,339.34,6.8,4.7,0.022,203633.3,203633.3,9123,0,0,0,L,1122011218,1,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438606885,337958.00
08/03/2015 09:00,2,0.258,ACTIVE,211.48,333.63,59.970,1438606803,"201051344000569","174011321042388",26.94,19.30,0,325.22,342.65,7.0,4.9,0.022,206919.6,206919.6,9143,0,0,0,L,1122011218,1,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438606886,337959.00
08/03/2015 09:00,2,0.104,ACTIVE,213.06,336.64,59.970,1438606803,"274151322000094","174011321042388",29.98,21.50,0,317.10,351.67,3.2,1.2,0.013,385267.2,385267.2,10529,0,0,0,L,1151911521,1,122.23,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438606887,337960.00
08/03/2015 09:00,2,0.250,ACTIVE,211.70,332.73,59.970,1438606803,"201051344000458","174011321042388",27.77,20.00,0,326.12,341.45,7.1,4.9,0.022,202635.4,202635.4,9132,0,0,0,L,1122011218,1,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438606888,337961.00
08/03/2015 09:00,2,0.184,ACTIVE,213.06,336.64,59.965,1438606803,"274151322000087","174011321042388",25.62,24.00,0,332.73,340.85,4.8,2.7,0.013,456795.2,456795.2,9975,0,0,0,L,1151911521,1,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438606888,337962.00
08/03/2015 09:00,2,0.199,ACTIVE,212.61,337.54,59.991,1438606803,"274151322000052","174011321042388",26.34,22.30,0,332.43,340.85,5.3,3.2,0.027,488401.1,488401.1,10390,0,0,0,L,1151911521,1,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438606889,337963.00
08/03/2015 09:00,2,0.242,ACTIVE,211.70,334.54,59.970,1438606803,"201051344001145","174011321042388",27.55,19.30,0,324.62,344.45,6.8,4.6,0.022,207731.5,207731.5,9141,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438606890,337964.00
08/03/2015 09:00,2,0.213,ACTIVE,211.93,334.24,59.996,1438606803,"201051344000685","174011321042388",28.63,19.50,0,314.70,349.86,6.2,4.0,0.022,206520.6,206520.6,9145,0,0,0,L,1122011218,1,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438606891,337965.00
08/03/2015 09:00,2,0.160,ACTIVE,212.16,336.04,59.954,1438606803,"274151322000088","174011321042388",25.35,21.50,0,332.13,339.95,4.1,2.0,0.018,468559.9,468559.9,9993,0,0,0,L,1151911521,1,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438606892,337966.00
08/03/2015 09:00,2,0.262,ACTIVE,211.48,333.93,59.970,1438606803,"201051344000438","174011321042388",27.35,19.50,0,322.51,345.36,7.2,5.1,0.022,206541.4,206541.4,9116,0,0,0,L,1122011218,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438606893,337967.00
08/03/2015 09:00,2,0.256,ACTIVE,211.25,332.43,59.959,1438606803,"201051344001135","174011321042388",27.83,19.30,0,327.32,340.25,7.2,5.1,0.022,198032.3,198032.3,9101,0,0,0,L,1122011218,1,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438606894,337968.00
08/03/2015 09:00,2,0.281,ACTIVE,211.70,334.24,59.970,1438606803,"201051344000417","174011321042388",27.95,19.80,0,323.72,345.96,8.0,5.8,0.018,201794.0,201794.0,9118,0,0,0,L,1122011218,1,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438606895,337969.00
08/03/2015 09:00,2,0.256,ACTIVE,211.25,333.33,59.975,1438606803,"201051344000594","174011321042388",27.83,20.00,0,322.51,342.35,7.2,5.1,0.018,203184.5,203184.5,9134,0,0,0,L,1122011218,1,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438606896,337970.00
08/03/2015 09:00,2,0.174,ACTIVE,212.83,335.44,59.970,1438606803,"274151322000083","174011321042388",26.40,22.00,0,332.13,340.85,4.7,2.6,0.013,484346.0,484346.0,10420,0,0,0,L,1151911521,1,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438606897,337971.00
08/03/2015 09:00,2,0.266,ACTIVE,211.70,334.84,59.981,1438606803,"201051344000585","174011321042388",27.93,19.50,0,327.32,340.25,7.5,5.3,0.022,202600.5,202600.5,9117,0,0,0,L,1122011218,1,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438606898,337972.00
08/03/2015 09:00,2,0.178,ACTIVE,212.38,336.04,59.959,1438606803,"274151322000054","174011321042388",25.19,22.00,0,332.43,340.55,4.6,2.5,0.018,479235.5,479235.5,9983,0,0,0,L,1151911521,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438606899,337973.00
08/03/2015 09:00,2,0.248,ACTIVE,211.48,333.03,59.975,1438606803,"201051344001203","174011321042388",27.61,19.50,0,326.72,342.05,7.0,4.8,0.027,203526.8,203526.8,9129,0,0,0,L,1122011218,1,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438606900,337974.00
08/03/2015 09:00,2,0.258,ACTIVE,211.03,333.33,59.970,1438606803,"201051344000646","174011321042388",26.66,19.50,0,321.31,344.76,7.0,4.8,0.022,200039.7,200039.7,9115,0,0,0,L,1122011218,1,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438606901,337975.00
08/03/2015 09:00,2,0.123,ACTIVE,213.06,337.24,59.970,1438606803,"274151322000068","174011321042388",30.34,22.50,0,325.22,347.76,3.8,1.7,0.013,384499.1,384499.1,10138,0,0,0,L,1151911521,1,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438606902,337976.00
08/03/2015 09:00,2,0.188,ACTIVE,213.51,337.24,59.991,1438606803,"274151322000076","174011321042388",26.92,22.00,0,334.24,340.55,5.1,3.0,0.018,511675.0,511675.0,10398,0,0,0,L,1151911521,1,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438606903,337977.00
08/03/2015 09:00,2,0.264,ACTIVE,211.25,333.03,59.965,1438606803,"201051344000890","174011321042388",27.99,20.00,0,322.81,345.06,7.5,5.3,0.027,204620.1,204620.1,9127,0,0,0,L,1122011218,1,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438606904,337978.00
08/03/2015 09:00,2,0.207,ACTIVE,211.25,333.33,59.970,1438606803,"201051344000900","174011321042388",26.66,19.00,0,322.81,344.15,5.6,3.5,0.022,205395.3,205395.3,9152,0,0,0,L,1122011218,1,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438606905,337979.00
08/03/2015 09:00,2,0.250,ACTIVE,211.93,335.44,59.965,1438606803,"201051344000633","174011321042388",28.07,19.50,0,311.99,353.77,7.1,5.0,0.022,194412.1,194412.1,9147,0,0,0,L,1122011218,1,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438606905,337980.00
08/03/2015 09:00,2,0.256,ACTIVE,211.48,333.03,60.002,1438606803,"201051344000983","174011321042388",28.05,19.30,0,325.82,341.75,7.3,5.1,0.027,202299.0,202299.0,9140,0,0,0,L,1122011218,1,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438606906,337981.00
08/03/2015 09:00,2,0.248,ACTIVE,211.48,334.54,59.970,1438606803,"201051344000917","174011321042388",27.65,20.00,0,320.71,346.86,7.0,4.8,0.018,205150.7,205150.7,9146,0,0,0,L,1122011218,1,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438606907,337982.00
08/03/2015 09:00,2,0.254,ACTIVE,211.70,334.24,59.970,1438606803,"201051344000648","174011321042388",28.11,19.00,0,327.02,343.55,7.2,5.0,0.018,200484.3,200484.3,9139,0,0,0,L,1122011218,1,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438606908,337983.00
08/03/2015 09:00,2,0.268,ACTIVE,211.48,334.54,59.965,1438606803,"201051344001093","174011321042388",27.93,19.80,0,321.31,345.06,7.6,5.4,0.022,203352.7,203352.7,9134,0,0,0,L,1122011218,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438606909,337984.00
08/03/2015 09:00,2,0.244,ACTIVE,211.93,333.93,59.970,1438606803,"201051344000645","174011321042388",26.50,19.50,0,324.92,343.25,6.6,4.4,0.027,201365.1,201365.1,9143,0,0,0,L,1122011218,1,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438606910,337985.00
08/03/2015 09:00,2,0.172,ACTIVE,212.83,336.94,59.938,1438606803,"274151322000085","174011321042388",26.80,21.50,0,333.93,340.85,4.7,2.6,0.022,481739.0,481739.0,10398,0,0,0,L,1151911521,1,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438606911,337986.00
08/03/2015 09:00,2,0.254,ACTIVE,211.70,334.84,59.970,1438606803,"201051344000651","174011321042388",26.94,19.00,0,327.02,341.75,6.9,4.8,0.027,200649.7,200649.7,9122,0,0,0,L,1122011218,1,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438606912,337987.00
08/03/2015 09:00,2,0.252,ACTIVE,211.70,333.03,59.965,1438606803,"201051344000867","174011321042388",27.02,20.00,0,318.00,347.46,6.9,4.8,0.027,193278.4,193278.4,9143,0,0,0,L,1122011218,1,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438606913,337988.00
08/03/2015 09:00,2,0.260,ACTIVE,211.48,333.03,59.959,1438606803,"201051344001230","174011321042388",26.54,19.50,0,319.21,345.66,7.0,4.8,0.027,204277.9,204277.9,9153,0,0,0,L,1122011218,1,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438606914,337989.00
08/03/2015 09:00,2,0.258,ACTIVE,211.93,334.84,59.970,1438606803,"201051344000576","174011321042388",27.12,19.00,0,315.90,350.17,7.1,5.0,0.027,200525.2,200525.2,9158,0,0,0,L,1122011218,1,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438606914,337990.00
08/03/2015 09:00,2,0.285,ACTIVE,211.48,333.03,59.970,1438606803,"201051344000579","174011321042388",27.10,19.80,0,327.62,340.55,7.9,5.7,0.022,207358.2,207358.2,9119,0,0,0,L,1122011218,1,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438606915,337991.00
08/03/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1438606803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438607683,337992.00
08/03/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1438606803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438607683,337993.00
08/03/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1438606803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438607683,337994.00
08/03/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1438606803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438607683,337995.00
08/03/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1438606803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438607683,337996.00
08/03/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1438606803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438607683,337997.00
08/03/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1438606803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438607683,337998.00
08/03/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1438606803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438607683,337999.00
08/03/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1438606803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438607683,338000.00
08/03/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1438606803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438607683,338001.00
08/03/2015 09:15,2,0.412,ACTIVE,210.35,334.24,59.949,1438607703,"201051344000955","174011321042388",27.49,19.50,0,327.92,339.04,11.5,9.2,0.057,206053.7,206053.7,9130,0,0,0,L,1122011218,1,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438607779,338002.00
08/03/2015 09:15,2,0.314,ACTIVE,211.70,336.34,59.938,1438607703,"274151322000095","174011321042388",27.45,21.80,0,332.13,341.15,8.8,6.5,0.049,505636.8,505636.8,10031,0,0,0,L,1151911521,1,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438607780,338003.00
08/03/2015 09:15,2,0.389,ACTIVE,210.57,334.54,59.944,1438607703,"201051344000868","174011321042388",27.65,18.70,0,327.02,339.65,10.9,8.6,0.057,192741.0,192741.0,9140,0,0,0,L,1122011218,1,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438607780,338004.00
08/03/2015 09:15,2,0.385,ACTIVE,211.25,335.74,59.949,1438607703,"201051344000853","174011321042388",27.43,19.00,0,328.52,340.85,10.7,8.4,0.062,199134.9,199134.9,9145,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438607781,338005.00
08/03/2015 09:15,2,0.387,ACTIVE,211.25,334.54,59.959,1438607703,"201051344000582","174011321042388",27.79,19.30,0,328.52,340.25,10.9,8.6,0.062,198574.8,198574.8,9116,0,0,0,L,1122011218,1,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438607782,338006.00
08/03/2015 09:15,2,0.389,ACTIVE,210.57,335.14,59.981,1438607703,"201051344000469","174011321042388",28.47,18.00,0,326.42,339.95,11.2,8.9,0.062,194423.0,194423.0,9136,0,0,0,L,1122011218,1,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438607783,338007.00
08/03/2015 09:15,2,0.371,ACTIVE,210.57,335.44,59.949,1438607703,"201051344000988","174011321042388",27.53,19.30,0,327.32,341.15,10.4,8.1,0.071,193645.3,193645.3,9124,0,0,0,L,1122011218,1,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438607784,338008.00
08/03/2015 09:15,2,0.385,ACTIVE,210.80,334.84,59.938,1438607703,"201051344001158","174011321042388",27.08,19.00,0,327.62,339.95,10.6,8.3,0.071,199423.3,199423.3,9125,0,0,0,L,1122011218,1,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438607785,338009.00
08/03/2015 09:15,2,0.385,ACTIVE,210.57,333.63,59.944,1438607703,"201051344001025","174011321042388",28.09,19.30,0,328.52,339.95,11.0,8.7,0.057,203634.8,203634.8,9124,0,0,0,L,1122011218,1,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438607786,338010.00
08/03/2015 09:15,2,0.395,ACTIVE,210.80,334.84,59.949,1438607703,"201051344000569","174011321042388",27.85,19.30,0,327.62,339.95,11.2,8.9,0.062,206921.2,206921.2,9144,0,0,0,L,1122011218,1,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438607787,338011.00
08/03/2015 09:15,2,0.189,ACTIVE,211.93,394.65,59.938,1438607703,"274151322000094","174011321042388",37.19,22.00,0,332.13,397.96,7.2,5.0,0.035,385267.8,385267.8,10530,0,0,0,L,1151911521,1,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438607788,338012.00
08/03/2015 09:15,2,0.395,ACTIVE,210.57,333.63,59.954,1438607703,"201051344000458","174011321042388",27.93,19.80,0,327.32,339.34,11.2,8.9,0.062,202637.0,202637.0,9133,0,0,0,L,1122011218,1,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438607789,338013.00
08/03/2015 09:15,2,0.314,ACTIVE,211.93,336.94,59.949,1438607703,"274151322000087","174011321042388",26.96,24.30,0,331.83,341.75,8.6,6.3,0.044,456796.2,456796.2,9976,0,0,0,L,1151911521,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438607790,338014.00
08/03/2015 09:15,2,0.330,ACTIVE,211.48,336.34,59.928,1438607703,"274151322000052","174011321042388",27.55,22.30,0,331.23,342.05,9.2,7.0,0.049,488402.2,488402.2,10391,0,0,0,L,1151911521,1,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438607791,338015.00
08/03/2015 09:15,2,0.381,ACTIVE,210.80,335.44,59.949,1438607703,"201051344001145","174011321042388",28.05,19.30,0,330.03,340.85,10.8,8.5,0.066,207733.0,207733.0,9142,0,0,0,L,1122011218,1,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438607791,338016.00
08/03/2015 09:15,2,0.373,ACTIVE,210.80,335.44,59.944,1438607703,"201051344000685","174011321042388",27.37,19.50,0,327.92,339.95,10.4,8.1,0.057,206522.0,206522.0,9146,0,0,0,L,1122011218,1,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438607793,338017.00
08/03/2015 09:15,2,0.287,ACTIVE,211.48,336.34,59.938,1438607703,"274151322000088","174011321042388",27.27,21.50,0,331.83,341.45,7.9,5.7,0.044,468560.7,468560.7,9994,0,0,0,L,1151911521,1,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438607794,338018.00
08/03/2015 09:15,2,0.396,ACTIVE,211.03,336.04,59.944,1438607703,"201051344000438","174011321042388",27.89,19.50,0,328.52,340.25,11.3,8.9,0.062,206543.1,206543.1,9117,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438607796,338019.00
08/03/2015 09:15,2,0.402,ACTIVE,210.57,333.63,59.933,1438607703,"201051344001135","174011321042388",27.59,19.30,0,328.22,339.04,11.3,8.9,0.057,198033.9,198033.9,9102,0,0,0,L,1122011218,1,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438607797,338020.00
