ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2015 09:15,2,0.420,ACTIVE,210.80,335.14,59.912,1438607703,"201051344000417","174011321042388",28.13,20.00,0,329.13,340.25,12.0,9.6,0.071,201795.8,201795.8,9119,0,0,0,L,1122011218,1,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438607798,338021.00
08/03/2015 09:15,2,0.389,ACTIVE,210.35,334.54,59.954,1438607703,"201051344000594","174011321042388",28.51,20.00,0,326.72,339.65,11.3,9.0,0.066,203186.2,203186.2,9135,0,0,0,L,1122011218,1,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438607799,338022.00
08/03/2015 09:15,2,0.309,ACTIVE,212.16,338.14,59.954,1438607703,"274151322000083","174011321042388",27.59,22.00,0,331.23,341.15,8.7,6.4,0.053,484347.0,484347.0,10421,0,0,0,L,1151911521,1,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438607799,338023.00
08/03/2015 09:15,2,0.412,ACTIVE,211.03,336.04,59.959,1438607703,"201051344000585","174011321042388",27.79,19.30,0,328.22,340.55,11.6,9.3,0.066,202602.2,202602.2,9118,0,0,0,L,1122011218,1,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438607800,338024.00
08/03/2015 09:15,2,0.309,ACTIVE,211.70,335.44,59.944,1438607703,"274151322000054","174011321042388",27.43,22.00,0,331.23,341.15,8.6,6.4,0.040,479236.5,479236.5,9984,0,0,0,L,1151911521,1,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438607801,338025.00
08/03/2015 09:15,2,0.398,ACTIVE,211.25,333.93,59.954,1438607703,"201051344001203","174011321042388",27.27,19.50,0,328.22,340.85,11.1,8.8,0.062,203528.4,203528.4,9130,0,0,0,L,1122011218,1,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438607802,338026.00
08/03/2015 09:15,2,0.404,ACTIVE,210.35,333.93,59.959,1438607703,"201051344000646","174011321042388",27.47,19.50,0,327.32,339.65,11.3,8.9,0.062,200041.3,200041.3,9116,0,0,0,L,1122011218,1,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438607803,338027.00
08/03/2015 09:15,2,0.203,ACTIVE,212.61,403.97,59.975,1438607703,"274151322000068","174011321042388",38.15,23.00,0,333.93,406.97,7.9,5.7,0.035,384500.0,384500.0,10139,0,0,0,L,1151911521,1,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438607804,338028.00
08/03/2015 09:15,2,0.332,ACTIVE,212.83,337.24,59.949,1438607703,"274151322000076","174011321042388",27.73,22.00,0,332.13,341.75,9.3,7.1,0.053,511676.1,511676.1,10399,0,0,0,L,1151911521,1,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438607805,338029.00
08/03/2015 09:15,2,0.414,ACTIVE,210.57,334.54,59.959,1438607703,"201051344000890","174011321042388",27.79,20.00,0,327.02,339.65,11.7,9.4,0.062,204621.9,204621.9,9128,0,0,0,L,1122011218,1,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438607806,338030.00
08/03/2015 09:15,2,0.348,ACTIVE,210.57,334.54,59.959,1438607703,"201051344000900","174011321042388",27.75,18.70,0,327.62,339.95,9.8,7.5,0.062,205396.6,205396.6,9153,0,0,0,L,1122011218,1,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438607807,338031.00
08/03/2015 09:15,2,0.396,ACTIVE,211.03,336.04,59.959,1438607703,"201051344000633","174011321042388",27.85,19.50,0,327.62,340.85,11.2,8.9,0.057,194413.7,194413.7,9148,0,0,0,L,1122011218,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438607808,338032.00
08/03/2015 09:15,2,0.389,ACTIVE,210.57,333.93,59.949,1438607703,"201051344000983","174011321042388",28.86,19.30,0,327.92,339.34,11.4,9.1,0.066,202300.7,202300.7,9141,0,0,0,L,1122011218,1,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438607808,338033.00
08/03/2015 09:15,2,0.391,ACTIVE,210.80,334.84,59.959,1438607703,"201051344000917","174011321042388",27.73,20.00,0,327.62,340.25,11.0,8.7,0.057,205152.3,205152.3,9147,0,0,0,L,1122011218,1,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438607809,338034.00
08/03/2015 09:15,2,0.400,ACTIVE,211.03,334.54,59.959,1438607703,"201051344000648","174011321042388",27.77,18.70,0,328.82,340.55,11.3,9.0,0.057,200486.0,200486.0,9140,0,0,0,L,1122011218,1,121.10,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438607810,338035.00
08/03/2015 09:15,2,0.416,ACTIVE,210.80,334.84,59.959,1438607703,"201051344001093","174011321042388",27.73,19.80,0,328.82,340.25,11.7,9.4,0.044,203354.4,203354.4,9135,0,0,0,L,1122011218,1,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438607811,338036.00
08/03/2015 09:15,2,0.385,ACTIVE,211.03,335.14,59.965,1438607703,"201051344000645","174011321042388",27.93,19.50,0,328.52,339.95,10.9,8.6,0.062,201366.6,201366.6,9144,0,0,0,L,1122011218,1,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438607812,338037.00
08/03/2015 09:15,2,0.311,ACTIVE,211.93,336.04,59.949,1438607703,"274151322000085","174011321042388",27.69,21.50,0,332.73,341.15,8.7,6.5,0.044,481740.0,481740.0,10399,0,0,0,L,1151911521,1,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438607813,338038.00
08/03/2015 09:15,2,0.391,ACTIVE,210.80,334.54,59.954,1438607703,"201051344000651","174011321042388",27.95,18.70,0,328.52,339.95,11.1,8.8,0.053,200651.3,200651.3,9123,0,0,0,L,1122011218,1,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438607814,338039.00
08/03/2015 09:15,2,0.393,ACTIVE,210.80,333.93,59.954,1438607703,"201051344000867","174011321042388",27.89,19.80,0,327.62,339.04,11.1,8.8,0.057,193280.0,193280.0,9144,0,0,0,L,1122011218,1,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438607815,338040.00
08/03/2015 09:15,2,0.387,ACTIVE,210.57,334.24,59.944,1438607703,"201051344001230","174011321042388",27.85,19.50,0,326.72,338.74,11.0,8.7,0.066,204279.5,204279.5,9154,0,0,0,L,1122011218,1,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438607816,338041.00
08/03/2015 09:15,2,0.395,ACTIVE,211.03,336.04,59.949,1438607703,"201051344000576","174011321042388",27.73,19.00,0,328.52,340.25,11.2,8.8,0.053,200526.8,200526.8,9159,0,0,0,L,1122011218,1,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438607817,338042.00
08/03/2015 09:15,2,0.432,ACTIVE,210.57,334.54,59.949,1438607703,"201051344000579","174011321042388",27.65,19.80,0,328.22,339.95,12.2,9.8,0.071,207360.0,207360.0,9120,0,0,0,L,1122011218,1,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438607817,338043.00
08/03/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1438607703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438608583,338044.00
08/03/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1438607703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438608583,338045.00
08/03/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1438607703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438608583,338046.00
08/03/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1438607703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438608583,338047.00
08/03/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1438607703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438608583,338048.00
08/03/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1438607703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438608583,338049.00
08/03/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1438607703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438608583,338050.00
08/03/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1438607703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438608583,338051.00
08/03/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1438607703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438608583,338052.00
08/03/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1438607703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438608583,338053.00
08/03/2015 09:30,2,0.451,ACTIVE,210.80,336.04,59.991,1438608603,"201051344000955","174011321042388",27.95,19.80,0,327.32,341.75,12.8,10.4,0.075,206056.2,206056.2,9131,0,0,0,L,1122011218,1,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438608678,338054.00
08/03/2015 09:30,2,0.357,ACTIVE,212.16,337.84,59.981,1438608603,"274151322000095","174011321042388",27.51,21.80,0,333.03,342.65,10.0,7.7,0.057,505638.6,505638.6,10032,0,0,0,L,1151911521,1,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438608679,338055.00
08/03/2015 09:30,2,0.432,ACTIVE,211.03,336.04,59.991,1438608603,"201051344000868","174011321042388",27.61,18.70,0,327.02,341.75,12.1,9.8,0.071,192743.4,192743.4,9141,0,0,0,L,1122011218,1,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438608680,338056.00
08/03/2015 09:30,2,0.418,ACTIVE,211.48,337.84,59.996,1438608603,"201051344000853","174011321042388",28.07,19.00,0,329.13,343.55,11.9,9.6,0.071,199137.2,199137.2,9146,0,0,0,L,1122011218,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438608681,338057.00
08/03/2015 09:30,2,0.428,ACTIVE,211.48,336.64,59.965,1438608603,"201051344000582","174011321042388",27.89,19.30,0,326.42,342.35,12.1,9.8,0.066,198577.2,198577.2,9117,0,0,0,L,1122011218,1,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438608682,338058.00
08/03/2015 09:30,2,0.453,ACTIVE,211.03,336.34,59.996,1438608603,"201051344000469","174011321042388",26.82,18.00,0,326.72,342.95,12.3,9.9,0.075,194425.4,194425.4,9137,0,0,0,L,1122011218,1,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438608683,338059.00
08/03/2015 09:30,2,0.414,ACTIVE,210.80,336.34,59.991,1438608603,"201051344000988","174011321042388",27.67,19.30,0,327.02,343.25,11.6,9.3,0.071,193647.5,193647.5,9125,0,0,0,L,1122011218,1,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438608684,338060.00
08/03/2015 09:30,2,0.420,ACTIVE,211.03,336.34,59.996,1438608603,"201051344001158","174011321042388",28.03,19.00,0,327.92,341.75,11.9,9.6,0.080,199425.6,199425.6,9126,0,0,0,L,1122011218,1,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438608685,338061.00
08/03/2015 09:30,2,0.420,ACTIVE,210.80,335.74,60.002,1438608603,"201051344001025","174011321042388",28.63,19.30,0,328.52,342.05,12.2,9.9,0.075,203637.2,203637.2,9125,0,0,0,L,1122011218,1,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438608686,338062.00
08/03/2015 09:30,2,0.426,ACTIVE,210.80,336.04,59.991,1438608603,"201051344000569","174011321042388",28.63,19.30,0,328.52,342.35,12.4,10.0,0.071,206923.6,206923.6,9145,0,0,0,L,1122011218,1,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438608687,338063.00
08/03/2015 09:30,2,0.215,ACTIVE,212.38,400.66,59.981,1438608603,"274151322000094","174011321042388",37.73,22.80,0,334.54,404.87,8.3,6.1,0.044,385269.3,385269.3,10531,0,0,0,L,1151911521,1,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438608688,338064.00
08/03/2015 09:30,2,0.418,ACTIVE,210.80,335.14,59.991,1438608603,"201051344000458","174011321042388",29.00,19.80,0,327.62,341.45,12.3,10.0,0.071,202639.4,202639.4,9134,0,0,0,L,1122011218,1,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438608688,338065.00
08/03/2015 09:30,2,0.352,ACTIVE,212.16,339.65,59.981,1438608603,"274151322000087","174011321042388",27.19,24.50,0,332.73,343.25,9.7,7.4,0.049,456798.0,456798.0,9977,0,0,0,L,1151911521,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438608689,338066.00
08/03/2015 09:30,2,0.375,ACTIVE,211.93,339.95,59.986,1438608603,"274151322000052","174011321042388",27.31,22.30,0,331.83,343.55,10.4,8.1,0.053,488404.2,488404.2,10392,0,0,0,L,1151911521,1,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438608690,338067.00
08/03/2015 09:30,2,0.416,ACTIVE,211.25,336.64,59.986,1438608603,"201051344001145","174011321042388",28.61,19.30,0,329.13,342.35,12.1,9.8,0.075,207735.3,207735.3,9143,0,0,0,L,1122011218,1,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438608691,338068.00
08/03/2015 09:30,2,0.424,ACTIVE,211.25,336.64,59.981,1438608603,"201051344000685","174011321042388",26.92,19.50,0,327.62,342.95,11.6,9.3,0.075,206524.2,206524.2,9147,0,0,0,L,1122011218,1,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438608692,338069.00
08/03/2015 09:30,2,0.334,ACTIVE,211.48,336.94,59.996,1438608603,"274151322000088","174011321042388",26.84,21.80,0,332.13,343.25,9.1,6.8,0.049,468562.3,468562.3,9995,0,0,0,L,1151911521,1,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438608693,338070.00
08/03/2015 09:30,2,0.439,ACTIVE,211.03,337.24,59.991,1438608603,"201051344000438","174011321042388",28.23,19.50,0,328.22,342.65,12.6,10.2,0.071,206545.5,206545.5,9118,0,0,0,L,1122011218,1,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438608694,338071.00
08/03/2015 09:30,2,0.445,ACTIVE,210.57,334.54,59.991,1438608603,"201051344001135","174011321042388",27.59,19.30,0,327.62,341.75,12.5,10.1,0.071,198036.3,198036.3,9103,0,0,0,L,1122011218,1,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438608695,338072.00
08/03/2015 09:30,2,0.473,ACTIVE,211.03,336.94,59.991,1438608603,"201051344000417","174011321042388",27.51,20.00,0,327.62,342.65,13.2,10.8,0.080,201798.4,201798.4,9120,0,0,0,L,1122011218,1,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438608696,338073.00
08/03/2015 09:30,2,0.441,ACTIVE,210.57,335.74,59.986,1438608603,"201051344000594","174011321042388",28.25,20.00,0,326.72,342.35,12.7,10.3,0.084,203188.6,203188.6,9136,0,0,0,L,1122011218,1,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438608697,338074.00
08/03/2015 09:30,2,0.355,ACTIVE,211.93,338.14,59.986,1438608603,"274151322000083","174011321042388",27.33,22.30,0,331.83,343.25,9.8,7.6,0.053,484348.8,484348.8,10422,0,0,0,L,1151911521,1,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438608698,338075.00
08/03/2015 09:30,2,0.445,ACTIVE,211.25,337.54,59.991,1438608603,"201051344000585","174011321042388",28.69,19.50,0,328.52,342.95,12.9,10.6,0.066,202604.7,202604.7,9119,0,0,0,L,1122011218,1,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438608699,338076.00
08/03/2015 09:30,2,0.354,ACTIVE,211.93,338.44,59.981,1438608603,"274151322000054","174011321042388",27.19,22.00,0,332.13,342.65,9.8,7.5,0.057,479238.3,479238.3,9985,0,0,0,L,1151911521,1,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438608700,338077.00
08/03/2015 09:30,2,0.441,ACTIVE,211.03,335.74,59.991,1438608603,"201051344001203","174011321042388",27.81,19.50,0,328.22,342.95,12.4,10.1,0.075,203530.7,203530.7,9131,0,0,0,L,1122011218,1,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438608701,338078.00
08/03/2015 09:30,2,0.436,ACTIVE,210.57,336.04,59.986,1438608603,"201051344000646","174011321042388",28.23,19.50,0,327.02,341.75,12.5,10.1,0.066,200043.5,200043.5,9117,0,0,0,L,1122011218,1,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438608702,338079.00
08/03/2015 09:30,2,0.211,ACTIVE,212.61,416.89,59.981,1438608603,"274151322000068","174011321042388",39.58,23.80,0,335.14,424.11,8.5,6.3,0.031,384501.5,384501.5,10140,0,0,0,L,1151911521,1,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438608703,338080.00
08/03/2015 09:30,2,0.383,ACTIVE,212.38,340.25,59.981,1438608603,"274151322000076","174011321042388",27.65,22.00,0,334.24,343.25,10.7,8.4,0.066,511678.1,511678.1,10400,0,0,0,L,1151911521,1,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438608704,338081.00
08/03/2015 09:30,2,0.447,ACTIVE,210.80,335.44,59.981,1438608603,"201051344000890","174011321042388",28.88,20.00,0,326.72,341.75,13.1,10.7,0.066,204624.4,204624.4,9129,0,0,0,L,1122011218,1,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438608705,338082.00
08/03/2015 09:30,2,0.398,ACTIVE,210.80,335.44,60.012,1438608603,"201051344000900","174011321042388",27.67,18.70,0,327.62,341.45,11.2,8.9,0.071,205398.6,205398.6,9154,0,0,0,L,1122011218,1,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438608706,338083.00
08/03/2015 09:30,2,0.447,ACTIVE,211.25,337.54,59.986,1438608603,"201051344000633","174011321042388",27.77,19.30,0,327.02,344.15,12.6,10.3,0.075,194416.0,194416.0,9149,0,0,0,L,1122011218,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438608706,338084.00
08/03/2015 09:30,2,0.449,ACTIVE,210.80,335.44,59.944,1438608603,"201051344000983","174011321042388",27.91,19.30,0,327.32,341.75,12.8,10.4,0.080,202303.1,202303.1,9142,0,0,0,L,1122011218,1,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438608707,338085.00
08/03/2015 09:30,2,0.436,ACTIVE,211.03,336.34,59.975,1438608603,"201051344000917","174011321042388",28.01,20.00,0,326.42,342.35,12.4,10.0,0.080,205154.6,205154.6,9148,0,0,0,L,1122011218,1,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438608708,338086.00
08/03/2015 09:30,2,0.453,ACTIVE,211.25,336.04,59.986,1438608603,"201051344000648","174011321042388",27.85,18.70,0,327.92,343.25,12.8,10.4,0.075,200488.4,200488.4,9141,0,0,0,L,1122011218,1,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438608709,338087.00
08/03/2015 09:30,2,0.461,ACTIVE,210.80,336.34,59.981,1438608603,"201051344001093","174011321042388",28.01,19.80,0,327.92,342.35,13.1,10.7,0.071,203356.9,203356.9,9136,0,0,0,L,1122011218,1,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438608710,338088.00
08/03/2015 09:30,2,0.447,ACTIVE,211.25,336.04,59.991,1438608603,"201051344000645","174011321042388",26.60,19.50,0,327.32,342.65,12.1,9.7,0.080,201368.9,201368.9,9145,0,0,0,L,1122011218,1,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438608711,338089.00
08/03/2015 09:30,2,0.361,ACTIVE,212.16,339.04,59.944,1438608603,"274151322000085","174011321042388",27.49,21.80,0,333.63,342.95,10.1,7.8,0.053,481741.8,481741.8,10400,0,0,0,L,1151911521,1,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438608712,338090.00
08/03/2015 09:30,2,0.445,ACTIVE,210.80,336.04,59.975,1438608603,"201051344000651","174011321042388",27.73,19.00,0,328.52,342.65,12.6,10.2,0.071,200653.6,200653.6,9124,0,0,0,L,1122011218,1,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438608713,338091.00
08/03/2015 09:30,2,0.438,ACTIVE,211.25,335.14,59.975,1438608603,"201051344000867","174011321042388",28.37,19.80,0,327.32,341.75,12.6,10.3,0.066,193282.4,193282.4,9145,0,0,0,L,1122011218,1,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438608714,338092.00
08/03/2015 09:30,2,0.443,ACTIVE,211.03,335.74,59.981,1438608603,"201051344001230","174011321042388",27.69,19.50,0,327.02,341.45,12.4,10.1,0.080,204281.8,204281.8,9155,0,0,0,L,1122011218,1,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438608715,338093.00
08/03/2015 09:30,2,0.443,ACTIVE,211.25,336.64,59.949,1438608603,"201051344000576","174011321042388",28.03,18.70,0,327.92,342.65,12.6,10.3,0.080,200529.2,200529.2,9160,0,0,0,L,1122011218,1,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438608716,338094.00
08/03/2015 09:30,2,0.469,ACTIVE,211.03,336.04,59.975,1438608603,"201051344000579","174011321042388",28.69,19.80,0,328.22,342.95,13.7,11.3,0.075,207362.6,207362.6,9121,0,0,0,L,1122011218,1,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438608717,338095.00
08/03/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1438608603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438609483,338096.00
08/03/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1438608603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438609483,338097.00
08/03/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1438608603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438609483,338098.00
08/03/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1438608603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438609483,338099.00
08/03/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1438608603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438609483,338100.00
08/03/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1438608603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438609483,338101.00
08/03/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1438608603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438609483,338102.00
08/03/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1438608603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438609483,338103.00
08/03/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1438608603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438609483,338104.00
08/03/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1438608603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438609483,338105.00
08/03/2015 09:45,2,0.586,ACTIVE,212.16,340.85,59.986,1438609503,"201051344000955","174011321042388",28.65,19.80,0,311.99,355.88,17.0,14.5,0.115,206059.3,206059.3,9132,0,0,0,L,1122011218,1,120.42,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438609577,338106.00
08/03/2015 09:45,2,0.504,ACTIVE,213.74,344.45,59.965,1438609503,"274151322000095","174011321042388",28.21,22.00,0,305.68,360.38,14.4,12.0,0.093,505641.1,505641.1,10033,0,0,0,L,1151911521,1,124.72,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438609578,338107.00
08/03/2015 09:45,2,0.545,ACTIVE,212.38,340.85,59.965,1438609503,"201051344000868","174011321042388",29.38,18.70,0,309.29,355.28,16.2,13.7,0.106,192746.3,192746.3,9142,0,0,0,L,1122011218,1,120.65,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438609579,338108.00
08/03/2015 09:45,2,0.549,ACTIVE,213.29,342.35,59.975,1438609503,"201051344000853","174011321042388",29.12,19.30,0,317.10,356.48,16.2,13.7,0.102,199140.1,199140.1,9147,0,0,0,L,1122011218,1,121.55,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438609580,338109.00
08/03/2015 09:45,2,0.555,ALERT,213.29,342.65,59.949,1438609503,"201051344000582","174011321042388",28.71,19.30,0,295.16,357.38,16.1,13.7,0.110,198580.1,198580.1,9118,0,0,0,L,1122011218,1,121.10,125.17,0002,17,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438609582,338110.00
08/03/2015 09:45,2,0.576,ACTIVE,212.38,341.15,59.965,1438609503,"201051344000469","174011321042388",28.51,18.00,0,308.39,356.18,16.6,14.1,0.119,194428.4,194428.4,9138,0,0,0,L,1122011218,1,120.65,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438609583,338111.00
08/03/2015 09:45,2,0.543,ACTIVE,212.16,341.45,60.007,1438609503,"201051344000988","174011321042388",28.78,19.30,0,306.58,357.38,15.8,13.4,0.115,193650.3,193650.3,9126,0,0,0,L,1122011218,1,120.65,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438609584,338112.00
08/03/2015 09:45,2,0.549,ACTIVE,212.38,340.85,59.975,1438609503,"201051344001158","174011321042388",28.84,19.00,0,307.18,356.78,16.1,13.6,0.115,199428.3,199428.3,9127,0,0,0,L,1122011218,1,120.65,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438609585,338113.00
08/03/2015 09:45,2,0.564,ACTIVE,212.38,340.55,59.975,1438609503,"201051344001025","174011321042388",28.69,19.30,0,307.48,355.88,16.5,14.0,0.102,203640.2,203640.2,9126,0,0,0,L,1122011218,1,120.65,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438609586,338114.00
08/03/2015 09:45,2,0.566,ACTIVE,212.61,340.85,59.975,1438609503,"201051344000569","174011321042388",28.82,19.50,0,305.08,354.37,16.6,14.1,0.115,206926.6,206926.6,9146,0,0,0,L,1122011218,1,120.65,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438609587,338115.00
08/03/2015 09:45,2,0.312,ACTIVE,213.74,405.17,59.965,1438609503,"274151322000094","174011321042388",38.05,23.30,0,334.84,418.70,12.1,9.7,0.071,385271.2,385271.2,10532,0,0,0,L,1151911521,1,124.27,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438609588,338116.00
08/03/2015 09:45,2,0.553,ALERT,212.16,339.65,59.970,1438609503,"201051344000458","174011321042388",29.32,19.80,0,294.86,357.38,16.4,13.9,0.110,202642.3,202642.3,9135,0,0,0,L,1122011218,1,120.88,124.04,0002,17,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438609589,338117.00
08/03/2015 09:45,2,0.488,ALERT,213.51,340.55,59.949,1438609503,"274151322000087","174011321042388",27.65,24.80,0,294.26,349.86,13.7,11.3,0.071,456800.3,456800.3,9978,0,0,0,L,1151911521,1,123.81,121.78,0002,21,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438609591,338118.00
08/03/2015 09:45,2,0.516,ALERT,213.29,344.15,59.959,1438609503,"274151322000052","174011321042388",27.83,22.50,0,294.56,350.17,14.6,12.2,0.088,488406.7,488406.7,10393,0,0,0,L,1151911521,1,123.14,122.01,0002,19,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438609593,338119.00
08/03/2015 09:45,2,0.566,ACTIVE,212.38,340.85,59.965,1438609503,"201051344001145","174011321042388",28.45,19.30,0,305.68,357.08,16.4,13.9,0.110,207738.2,207738.2,9144,0,0,0,L,1122011218,1,120.88,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438609594,338120.00
08/03/2015 09:45,2,0.553,ACTIVE,212.38,341.15,59.965,1438609503,"201051344000685","174011321042388",28.25,19.50,0,309.29,356.78,15.9,13.4,0.115,206527.1,206527.1,9148,0,0,0,L,1122011218,1,121.55,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438609595,338121.00
08/03/2015 09:45,2,0.471,ALERT,212.38,342.05,59.954,1438609503,"274151322000088","174011321042388",27.55,22.00,0,294.86,350.17,13.1,10.7,0.080,468564.5,468564.5,9996,0,0,0,L,1151911521,1,123.81,121.33,0002,17,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438609597,338122.00
08/03/2015 09:45,2,0.576,ACTIVE,211.93,339.95,59.965,1438609503,"201051344000438","174011321042388",28.78,19.50,0,311.99,354.67,16.8,14.3,0.097,206548.5,206548.5,9119,0,0,0,L,1122011218,1,121.10,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438609598,338123.00
08/03/2015 09:45,2,0.574,ACTIVE,211.48,338.44,59.959,1438609503,"201051344001135","174011321042388",28.71,19.50,0,310.19,355.28,16.7,14.2,0.110,198039.4,198039.4,9104,0,0,0,L,1122011218,1,120.65,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438609599,338124.00
08/03/2015 09:45,2,0.602,ACTIVE,212.16,340.55,59.970,1438609503,"201051344000417","174011321042388",28.43,20.00,0,308.09,356.78,17.4,14.8,0.115,201801.6,201801.6,9121,0,0,0,L,1122011218,1,120.88,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438609600,338125.00
08/03/2015 09:45,2,0.570,ACTIVE,211.48,339.95,59.965,1438609503,"201051344000594","174011321042388",29.12,20.30,0,306.28,356.18,16.9,14.4,0.106,203191.7,203191.7,9137,0,0,0,L,1122011218,1,120.65,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438609601,338126.00
08/03/2015 09:45,2,0.504,ALERT,213.29,342.95,59.959,1438609503,"274151322000083","174011321042388",27.41,22.30,0,295.16,351.37,14.0,11.6,0.093,484351.2,484351.2,10423,0,0,0,L,1151911521,1,122.91,122.01,0002,16,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438609603,338127.00
08/03/2015 09:45,2,0.588,ACTIVE,211.93,340.55,59.959,1438609503,"201051344000585","174011321042388",28.90,19.80,0,308.69,356.78,17.2,14.7,0.115,202607.8,202607.8,9120,0,0,0,L,1122011218,1,120.42,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438609604,338128.00
08/03/2015 09:45,2,0.500,ALERT,212.61,342.95,59.959,1438609503,"274151322000054","174011321042388",27.59,22.30,0,295.16,352.27,14.0,11.6,0.071,479240.6,479240.6,9986,0,0,0,L,1151911521,1,123.14,121.33,0002,19,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438609606,338129.00
08/03/2015 09:45,2,0.574,ACTIVE,211.70,338.44,59.975,1438609503,"201051344001203","174011321042388",28.41,19.80,0,308.69,354.67,16.6,14.1,0.115,203533.7,203533.7,9132,0,0,0,L,1122011218,1,121.33,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438609607,338130.00
08/03/2015 09:45,2,0.564,ACTIVE,211.03,339.04,59.965,1438609503,"201051344000646","174011321042388",28.82,19.80,0,310.79,356.18,16.6,14.0,0.110,200046.5,200046.5,9118,0,0,0,L,1122011218,1,120.88,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438609607,338131.00
08/03/2015 09:45,2,0.229,ACTIVE,213.29,438.83,59.970,1438609503,"274151322000068","174011321042388",41.71,24.80,0,335.44,441.54,9.6,7.4,0.044,384503.2,384503.2,10141,0,0,0,L,1151911521,1,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438609608,338132.00
08/03/2015 09:45,2,0.525,ALERT,213.51,343.85,59.959,1438609503,"274151322000076","174011321042388",28.45,22.30,0,294.56,357.68,15.2,12.7,0.102,511680.7,511680.7,10401,0,0,0,L,1151911521,1,123.14,122.01,0002,19,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438609610,338133.00
08/03/2015 09:45,2,0.590,ACTIVE,211.25,338.74,59.965,1438609503,"201051344000890","174011321042388",28.90,20.30,0,307.78,356.48,17.3,14.8,0.119,204627.5,204627.5,9130,0,0,0,L,1122011218,1,120.88,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438609611,338134.00
08/03/2015 09:45,2,0.535,ACTIVE,210.80,338.74,59.975,1438609503,"201051344000900","174011321042388",28.57,18.70,0,304.48,354.67,15.6,13.1,0.115,205401.3,205401.3,9155,0,0,0,L,1122011218,1,120.88,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438609612,338135.00
08/03/2015 09:45,2,0.574,ACTIVE,211.03,338.74,59.954,1438609503,"201051344000633","174011321042388",28.80,19.50,0,310.19,357.68,16.8,14.3,0.115,194419.1,194419.1,9150,0,0,0,L,1122011218,1,121.10,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438609613,338136.00
08/03/2015 09:45,2,0.582,ACTIVE,210.57,337.54,59.970,1438609503,"201051344000983","174011321042388",28.86,19.30,0,311.39,354.97,17.0,14.5,0.124,202306.2,202306.2,9143,0,0,0,L,1122011218,1,120.65,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438609614,338137.00
08/03/2015 09:45,2,0.570,ACTIVE,210.80,339.04,59.949,1438609503,"201051344000917","174011321042388",28.80,20.00,0,306.88,356.48,16.6,14.1,0.115,205157.6,205157.6,9149,0,0,0,L,1122011218,1,120.65,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438609615,338138.00
08/03/2015 09:45,2,0.578,ACTIVE,211.03,338.14,59.986,1438609503,"201051344000648","174011321042388",28.77,18.70,0,310.19,355.28,16.9,14.4,0.110,200491.4,200491.4,9142,0,0,0,L,1122011218,1,120.42,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438609616,338139.00
08/03/2015 09:45,2,0.588,ACTIVE,210.80,338.44,59.981,1438609503,"201051344001093","174011321042388",28.94,19.80,0,305.68,356.18,17.2,14.7,0.115,203360.0,203360.0,9137,0,0,0,L,1122011218,1,120.88,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438609616,338140.00
08/03/2015 09:45,2,0.578,ACTIVE,211.03,338.44,59.975,1438609503,"201051344000645","174011321042388",28.11,19.50,0,307.78,357.98,16.5,14.0,0.110,201371.9,201371.9,9146,0,0,0,L,1122011218,1,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438609617,338141.00
08/03/2015 09:45,2,0.508,ALERT,211.93,342.05,59.975,1438609503,"274151322000085","174011321042388",27.61,22.00,0,294.56,353.47,14.3,11.9,0.084,481744.2,481744.2,10401,0,0,0,L,1151911521,1,122.46,121.55,0002,19,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438609619,338142.00
08/03/2015 09:45,2,0.584,ACTIVE,210.80,338.74,60.012,1438609503,"201051344000651","174011321042388",28.09,19.00,0,312.59,355.58,16.6,14.1,0.110,200656.6,200656.6,9125,0,0,0,L,1122011218,1,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438609620,338143.00
08/03/2015 09:45,2,0.578,ACTIVE,210.57,337.24,59.975,1438609503,"201051344000867","174011321042388",28.73,19.80,0,305.68,354.67,16.9,14.3,0.110,193285.4,193285.4,9146,0,0,0,L,1122011218,1,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438609621,338144.00
08/03/2015 09:45,2,0.572,ACTIVE,210.35,336.04,59.986,1438609503,"201051344001230","174011321042388",28.86,19.50,0,309.89,354.67,16.8,14.2,0.119,204284.8,204284.8,9156,0,0,0,L,1122011218,1,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438609622,338145.00
08/03/2015 09:45,2,0.568,ACTIVE,210.57,339.34,59.981,1438609503,"201051344000576","174011321042388",29.06,19.00,0,309.89,356.48,16.8,14.3,0.106,200532.2,200532.2,9161,0,0,0,L,1122011218,1,120.65,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438609623,338146.00
08/03/2015 09:45,2,0.615,ACTIVE,210.12,336.94,59.970,1438609503,"201051344000579","174011321042388",28.67,19.80,0,308.99,356.48,17.9,15.3,0.115,207365.9,207365.9,9122,0,0,0,L,1122011218,1,120.42,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438609624,338147.00
08/03/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1438609503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438610383,338148.00
08/03/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1438609503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438610383,338149.00
08/03/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1438609503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438610383,338150.00
08/03/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1438609503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438610383,338151.00
08/03/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1438609503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438610383,338152.00
08/03/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1438609503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438610383,338153.00
08/03/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1438609503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438610383,338154.00
08/03/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1438609503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438610383,338155.00
08/03/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1438609503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438610383,338156.00
08/03/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1438609503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438610383,338157.00
08/03/2015 10:00,2,0.672,ACTIVE,211.03,336.94,59.981,1438610403,"201051344000955","174011321042388",29.02,20.00,0,327.62,348.96,19.8,17.2,0.146,206063.4,206063.4,9133,0,0,0,L,1122011218,1,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438610477,338158.00
08/03/2015 10:00,2,0.609,ACTIVE,210.80,335.14,59.970,1438610403,"274151322000095","174011321042388",28.45,22.30,0,330.03,348.66,17.6,15.0,0.093,505644.6,505644.6,10034,0,0,0,L,1151911521,1,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438610478,338159.00
08/03/2015 10:00,2,0.666,ACTIVE,210.35,336.04,59.975,1438610403,"201051344000868","174011321042388",28.63,19.00,0,327.62,350.17,19.4,16.8,0.137,192750.3,192750.3,9143,0,0,0,L,1122011218,1,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438610478,338160.00
08/03/2015 10:00,2,0.654,ACTIVE,211.25,337.84,59.981,1438610403,"201051344000853","174011321042388",28.98,19.30,0,328.82,351.67,19.3,16.7,0.150,199144.1,199144.1,9148,0,0,0,L,1122011218,1,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438610479,338161.00
08/03/2015 10:00,2,0.662,ACTIVE,211.25,337.54,59.981,1438610403,"201051344000582","174011321042388",28.61,19.50,0,328.22,350.17,19.2,16.6,0.146,198584.0,198584.0,9120,0,0,0,L,1122011218,1,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438610480,338162.00
08/03/2015 10:00,2,0.662,ACTIVE,210.80,337.24,59.975,1438610403,"201051344000469","174011321042388",29.20,18.30,0,328.22,350.17,19.6,17.0,0.146,194432.5,194432.5,9139,0,0,0,L,1122011218,1,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438610481,338163.00
08/03/2015 10:00,2,0.656,ACTIVE,211.48,338.74,59.981,1438610403,"201051344000988","174011321042388",28.67,19.50,0,327.32,351.07,19.0,16.4,0.137,193654.1,193654.1,9127,0,0,0,L,1122011218,1,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438610482,338164.00
08/03/2015 10:00,2,0.662,ACTIVE,211.93,338.44,59.981,1438610403,"201051344001158","174011321042388",28.33,19.30,0,328.22,349.56,19.0,16.4,0.155,199432.2,199432.2,9128,0,0,0,L,1122011218,1,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438610483,338165.00
08/03/2015 10:00,2,0.680,ACTIVE,211.25,336.34,59.991,1438610403,"201051344001025","174011321042388",28.53,19.50,0,328.52,349.56,19.7,17.1,0.128,203644.2,203644.2,9127,0,0,0,L,1122011218,1,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438610484,338166.00
08/03/2015 10:00,2,0.666,ACTIVE,211.48,337.54,59.986,1438610403,"201051344000569","174011321042388",29.18,19.50,0,328.52,349.56,19.7,17.1,0.150,206930.6,206930.6,9147,0,0,0,L,1122011218,1,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438610485,338167.00
08/03/2015 10:00,2,0.389,ACTIVE,212.61,400.96,60.002,1438610403,"274151322000094","174011321042388",37.81,23.80,0,333.33,424.71,14.9,12.5,0.088,385274.1,385274.1,10533,0,0,0,L,1151911521,1,121.33,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438610486,338168.00
08/03/2015 10:00,2,0.658,ACTIVE,211.48,336.34,59.986,1438610403,"201051344000458","174011321042388",29.42,20.00,0,328.52,349.26,19.6,17.0,0.137,202646.3,202646.3,9137,0,0,0,L,1122011218,1,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438610487,338169.00
