ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2015 10:00,2,0.594,ACTIVE,212.38,337.84,59.965,1438610403,"274151322000087","174011321042388",27.57,25.30,0,330.03,349.26,16.6,14.1,0.093,456803.6,456803.6,9980,0,0,0,L,1151911521,1,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438610488,338170.00
08/03/2015 10:00,2,0.623,ACTIVE,212.16,338.14,59.949,1438610403,"274151322000052","174011321042388",27.75,22.80,0,329.43,348.06,17.6,15.0,0.110,488410.2,488410.2,10395,0,0,0,L,1151911521,1,121.33,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438610489,338171.00
08/03/2015 10:00,2,0.674,ACTIVE,211.70,338.74,59.981,1438610403,"201051344001145","174011321042388",28.47,19.50,0,329.13,350.47,19.4,16.8,0.141,207742.1,207742.1,9145,0,0,0,L,1122011218,1,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438610490,338172.00
08/03/2015 10:00,2,0.645,ACTIVE,211.70,337.54,60.012,1438610403,"201051344000685","174011321042388",29.06,19.80,0,328.82,348.66,19.0,16.4,0.133,206530.9,206530.9,9149,0,0,0,L,1122011218,1,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438610491,338173.00
08/03/2015 10:00,2,0.576,ACTIVE,212.38,337.54,59.975,1438610403,"274151322000088","174011321042388",27.59,22.30,0,329.73,347.46,16.1,13.7,0.102,468567.6,468567.6,9998,0,0,0,L,1151911521,1,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438610492,338174.00
08/03/2015 10:00,2,0.680,ACTIVE,211.48,337.84,59.975,1438610403,"201051344000438","174011321042388",28.82,20.00,0,327.62,348.96,19.9,17.2,0.141,206552.5,206552.5,9120,0,0,0,L,1122011218,1,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438610492,338175.00
08/03/2015 10:00,2,0.686,ACTIVE,211.25,336.94,59.975,1438610403,"201051344001135","174011321042388",28.67,19.80,0,328.22,347.76,19.9,17.3,0.150,198043.4,198043.4,9105,0,0,0,L,1122011218,1,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438610493,338176.00
08/03/2015 10:00,2,0.695,ACTIVE,211.48,337.54,59.975,1438610403,"201051344000417","174011321042388",28.98,20.70,0,327.62,348.96,20.4,17.8,0.155,201805.8,201805.8,9122,0,0,0,L,1122011218,1,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438610494,338177.00
08/03/2015 10:00,2,0.689,ACTIVE,211.25,337.84,59.975,1438610403,"201051344000594","174011321042388",28.73,20.70,0,327.62,348.66,20.1,17.5,0.155,203195.7,203195.7,9138,0,0,0,L,1122011218,1,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438610496,338178.00
08/03/2015 10:00,2,0.609,ACTIVE,212.61,338.44,59.981,1438610403,"274151322000083","174011321042388",27.73,22.80,0,329.73,347.76,17.1,14.6,0.119,484354.5,484354.5,10425,0,0,0,L,1151911521,1,121.55,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438610497,338179.00
08/03/2015 10:00,2,0.695,ACTIVE,211.70,339.34,59.975,1438610403,"201051344000585","174011321042388",29.02,20.00,0,327.92,348.96,20.4,17.8,0.141,202611.9,202611.9,9121,0,0,0,L,1122011218,1,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438610497,338180.00
08/03/2015 10:00,2,0.605,ACTIVE,212.16,339.65,59.938,1438610403,"274151322000054","174011321042388",27.77,22.50,0,329.73,346.86,17.1,14.5,0.102,479243.9,479243.9,9988,0,0,0,L,1151911521,1,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438610498,338181.00
08/03/2015 10:00,2,0.678,ACTIVE,211.70,337.54,59.986,1438610403,"201051344001203","174011321042388",28.75,20.00,0,328.52,349.26,19.8,17.2,0.150,203537.6,203537.6,9133,0,0,0,L,1122011218,1,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438610499,338182.00
08/03/2015 10:00,2,0.672,ACTIVE,211.03,337.24,59.975,1438610403,"201051344000646","174011321042388",28.92,20.00,0,326.42,347.46,19.7,17.1,0.141,200050.4,200050.4,9119,0,0,0,L,1122011218,1,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438610500,338183.00
08/03/2015 10:00,2,0.238,ACTIVE,212.83,446.35,59.981,1438610403,"274151322000068","174011321042388",42.44,25.50,0,333.03,449.65,10.1,7.8,0.044,384505.2,384505.2,10142,0,0,0,L,1151911521,1,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438610501,338184.00
08/03/2015 10:00,2,0.645,ACTIVE,212.83,340.25,59.970,1438610403,"274151322000076","174011321042388",28.51,22.80,0,331.23,347.16,18.6,16.0,0.115,511684.3,511684.3,10403,0,0,0,L,1151911521,1,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438610502,338185.00
08/03/2015 10:00,2,0.697,ACTIVE,211.25,337.24,59.975,1438610403,"201051344000890","174011321042388",29.16,20.70,0,328.52,347.16,20.6,18.0,0.146,204631.7,204631.7,9131,0,0,0,L,1122011218,1,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438610503,338186.00
08/03/2015 10:00,2,0.648,ACTIVE,211.25,338.14,59.981,1438610403,"201051344000900","174011321042388",28.59,19.00,0,328.22,347.16,18.8,16.2,0.137,205405.0,205405.0,9156,0,0,0,L,1122011218,1,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438610504,338187.00
08/03/2015 10:00,2,0.691,ACTIVE,211.70,339.04,59.986,1438610403,"201051344000633","174011321042388",28.41,19.80,0,328.52,348.66,19.9,17.3,0.141,194423.0,194423.0,9151,0,0,0,L,1122011218,1,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438610505,338188.00
08/03/2015 10:00,2,0.686,ACTIVE,211.48,337.54,59.986,1438610403,"201051344000983","174011321042388",29.24,19.50,0,327.92,347.46,20.3,17.7,0.141,202310.2,202310.2,9144,0,0,0,L,1122011218,1,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438610506,338189.00
08/03/2015 10:00,2,0.674,ACTIVE,211.48,338.74,59.970,1438610403,"201051344000917","174011321042388",29.14,20.30,0,326.12,347.76,19.9,17.3,0.155,205161.6,205161.6,9150,0,0,0,L,1122011218,1,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438610507,338190.00
08/03/2015 10:00,2,0.689,ACTIVE,211.48,338.14,59.970,1438610403,"201051344000648","174011321042388",28.84,19.00,0,329.13,347.76,20.2,17.6,0.137,200495.4,200495.4,9143,0,0,0,L,1122011218,1,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438610508,338191.00
08/03/2015 10:00,2,0.707,ACTIVE,211.25,339.34,59.981,1438610403,"201051344001093","174011321042388",28.53,20.30,0,327.62,347.76,20.5,17.8,0.155,203364.1,203364.1,9138,0,0,0,L,1122011218,1,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438610508,338192.00
08/03/2015 10:00,2,0.670,ACTIVE,211.70,338.14,59.970,1438610403,"201051344000645","174011321042388",29.12,19.50,0,328.82,347.46,19.8,17.1,0.155,201375.8,201375.8,9147,0,0,0,L,1122011218,1,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438610509,338193.00
08/03/2015 10:00,2,0.621,ACTIVE,212.16,338.44,59.970,1438610403,"274151322000085","174011321042388",27.71,22.30,0,330.03,346.26,17.4,14.9,0.106,481747.5,481747.5,10403,0,0,0,L,1151911521,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438610510,338194.00
08/03/2015 10:00,2,0.682,ACTIVE,211.48,338.14,59.970,1438610403,"201051344000651","174011321042388",28.84,19.30,0,328.52,347.46,20.0,17.4,0.137,200660.5,200660.5,9126,0,0,0,L,1122011218,1,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438610511,338195.00
08/03/2015 10:00,2,0.689,ACTIVE,211.48,337.24,60.007,1438610403,"201051344000867","174011321042388",28.90,20.00,0,328.52,347.16,20.2,17.6,0.133,193289.3,193289.3,9147,0,0,0,L,1122011218,1,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438610512,338196.00
08/03/2015 10:00,2,0.699,ACTIVE,211.25,337.54,59.986,1438610403,"201051344001230","174011321042388",28.23,20.00,0,327.32,346.56,20.0,17.4,0.146,204288.7,204288.7,9157,0,0,0,L,1122011218,1,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438610513,338197.00
08/03/2015 10:00,2,0.684,ACTIVE,211.70,339.34,59.970,1438610403,"201051344000576","174011321042388",28.90,19.00,0,327.92,348.36,20.0,17.4,0.141,200536.1,200536.1,9162,0,0,0,L,1122011218,1,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438610514,338198.00
08/03/2015 10:00,2,0.721,ACTIVE,211.48,338.44,59.970,1438610403,"201051344000579","174011321042388",28.92,20.00,0,327.92,347.46,21.1,18.5,0.164,207370.1,207370.1,9123,0,0,0,L,1122011218,1,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438610515,338199.00
08/03/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1438610403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438611284,338200.00
08/03/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1438610403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438611284,338201.00
08/03/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1438610403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438611284,338202.00
08/03/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1438610403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438611284,338203.00
08/03/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1438610403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438611284,338204.00
08/03/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1438610403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438611284,338205.00
08/03/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1438610403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438611284,338206.00
08/03/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1438610403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438611284,338207.00
08/03/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1438610403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438611284,338208.00
08/03/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1438610403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438611284,338209.00
08/03/2015 10:15,2,1.062,ACTIVE,211.03,343.85,59.965,1438611303,"201051344000955","174011321042388",29.60,20.30,0,325.22,356.78,31.9,28.9,0.270,206068.8,206068.8,9134,0,0,0,L,1122011218,1,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438611378,338210.00
08/03/2015 10:15,2,1.037,ACTIVE,211.70,348.96,59.954,1438611303,"274151322000095","174011321042388",28.59,22.80,0,330.33,354.97,30.1,27.1,0.203,505649.5,505649.5,10035,0,0,0,L,1151911521,1,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438611379,338211.00
08/03/2015 10:15,2,1.062,ACTIVE,211.03,344.15,59.954,1438611303,"201051344000868","174011321042388",29.30,19.00,0,326.72,357.38,31.6,28.6,0.256,192755.6,192755.6,9144,0,0,0,L,1122011218,1,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438611380,338212.00
08/03/2015 10:15,2,1.055,ACTIVE,211.70,345.36,59.965,1438611303,"201051344000853","174011321042388",29.48,19.50,0,328.52,359.18,31.5,28.4,0.256,199149.4,199149.4,9149,0,0,0,L,1122011218,1,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438611381,338213.00
08/03/2015 10:15,2,1.045,ACTIVE,211.93,345.06,59.949,1438611303,"201051344000582","174011321042388",29.32,19.50,0,327.02,358.28,31.1,28.1,0.239,198589.2,198589.2,9121,0,0,0,L,1122011218,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438611382,338214.00
08/03/2015 10:15,2,1.053,ACTIVE,211.48,344.15,59.954,1438611303,"201051344000469","174011321042388",29.66,18.30,0,325.52,358.58,31.7,28.7,0.256,194437.8,194437.8,9140,0,0,0,L,1122011218,1,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438611383,338215.00
08/03/2015 10:15,2,1.051,ACTIVE,211.25,345.06,59.954,1438611303,"201051344000988","174011321042388",29.32,19.50,0,326.42,359.48,31.3,28.3,0.256,193659.4,193659.4,9128,0,0,0,L,1122011218,1,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438611384,338216.00
08/03/2015 10:15,2,1.055,ACTIVE,211.25,344.45,59.944,1438611303,"201051344001158","174011321042388",29.18,19.50,0,328.22,358.58,31.2,28.2,0.252,199437.4,199437.4,9129,0,0,0,L,1122011218,1,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438611385,338217.00
08/03/2015 10:15,2,1.066,ACTIVE,211.03,342.95,59.959,1438611303,"201051344001025","174011321042388",29.48,19.80,0,328.52,358.58,31.8,28.8,0.239,203649.6,203649.6,9128,0,0,0,L,1122011218,1,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438611386,338218.00
08/03/2015 10:15,2,1.064,ACTIVE,211.48,344.76,59.975,1438611303,"201051344000569","174011321042388",29.32,19.80,0,328.52,358.28,31.6,28.6,0.252,206936.0,206936.0,9148,0,0,0,L,1122011218,1,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438611387,338219.00
08/03/2015 10:15,2,0.664,ACTIVE,212.38,404.27,59.944,1438611303,"274151322000094","174011321042388",37.83,24.30,0,333.93,424.41,25.4,22.6,0.177,385278.2,385278.2,10534,0,0,0,L,1151911521,1,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438611387,338220.00
08/03/2015 10:15,2,1.064,ACTIVE,211.25,343.85,59.949,1438611303,"201051344000458","174011321042388",29.20,20.00,0,327.62,357.38,31.5,28.5,0.265,202651.7,202651.7,9138,0,0,0,L,1122011218,1,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438611388,338221.00
08/03/2015 10:15,2,0.963,ACTIVE,212.38,346.56,59.949,1438611303,"274151322000087","174011321042388",28.45,26.00,0,330.93,354.37,27.8,24.9,0.181,456808.2,456808.2,9981,0,0,0,L,1151911521,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438611389,338222.00
08/03/2015 10:15,2,1.006,ACTIVE,211.48,344.15,59.949,1438611303,"274151322000052","174011321042388",28.43,23.30,0,329.73,354.97,29.0,26.0,0.186,488415.0,488415.0,10396,0,0,0,L,1151911521,1,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438611390,338223.00
08/03/2015 10:15,2,1.061,ACTIVE,211.48,344.76,59.949,1438611303,"201051344001145","174011321042388",29.18,19.80,0,329.13,358.88,31.4,28.4,0.243,207747.5,207747.5,9146,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438611391,338224.00
08/03/2015 10:15,2,1.041,ACTIVE,211.48,344.15,59.949,1438611303,"201051344000685","174011321042388",29.20,20.00,0,326.72,357.68,30.8,27.8,0.247,206536.1,206536.1,9150,0,0,0,L,1122011218,1,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438611392,338225.00
08/03/2015 10:15,2,0.957,ACTIVE,212.16,342.05,59.970,1438611303,"274151322000088","174011321042388",28.21,22.80,0,330.93,354.37,27.3,24.5,0.186,468572.1,468572.1,9999,0,0,0,L,1151911521,1,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438611393,338226.00
08/03/2015 10:15,2,1.062,ACTIVE,211.48,344.76,59.965,1438611303,"201051344000438","174011321042388",29.36,20.30,0,327.32,358.28,31.6,28.6,0.252,206557.9,206557.9,9121,0,0,0,L,1122011218,1,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438611394,338227.00
08/03/2015 10:15,2,1.068,ACTIVE,211.03,342.95,59.954,1438611303,"201051344001135","174011321042388",29.20,19.80,0,328.82,357.08,31.6,28.6,0.252,198048.8,198048.8,9106,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438611395,338228.00
08/03/2015 10:15,2,1.078,ACTIVE,211.25,343.55,59.959,1438611303,"201051344000417","174011321042388",29.22,21.00,0,327.32,357.38,31.9,28.8,0.247,201811.3,201811.3,9123,0,0,0,L,1122011218,1,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438611396,338229.00
08/03/2015 10:15,2,1.080,ACTIVE,210.80,342.95,59.954,1438611303,"201051344000594","174011321042388",29.14,21.00,0,326.42,358.28,31.9,28.9,0.247,203201.2,203201.2,9139,0,0,0,L,1122011218,1,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438611397,338230.00
08/03/2015 10:15,2,0.959,ACTIVE,212.61,342.95,59.949,1438611303,"274151322000083","174011321042388",29.10,23.30,0,330.63,354.67,28.3,25.4,0.199,484359.2,484359.2,10426,0,0,0,L,1151911521,1,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438611398,338231.00
08/03/2015 10:15,2,1.076,ACTIVE,211.70,345.06,59.949,1438611303,"201051344000585","174011321042388",29.48,20.30,0,327.62,357.98,32.2,29.1,0.247,202617.5,202617.5,9122,0,0,0,L,1122011218,1,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438611399,338232.00
08/03/2015 10:15,2,0.969,ACTIVE,212.38,343.85,59.938,1438611303,"274151322000054","174011321042388",28.77,22.80,0,331.23,354.67,28.2,25.3,0.190,479248.6,479248.6,9989,0,0,0,L,1151911521,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438611400,338233.00
08/03/2015 10:15,2,1.074,ACTIVE,211.70,343.55,59.954,1438611303,"201051344001203","174011321042388",28.96,20.00,0,328.52,358.88,31.5,28.5,0.261,203543.0,203543.0,9134,0,0,0,L,1122011218,1,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438611401,338234.00
08/03/2015 10:15,2,1.047,ACTIVE,211.03,343.55,59.981,1438611303,"201051344000646","174011321042388",29.36,20.30,0,326.72,357.38,31.2,28.2,0.252,200055.8,200055.8,9120,0,0,0,L,1122011218,1,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438611402,338235.00
08/03/2015 10:15,2,0.678,ACTIVE,213.51,404.57,59.954,1438611303,"274151322000068","174011321042388",38.09,25.80,0,336.94,454.76,26.1,23.3,0.159,384509.3,384509.3,10143,0,0,0,L,1151911521,1,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438611403,338236.00
08/03/2015 10:15,2,1.027,ACTIVE,212.83,345.36,59.959,1438611303,"274151322000076","174011321042388",29.40,23.00,0,331.83,356.78,30.6,27.6,0.203,511689.5,511689.5,10404,0,0,0,L,1151911521,1,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438611404,338237.00
08/03/2015 10:15,2,1.078,ACTIVE,211.25,343.55,59.959,1438611303,"201051344000890","174011321042388",29.42,21.00,0,327.02,357.68,32.2,29.2,0.247,204637.2,204637.2,9132,0,0,0,L,1122011218,1,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438611405,338238.00
08/03/2015 10:15,2,1.014,ACTIVE,211.48,344.45,59.933,1438611303,"201051344000900","174011321042388",29.44,19.00,0,326.72,357.68,30.3,27.3,0.243,205410.1,205410.1,9157,0,0,0,L,1122011218,1,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438611405,338239.00
08/03/2015 10:15,2,1.059,ACTIVE,211.93,345.96,59.959,1438611303,"201051344000633","174011321042388",29.14,19.80,0,326.72,358.88,31.2,28.2,0.252,194428.4,194428.4,9152,0,0,0,L,1122011218,1,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438611406,338240.00
08/03/2015 10:15,2,1.059,ACTIVE,211.48,343.85,59.970,1438611303,"201051344000983","174011321042388",29.38,19.50,0,327.32,358.28,31.5,28.5,0.247,202315.7,202315.7,9145,0,0,0,L,1122011218,1,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438611407,338241.00
08/03/2015 10:15,2,1.057,ACTIVE,211.70,345.06,59.954,1438611303,"201051344000917","174011321042388",29.12,20.70,0,327.02,357.98,31.2,28.2,0.252,205166.9,205166.9,9151,0,0,0,L,1122011218,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438611408,338242.00
08/03/2015 10:15,2,1.043,ACTIVE,211.70,344.15,59.975,1438611303,"201051344000648","174011321042388",29.54,19.00,0,328.22,358.28,31.2,28.2,0.243,200500.8,200500.8,9144,0,0,0,L,1122011218,1,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438611409,338243.00
08/03/2015 10:15,2,1.072,ACTIVE,211.70,344.15,59.954,1438611303,"201051344001093","174011321042388",29.38,20.30,0,327.92,357.98,31.9,28.9,0.234,203369.6,203369.6,9139,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438611410,338244.00
08/03/2015 10:15,2,1.033,ACTIVE,211.93,344.76,59.965,1438611303,"201051344000645","174011321042388",29.52,19.80,0,327.92,358.28,30.9,27.9,0.234,201381.1,201381.1,9148,0,0,0,L,1122011218,1,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438611411,338245.00
08/03/2015 10:15,2,0.969,ACTIVE,212.16,346.56,59.954,1438611303,"274151322000085","174011321042388",28.77,22.50,0,331.53,354.67,28.2,25.3,0.186,481752.2,481752.2,10404,0,0,0,L,1151911521,1,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438611412,338246.00
08/03/2015 10:15,2,1.049,ACTIVE,211.70,344.45,59.959,1438611303,"201051344000651","174011321042388",29.30,19.50,0,328.22,357.98,31.2,28.2,0.247,200665.9,200665.9,9127,0,0,0,L,1122011218,1,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438611413,338247.00
08/03/2015 10:15,2,1.066,ACTIVE,211.70,344.15,59.954,1438611303,"201051344000867","174011321042388",28.90,20.00,0,327.92,357.08,31.2,28.2,0.239,193294.7,193294.7,9148,0,0,0,L,1122011218,1,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438611414,338248.00
08/03/2015 10:15,2,1.041,ACTIVE,211.25,342.65,59.965,1438611303,"201051344001230","174011321042388",29.40,20.30,0,327.02,356.48,31.1,28.1,0.247,204294.1,204294.1,9158,0,0,0,L,1122011218,1,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438611415,338249.00
08/03/2015 10:15,2,1.037,ACTIVE,211.93,345.36,59.954,1438611303,"201051344000576","174011321042388",29.26,19.00,0,327.92,358.88,30.8,27.8,0.234,200541.5,200541.5,9163,0,0,0,L,1122011218,1,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438611416,338250.00
08/03/2015 10:15,2,1.076,ACTIVE,211.48,345.06,59.944,1438611303,"201051344000579","174011321042388",29.36,20.30,0,328.52,358.28,32.0,29.0,0.243,207375.7,207375.7,9124,0,0,0,L,1122011218,1,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438611417,338251.00
08/03/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1438611303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438612183,338252.00
08/03/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1438611303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438612183,338253.00
08/03/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1438611303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438612183,338254.00
08/03/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1438611303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438612183,338255.00
08/03/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1438611303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438612183,338256.00
08/03/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1438611303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438612183,338257.00
08/03/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1438611303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438612183,338258.00
08/03/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1438611303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438612183,338259.00
08/03/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1438611303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438612183,338260.00
08/03/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1438611303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438612183,338261.00
08/03/2015 10:30,2,1.080,ACTIVE,211.48,344.15,59.944,1438612203,"201051344000955","174011321042388",29.72,20.70,0,328.82,358.88,32.5,29.5,0.252,206075.2,206075.2,9135,0,0,0,L,1122011218,1,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438612278,338262.00
08/03/2015 10:30,2,1.047,ACTIVE,212.61,344.45,59.933,1438612203,"274151322000095","174011321042388",29.14,23.00,0,330.93,356.78,30.9,27.9,0.190,505655.5,505655.5,10036,0,0,0,L,1151911521,1,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438612279,338263.00
08/03/2015 10:30,2,1.090,ACTIVE,211.48,345.06,59.938,1438612203,"201051344000868","174011321042388",29.26,19.30,0,330.03,360.08,32.4,29.3,0.247,192762.0,192762.0,9145,0,0,0,L,1122011218,1,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438612280,338264.00
08/03/2015 10:30,2,1.072,ACTIVE,212.61,345.96,59.965,1438612203,"201051344000853","174011321042388",29.70,19.50,0,331.23,360.69,32.3,29.2,0.247,199155.7,199155.7,9150,0,0,0,L,1122011218,1,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438612281,338265.00
08/03/2015 10:30,2,1.088,ACTIVE,212.38,345.36,59.938,1438612203,"201051344000582","174011321042388",28.84,19.80,0,330.63,359.48,31.8,28.8,0.252,198595.4,198595.4,9122,0,0,0,L,1122011218,1,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438612282,338266.00
08/03/2015 10:30,2,1.082,ACTIVE,211.48,345.06,59.944,1438612203,"201051344000469","174011321042388",29.54,18.70,0,330.03,359.48,32.4,29.3,0.270,194444.2,194444.2,9141,0,0,0,L,1122011218,1,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438612283,338267.00
08/03/2015 10:30,2,1.084,ACTIVE,211.70,345.96,59.938,1438612203,"201051344000988","174011321042388",29.22,19.80,0,330.03,360.69,32.1,29.1,0.261,193665.6,193665.6,9129,0,0,0,L,1122011218,1,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438612283,338268.00
08/03/2015 10:30,2,1.080,ACTIVE,211.70,344.76,59.949,1438612203,"201051344001158","174011321042388",29.28,19.80,0,330.63,360.38,32.0,29.0,0.261,199443.7,199443.7,9130,0,0,0,L,1122011218,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438612284,338269.00
08/03/2015 10:30,2,1.102,ACTIVE,211.48,343.25,59.949,1438612203,"201051344001025","174011321042388",29.34,20.30,0,329.73,359.48,32.8,29.7,0.247,203655.9,203655.9,9129,0,0,0,L,1122011218,1,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438612285,338270.00
08/03/2015 10:30,2,1.080,ACTIVE,211.70,345.66,59.944,1438612203,"201051344000569","174011321042388",29.62,19.80,0,330.63,359.48,32.5,29.4,0.261,206942.4,206942.4,9149,0,0,0,L,1122011218,1,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438612286,338271.00
08/03/2015 10:30,2,0.682,ACTIVE,212.38,411.48,59.933,1438612203,"274151322000094","174011321042388",38.35,24.80,0,334.84,431.32,26.4,23.6,0.168,385283.2,385283.2,10535,0,0,0,L,1151911521,1,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438612287,338272.00
08/03/2015 10:30,2,1.090,ACTIVE,211.48,344.76,59.938,1438612203,"201051344000458","174011321042388",29.26,20.30,0,330.03,358.88,32.3,29.3,0.274,202658.0,202658.0,9139,0,0,0,L,1122011218,1,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438612288,338273.00
08/03/2015 10:30,2,0.994,ACTIVE,212.83,340.85,59.938,1438612203,"274151322000087","174011321042388",28.45,26.50,0,332.13,355.88,28.6,25.7,0.168,456813.7,456813.7,9982,0,0,0,L,1151911521,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438612289,338274.00
08/03/2015 10:30,2,1.023,ACTIVE,211.93,347.46,59.938,1438612203,"274151322000052","174011321042388",28.82,23.80,0,330.63,356.18,29.9,26.9,0.186,488420.8,488420.8,10397,0,0,0,L,1151911521,1,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438612290,338275.00
08/03/2015 10:30,2,1.092,ACTIVE,211.70,345.06,59.938,1438612203,"201051344001145","174011321042388",29.14,20.00,0,331.53,359.78,32.3,29.2,0.256,207753.8,207753.8,9147,0,0,0,L,1122011218,1,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438612291,338276.00
08/03/2015 10:30,2,1.066,ACTIVE,211.93,345.06,59.938,1438612203,"201051344000685","174011321042388",29.38,20.30,0,330.33,359.78,31.7,28.7,0.261,206542.2,206542.2,9151,0,0,0,L,1122011218,1,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438612292,338277.00
08/03/2015 10:30,2,0.971,ACTIVE,211.93,344.76,59.949,1438612203,"274151322000088","174011321042388",28.71,23.00,0,331.23,355.88,28.2,25.3,0.186,468577.5,468577.5,10000,0,0,0,L,1151911521,1,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438612292,338278.00
08/03/2015 10:30,2,1.078,ACTIVE,211.70,344.45,59.938,1438612203,"201051344000438","174011321042388",29.84,20.30,0,329.43,359.78,32.6,29.6,0.256,206564.3,206564.3,9122,0,0,0,L,1122011218,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438612293,338279.00
08/03/2015 10:30,2,1.082,ACTIVE,211.25,344.15,59.938,1438612203,"201051344001135","174011321042388",29.64,20.00,0,329.73,358.58,32.5,29.4,0.247,198055.1,198055.1,9107,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438612294,338280.00
08/03/2015 10:30,2,1.098,ACTIVE,211.25,345.36,59.970,1438612203,"201051344000417","174011321042388",29.50,21.30,0,330.33,359.48,32.8,29.8,0.252,201817.7,201817.7,9124,0,0,0,L,1122011218,1,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438612295,338281.00
08/03/2015 10:30,2,1.100,ACTIVE,210.35,344.45,59.922,1438612203,"201051344000594","174011321042388",29.54,21.30,0,327.62,358.88,32.9,29.8,0.265,203207.6,203207.6,9140,0,0,0,L,1122011218,1,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438612296,338282.00
08/03/2015 10:30,2,1.004,ACTIVE,211.93,344.76,59.938,1438612203,"274151322000083","174011321042388",28.90,23.50,0,331.23,356.18,29.4,26.4,0.190,484364.8,484364.8,10427,0,0,0,L,1151911521,1,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438612297,338283.00
08/03/2015 10:30,2,1.127,ACTIVE,211.70,345.36,59.949,1438612203,"201051344000585","174011321042388",29.14,20.70,0,330.33,359.78,33.3,30.2,0.265,202623.9,202623.9,9123,0,0,0,L,1122011218,1,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438612298,338284.00
08/03/2015 10:30,2,0.996,ACTIVE,212.38,342.95,59.938,1438612203,"274151322000054","174011321042388",29.00,23.00,0,331.23,356.18,29.2,26.3,0.181,479254.2,479254.2,9990,0,0,0,L,1151911521,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438612299,338285.00
08/03/2015 10:30,2,1.090,ACTIVE,211.93,344.15,59.944,1438612203,"201051344001203","174011321042388",29.44,20.70,0,331.23,360.08,32.5,29.5,0.265,203549.3,203549.3,9135,0,0,0,L,1122011218,1,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438612300,338286.00
08/03/2015 10:30,2,1.078,ACTIVE,211.03,343.25,59.949,1438612203,"201051344000646","174011321042388",29.50,20.70,0,327.32,360.08,32.2,29.2,0.247,200062.0,200062.0,9121,0,0,0,L,1122011218,1,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438612301,338287.00
08/03/2015 10:30,2,0.684,ACTIVE,212.61,411.78,59.944,1438612203,"274151322000068","174011321042388",38.78,26.30,0,335.74,433.12,27.0,24.1,0.168,384514.5,384514.5,10144,0,0,0,L,1151911521,1,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438612302,338288.00
08/03/2015 10:30,2,1.055,ACTIVE,213.06,349.86,59.965,1438612203,"274151322000076","174011321042388",29.66,23.50,0,333.03,357.08,31.7,28.7,0.212,511695.5,511695.5,10405,0,0,0,L,1151911521,1,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438612303,338289.00
08/03/2015 10:30,2,1.117,ACTIVE,211.25,343.85,59.938,1438612203,"201051344000890","174011321042388",29.48,21.30,0,328.22,359.18,33.4,30.3,0.247,204643.7,204643.7,9133,0,0,0,L,1122011218,1,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438612304,338290.00
08/03/2015 10:30,2,1.059,ACTIVE,211.48,344.45,59.938,1438612203,"201051344000900","174011321042388",29.30,19.30,0,330.03,358.88,31.4,28.4,0.252,205416.2,205416.2,9158,0,0,0,L,1122011218,1,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438612305,338291.00
08/03/2015 10:30,2,1.086,ACTIVE,211.93,346.56,59.949,1438612203,"201051344000633","174011321042388",29.46,20.30,0,330.63,360.69,32.4,29.3,0.265,194434.7,194434.7,9153,0,0,0,L,1122011218,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438612306,338292.00
08/03/2015 10:30,2,1.100,ACTIVE,211.70,344.76,59.944,1438612203,"201051344000983","174011321042388",29.36,19.80,0,330.63,359.48,32.7,29.7,0.265,202322.0,202322.0,9146,0,0,0,L,1122011218,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438612307,338293.00
08/03/2015 10:30,2,1.082,ACTIVE,211.25,345.36,59.944,1438612203,"201051344000917","174011321042388",29.50,20.70,0,330.03,359.48,32.4,29.3,0.261,205173.2,205173.2,9152,0,0,0,L,1122011218,1,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438612308,338294.00
08/03/2015 10:30,2,1.090,ACTIVE,211.03,344.15,59.944,1438612203,"201051344000648","174011321042388",29.30,19.50,0,330.63,359.78,32.4,29.4,0.256,200507.1,200507.1,9145,0,0,0,L,1122011218,1,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438612309,338295.00
08/03/2015 10:30,2,1.090,ACTIVE,211.25,345.66,59.938,1438612203,"201051344001093","174011321042388",29.74,20.70,0,330.33,359.48,32.9,29.8,0.247,203376.0,203376.0,9140,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438612310,338296.00
08/03/2015 10:30,2,1.090,ACTIVE,212.16,345.06,59.949,1438612203,"201051344000645","174011321042388",29.24,20.00,0,330.33,360.69,32.3,29.2,0.252,201387.3,201387.3,9149,0,0,0,L,1122011218,1,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438612310,338297.00
08/03/2015 10:30,2,1.012,ACTIVE,212.16,347.16,59.933,1438612203,"274151322000085","174011321042388",28.75,22.80,0,332.43,355.88,29.5,26.5,0.186,481757.9,481757.9,10405,0,0,0,L,1151911521,1,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438612311,338298.00
08/03/2015 10:30,2,1.090,ACTIVE,211.48,344.76,59.949,1438612203,"201051344000651","174011321042388",29.38,19.80,0,330.33,359.48,32.5,29.4,0.261,200672.2,200672.2,9128,0,0,0,L,1122011218,1,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438612312,338299.00
08/03/2015 10:30,2,1.094,ACTIVE,211.70,344.15,59.938,1438612203,"201051344000867","174011321042388",29.44,20.30,0,330.33,358.88,32.6,29.6,0.247,193301.1,193301.1,9149,0,0,0,L,1122011218,1,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438612313,338300.00
08/03/2015 10:30,2,1.092,ACTIVE,211.48,344.15,59.917,1438612203,"201051344001230","174011321042388",29.24,20.70,0,328.22,357.68,32.4,29.3,0.256,204300.4,204300.4,9159,0,0,0,L,1122011218,1,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438612314,338301.00
08/03/2015 10:30,2,1.066,ACTIVE,212.16,346.26,59.954,1438612203,"201051344000576","174011321042388",29.76,19.50,0,330.93,360.08,32.2,29.1,0.239,200547.7,200547.7,9164,0,0,0,L,1122011218,1,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438612315,338302.00
08/03/2015 10:30,2,1.115,ACTIVE,211.70,344.76,59.944,1438612203,"201051344000579","174011321042388",29.62,20.70,0,330.63,359.48,33.5,30.4,0.252,207382.2,207382.2,9125,0,0,0,L,1122011218,1,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438612316,338303.00
08/03/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1438612203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438613083,338304.00
08/03/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1438612203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438613083,338305.00
08/03/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1438612203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438613083,338306.00
08/03/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1438612203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438613083,338307.00
08/03/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1438612203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438613083,338308.00
08/03/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1438612203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438613083,338309.00
08/03/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1438612203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438613083,338310.00
08/03/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1438612203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438613083,338311.00
08/03/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1438612203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438613083,338312.00
08/03/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1438612203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438613083,338313.00
08/03/2015 10:45,2,1.455,ACTIVE,210.12,347.16,59.981,1438613104,"201051344000955","174011321042388",29.60,21.00,0,329.43,364.89,43.7,40.2,0.367,206083.5,206083.5,9136,0,0,0,L,1122011218,1,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438613179,338314.00
08/03/2015 10:45,2,1.391,ACTIVE,211.70,350.47,59.986,1438613104,"274151322000095","174011321042388",29.80,23.50,0,334.24,361.89,42.0,38.6,0.287,505663.4,505663.4,10037,0,0,0,L,1151911521,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438613180,338315.00
08/03/2015 10:45,2,1.457,ACTIVE,210.80,348.06,59.986,1438613104,"201051344000868","174011321042388",29.58,19.50,0,330.03,365.80,43.6,40.2,0.358,192770.2,192770.2,9146,0,0,0,L,1122011218,1,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438613181,338316.00
08/03/2015 10:45,2,1.445,ACTIVE,211.70,349.26,59.981,1438613104,"201051344000853","174011321042388",29.72,19.80,0,332.43,367.30,43.5,40.0,0.362,199163.9,199163.9,9151,0,0,0,L,1122011218,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438613181,338317.00
