ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2015 10:45,2,1.441,ACTIVE,211.48,348.96,60.007,1438613104,"201051344000582","174011321042388",29.42,20.00,0,330.93,366.10,43.0,39.6,0.345,198603.5,198603.5,9123,0,0,0,L,1122011218,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438613182,338318.00
08/03/2015 10:45,2,1.447,ACTIVE,211.25,348.96,60.002,1438613104,"201051344000469","174011321042388",29.70,18.70,0,330.33,366.70,43.6,40.1,0.376,194452.4,194452.4,9142,0,0,0,L,1122011218,1,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438613183,338319.00
08/03/2015 10:45,2,1.455,ACTIVE,211.03,349.56,60.018,1438613104,"201051344000988","174011321042388",29.44,20.00,0,330.93,367.60,43.5,40.0,0.358,193673.8,193673.8,9130,0,0,0,L,1122011218,1,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438613184,338320.00
08/03/2015 10:45,2,1.455,ACTIVE,211.25,348.66,59.981,1438613104,"201051344001158","174011321042388",29.40,20.00,0,331.53,367.90,43.4,39.9,0.362,199451.8,199451.8,9131,0,0,0,L,1122011218,1,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438613185,338321.00
08/03/2015 10:45,2,1.461,ACTIVE,211.03,348.06,59.954,1438613104,"201051344001025","174011321042388",29.74,20.70,0,330.63,367.00,44.0,40.6,0.349,203664.3,203664.3,9130,0,0,0,L,1122011218,1,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438613186,338322.00
08/03/2015 10:45,2,1.451,ACTIVE,211.48,348.96,59.991,1438613104,"201051344000569","174011321042388",29.86,20.00,0,331.23,367.00,43.9,40.4,0.354,206950.6,206950.6,9150,0,0,0,L,1122011218,1,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438613187,338323.00
08/03/2015 10:45,2,0.904,ACTIVE,211.48,430.12,59.981,1438613104,"274151322000094","174011321042388",39.90,25.30,0,333.33,442.74,36.8,33.6,0.247,385289.8,385289.8,10536,0,0,0,L,1151911521,1,121.33,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438613188,338324.00
08/03/2015 10:45,2,1.439,ACTIVE,211.25,348.06,59.981,1438613104,"201051344000458","174011321042388",29.76,20.70,0,331.23,366.10,43.4,40.0,0.358,202666.3,202666.3,9140,0,0,0,L,1122011218,1,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438613189,338325.00
08/03/2015 10:45,2,1.367,ACTIVE,212.16,350.17,59.975,1438613104,"274151322000087","174011321042388",28.77,27.30,0,334.84,361.89,39.9,36.6,0.247,456821.0,456821.0,9983,0,0,0,L,1151911521,1,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438613190,338326.00
08/03/2015 10:45,2,1.396,ACTIVE,211.70,345.06,59.981,1438613104,"274151322000052","174011321042388",29.28,24.30,0,333.63,361.89,41.4,38.0,0.283,488428.4,488428.4,10398,0,0,0,L,1151911521,1,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438613190,338327.00
08/03/2015 10:45,2,1.449,ACTIVE,211.48,348.36,59.981,1438613104,"201051344001145","174011321042388",29.76,20.30,0,330.93,367.30,43.7,40.3,0.349,207762.0,207762.0,9148,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438613191,338328.00
08/03/2015 10:45,2,1.430,ACTIVE,211.03,347.76,59.959,1438613104,"201051344000685","174011321042388",29.74,20.70,0,330.03,366.10,43.1,39.7,0.371,206550.3,206550.3,9152,0,0,0,L,1122011218,1,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438613192,338329.00
08/03/2015 10:45,2,1.357,ACTIVE,211.70,346.26,59.981,1438613104,"274151322000088","174011321042388",28.86,23.30,0,334.24,361.59,39.6,36.3,0.270,468584.7,468584.7,10001,0,0,0,L,1151911521,1,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438613193,338330.00
08/03/2015 10:45,2,1.451,ACTIVE,211.48,348.36,59.981,1438613104,"201051344000438","174011321042388",29.96,21.00,0,330.03,367.00,44.0,40.6,0.354,206572.6,206572.6,9123,0,0,0,L,1122011218,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438613194,338331.00
08/03/2015 10:45,2,1.463,ACTIVE,211.03,348.06,59.975,1438613104,"201051344001135","174011321042388",29.70,20.30,0,330.03,366.10,44.0,40.6,0.354,198063.4,198063.4,9108,0,0,0,L,1122011218,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438613195,338332.00
08/03/2015 10:45,2,1.477,ACTIVE,211.03,348.06,59.981,1438613104,"201051344000417","174011321042388",29.58,21.80,0,327.32,366.40,44.2,40.8,0.367,201826.1,201826.1,9125,0,0,0,L,1122011218,1,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438613196,338333.00
08/03/2015 10:45,2,1.480,ACTIVE,211.03,347.76,59.970,1438613104,"201051344000594","174011321042388",29.60,21.50,0,327.32,366.40,44.4,40.9,0.362,203215.9,203215.9,9141,0,0,0,L,1122011218,1,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438613197,338334.00
08/03/2015 10:45,2,1.393,ACTIVE,211.70,344.76,59.975,1438613104,"274151322000083","174011321042388",29.08,24.00,0,333.63,362.19,41.1,37.7,0.301,484372.3,484372.3,10428,0,0,0,L,1151911521,1,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438613198,338335.00
08/03/2015 10:45,2,1.492,ACTIVE,211.70,348.96,60.012,1438613104,"201051344000585","174011321042388",29.62,21.00,0,330.93,367.30,44.8,41.3,0.362,202632.4,202632.4,9124,0,0,0,L,1122011218,1,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438613199,338336.00
08/03/2015 10:45,2,1.379,ACTIVE,212.16,344.45,59.975,1438613104,"274151322000054","174011321042388",29.28,23.50,0,333.93,363.09,41.0,37.6,0.283,479261.7,479261.7,9991,0,0,0,L,1151911521,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438613200,338337.00
08/03/2015 10:45,2,1.471,ACTIVE,211.48,347.46,59.975,1438613104,"201051344001203","174011321042388",29.62,21.00,0,331.53,368.20,44.2,40.7,0.380,203557.6,203557.6,9136,0,0,0,L,1122011218,1,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438613201,338338.00
08/03/2015 10:45,2,1.453,ACTIVE,210.80,348.06,59.981,1438613104,"201051344000646","174011321042388",29.72,21.00,0,328.52,366.10,43.8,40.4,0.354,200070.2,200070.2,9122,0,0,0,L,1122011218,1,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438613202,338339.00
08/03/2015 10:45,2,0.943,ACTIVE,212.61,425.31,59.975,1438613104,"274151322000068","174011321042388",39.70,26.80,0,333.33,438.83,38.1,34.9,0.247,384521.3,384521.3,10145,0,0,0,L,1151911521,1,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438613203,338340.00
08/03/2015 10:45,2,1.453,ACTIVE,212.16,352.27,59.991,1438613104,"274151322000076","174011321042388",29.60,24.00,0,335.74,363.09,43.6,40.1,0.301,511703.6,511703.6,10406,0,0,0,L,1151911521,1,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438613204,338341.00
08/03/2015 10:45,2,1.473,ACTIVE,211.03,348.06,59.970,1438613104,"201051344000890","174011321042388",30.08,21.80,0,329.73,367.00,44.9,41.4,0.358,204652.2,204652.2,9134,0,0,0,L,1122011218,1,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438613205,338342.00
08/03/2015 10:45,2,1.428,ACTIVE,211.25,348.96,60.002,1438613104,"201051344000900","174011321042388",29.76,19.50,0,330.03,366.40,43.0,39.6,0.362,205424.2,205424.2,9159,0,0,0,L,1122011218,1,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438613206,338343.00
08/03/2015 10:45,2,1.471,ACTIVE,211.70,349.56,59.981,1438613104,"201051344000633","174011321042388",29.56,20.70,0,331.23,367.60,44.1,40.7,0.371,194443.0,194443.0,9154,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438613207,338344.00
08/03/2015 10:45,2,1.469,ACTIVE,211.48,348.66,59.970,1438613104,"201051344000983","174011321042388",29.82,20.00,0,330.33,367.90,44.3,40.8,0.358,202330.3,202330.3,9147,0,0,0,L,1122011218,1,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438613208,338345.00
08/03/2015 10:45,2,1.475,ACTIVE,211.70,349.56,59.981,1438613104,"201051344000917","174011321042388",29.50,21.00,0,330.03,366.70,44.0,40.5,0.354,205181.4,205181.4,9153,0,0,0,L,1122011218,1,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438613209,338346.00
08/03/2015 10:45,2,1.479,ACTIVE,211.48,348.66,59.970,1438613104,"201051344000648","174011321042388",29.32,19.80,0,331.83,367.60,44.0,40.5,0.362,200515.4,200515.4,9146,0,0,0,L,1122011218,1,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438613210,338347.00
08/03/2015 10:45,2,1.471,ACTIVE,211.48,348.96,59.981,1438613104,"201051344001093","174011321042388",29.98,21.00,0,330.03,367.00,44.7,41.2,0.349,203384.4,203384.4,9141,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438613211,338348.00
08/03/2015 10:45,2,1.469,ACTIVE,211.93,348.66,59.975,1438613104,"201051344000645","174011321042388",29.62,20.30,0,331.53,367.60,44.1,40.6,0.358,201395.6,201395.6,9150,0,0,0,L,1122011218,1,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438613212,338349.00
08/03/2015 10:45,2,1.395,ACTIVE,211.48,349.86,59.938,1438613104,"274151322000085","174011321042388",29.32,23.30,0,334.54,361.89,41.4,38.1,0.283,481765.5,481765.5,10406,0,0,0,L,1151911521,1,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438613212,338350.00
08/03/2015 10:45,2,1.484,ACTIVE,211.70,348.96,59.970,1438613104,"201051344000651","174011321042388",29.44,20.00,0,330.33,367.90,44.2,40.8,0.354,200680.5,200680.5,9129,0,0,0,L,1122011218,1,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438613213,338351.00
08/03/2015 10:45,2,1.482,ACTIVE,211.70,348.06,59.986,1438613104,"201051344000867","174011321042388",29.66,20.70,0,330.33,366.40,44.6,41.1,0.358,193309.4,193309.4,9150,0,0,0,L,1122011218,1,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438613214,338352.00
08/03/2015 10:45,2,1.471,ACTIVE,211.03,347.46,59.981,1438613104,"201051344001230","174011321042388",29.78,21.00,0,329.13,365.19,44.4,40.9,0.367,204308.6,204308.6,9160,0,0,0,L,1122011218,1,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438613215,338353.00
08/03/2015 10:45,2,1.467,ACTIVE,212.16,350.17,59.970,1438613104,"201051344000576","174011321042388",29.76,19.50,0,332.13,368.20,44.2,40.8,0.354,200555.9,200555.9,9165,0,0,0,L,1122011218,1,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438613216,338354.00
08/03/2015 10:45,2,1.475,ACTIVE,211.70,348.36,59.959,1438613104,"201051344000579","174011321042388",30.26,21.00,0,331.53,367.90,45.3,41.8,0.376,207390.7,207390.7,9126,0,0,0,L,1122011218,1,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438613217,338355.00
08/03/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1438613104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438613984,338356.00
08/03/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1438613104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438613984,338357.00
08/03/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1438613104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438613984,338358.00
08/03/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1438613104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438613984,338359.00
08/03/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1438613104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438613984,338360.00
08/03/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1438613104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438613984,338361.00
08/03/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1438613104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438613984,338362.00
08/03/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1438613104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438613984,338363.00
08/03/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1438613104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438613984,338364.00
08/03/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1438613104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438613984,338365.00
08/03/2015 11:00,2,2.316,ACTIVE,211.70,357.68,59.986,1438614003,"201051344000955","174011321042388",29.88,21.50,0,329.13,393.15,70.1,65.7,0.601,206096.7,206096.7,9137,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438614078,338366.00
08/03/2015 11:00,2,2.277,ACTIVE,210.57,353.47,59.949,1438614003,"274151322000095","174011321042388",29.78,24.80,0,334.84,383.23,68.6,64.3,0.460,505676.2,505676.2,10038,0,0,0,L,1151911521,1,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438614078,338367.00
08/03/2015 11:00,2,2.328,ACTIVE,211.93,356.48,59.959,1438614003,"201051344000868","174011321042388",29.90,20.00,0,329.13,395.85,70.5,66.1,0.592,192783.5,192783.5,9147,0,0,0,L,1122011218,1,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438614079,338368.00
08/03/2015 11:00,2,2.275,ACTIVE,213.06,362.79,59.965,1438614003,"201051344000853","174011321042388",30.45,20.30,0,332.73,395.55,70.2,65.8,0.588,199177.1,199177.1,9152,0,0,0,L,1122011218,1,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438614080,338369.00
08/03/2015 11:00,2,2.316,ACTIVE,212.61,357.38,59.965,1438614003,"201051344000582","174011321042388",29.42,20.70,0,330.93,395.25,69.0,64.7,0.579,198616.6,198616.6,9124,0,0,0,L,1122011218,1,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438614081,338370.00
08/03/2015 11:00,2,2.273,ACTIVE,212.61,362.19,59.965,1438614003,"201051344000469","174011321042388",30.36,19.30,0,330.93,396.75,69.9,65.5,0.605,194465.6,194465.6,9143,0,0,0,L,1122011218,1,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438614082,338371.00
08/03/2015 11:00,2,2.330,ACTIVE,212.38,360.08,59.954,1438614003,"201051344000988","174011321042388",29.62,20.70,0,331.83,397.05,69.9,65.5,0.570,193687.0,193687.0,9131,0,0,0,L,1122011218,1,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438614083,338372.00
08/03/2015 11:00,2,2.318,ACTIVE,212.61,360.99,59.949,1438614003,"201051344001158","174011321042388",29.58,20.70,0,332.73,395.55,69.5,65.2,0.583,199465.0,199465.0,9132,0,0,0,L,1122011218,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438614084,338373.00
08/03/2015 11:00,2,2.295,ACTIVE,211.93,358.88,59.954,1438614003,"201051344001025","174011321042388",30.22,21.30,0,329.73,394.35,70.3,65.9,0.575,203677.6,203677.6,9131,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438614085,338374.00
08/03/2015 11:00,2,2.297,ACTIVE,212.61,359.78,59.965,1438614003,"201051344000569","174011321042388",30.10,20.30,0,332.13,394.95,70.0,65.6,0.552,206963.9,206963.9,9151,0,0,0,L,1122011218,1,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438614086,338375.00
08/03/2015 11:00,2,1.486,ACTIVE,212.38,431.02,59.959,1438614003,"274151322000094","174011321042388",39.96,26.30,0,335.74,456.87,59.9,55.8,0.415,385301.1,385301.1,10537,0,0,0,L,1151911521,1,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438614087,338376.00
08/03/2015 11:00,2,2.270,ACTIVE,212.61,358.28,59.954,1438614003,"201051344000458","174011321042388",30.04,21.30,0,332.13,395.55,69.1,64.8,0.623,202679.5,202679.5,9141,0,0,0,L,1122011218,1,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438614088,338377.00
08/03/2015 11:00,2,2.184,ACTIVE,212.61,359.18,59.959,1438614003,"274151322000087","174011321042388",29.14,28.50,0,335.14,382.63,64.3,60.2,0.438,456833.2,456833.2,9984,0,0,0,L,1151911521,1,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438614089,338378.00
08/03/2015 11:00,2,2.225,ACTIVE,211.93,351.07,59.954,1438614003,"274151322000052","174011321042388",29.46,25.50,0,333.33,382.63,66.4,62.2,0.464,488441.0,488441.0,10399,0,0,0,L,1151911521,1,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438614090,338379.00
08/03/2015 11:00,2,2.307,ACTIVE,211.93,356.78,59.970,1438614003,"201051344001145","174011321042388",29.58,20.70,0,330.63,394.35,69.2,64.8,0.575,207775.2,207775.2,9149,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438614091,338380.00
08/03/2015 11:00,2,2.271,ACTIVE,211.93,358.28,59.959,1438614003,"201051344000685","174011321042388",29.84,21.30,0,330.03,393.45,68.6,64.3,0.614,206563.4,206563.4,9153,0,0,0,L,1122011218,1,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438614092,338381.00
08/03/2015 11:00,2,2.168,ACTIVE,212.38,362.19,59.954,1438614003,"274151322000088","174011321042388",29.26,24.30,0,334.84,382.03,64.2,60.0,0.415,468596.9,468596.9,10002,0,0,0,L,1151911521,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438614093,338382.00
08/03/2015 11:00,2,2.270,ACTIVE,212.16,357.08,59.959,1438614003,"201051344000438","174011321042388",30.12,21.30,0,330.03,393.75,69.2,64.9,0.579,206585.9,206585.9,9124,0,0,0,L,1122011218,1,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438614094,338383.00
08/03/2015 11:00,2,2.268,ACTIVE,211.93,356.78,59.965,1438614003,"201051344001135","174011321042388",30.06,20.70,0,330.03,393.45,69.1,64.7,0.566,198076.7,198076.7,9109,0,0,0,L,1122011218,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438614095,338384.00
08/03/2015 11:00,2,2.279,ACTIVE,212.16,358.88,59.959,1438614003,"201051344000417","174011321042388",29.82,22.30,0,330.63,393.15,68.9,64.5,0.592,201839.4,201839.4,9126,0,0,0,L,1122011218,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438614096,338385.00
08/03/2015 11:00,2,2.271,ACTIVE,211.48,357.38,59.954,1438614003,"201051344000594","174011321042388",30.20,22.30,0,328.52,394.35,69.6,65.2,0.592,203229.4,203229.4,9142,0,0,0,L,1122011218,1,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438614097,338386.00
08/03/2015 11:00,2,2.184,ACTIVE,212.83,363.99,59.954,1438614003,"274151322000083","174011321042388",29.50,25.30,0,334.24,382.63,65.3,61.1,0.420,484384.8,484384.8,10429,0,0,0,L,1151911521,1,121.55,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438614097,338387.00
08/03/2015 11:00,2,2.299,ACTIVE,212.38,356.78,59.944,1438614003,"201051344000585","174011321042388",29.90,21.50,0,330.33,394.05,69.5,65.2,0.583,202645.9,202645.9,9125,0,0,0,L,1122011218,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438614098,338388.00
08/03/2015 11:00,2,2.189,ACTIVE,212.16,355.28,59.959,1438614003,"274151322000054","174011321042388",29.44,24.50,0,334.54,382.93,65.3,61.1,0.455,479274.2,479274.2,9992,0,0,0,L,1151911521,1,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438614099,338389.00
08/03/2015 11:00,2,2.279,ACTIVE,212.16,358.28,59.954,1438614003,"201051344001203","174011321042388",29.94,21.50,0,329.73,394.95,69.1,64.8,0.601,203571.0,203571.0,9137,0,0,0,L,1122011218,1,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438614100,338390.00
08/03/2015 11:00,2,2.232,ACTIVE,211.25,357.98,59.933,1438614003,"201051344000646","174011321042388",30.14,21.80,0,327.92,393.15,68.1,63.8,0.570,200083.4,200083.4,9123,0,0,0,L,1122011218,1,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438614101,338391.00
08/03/2015 11:00,2,1.477,ACTIVE,212.16,426.21,59.949,1438614003,"274151322000068","174011321042388",39.82,27.80,0,337.54,459.27,59.2,55.2,0.393,384532.7,384532.7,10146,0,0,0,L,1151911521,1,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438614102,338392.00
08/03/2015 11:00,2,2.230,ACTIVE,213.29,354.07,59.954,1438614003,"274151322000076","174011321042388",30.28,25.00,0,333.33,384.43,68.3,64.0,0.468,511716.8,511716.8,10407,0,0,0,L,1151911521,1,122.01,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438614103,338393.00
08/03/2015 11:00,2,2.271,ACTIVE,211.48,355.58,59.944,1438614003,"201051344000890","174011321042388",30.10,22.30,0,328.52,393.45,69.3,64.9,0.561,204665.7,204665.7,9135,0,0,0,L,1122011218,1,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438614104,338394.00
08/03/2015 11:00,2,2.252,ACTIVE,211.93,357.68,59.965,1438614003,"201051344000900","174011321042388",29.74,20.00,0,329.73,396.15,67.8,63.5,0.575,205437.4,205437.4,9160,0,0,0,L,1122011218,1,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438614105,338395.00
08/03/2015 11:00,2,2.250,ACTIVE,212.16,360.38,59.959,1438614003,"201051344000633","174011321042388",30.00,21.30,0,330.63,395.25,68.4,64.1,0.561,194456.3,194456.3,9155,0,0,0,L,1122011218,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438614106,338396.00
08/03/2015 11:00,2,2.264,ACTIVE,212.38,359.48,59.959,1438614003,"201051344000983","174011321042388",29.96,20.70,0,330.63,395.25,68.6,64.3,0.583,202343.7,202343.7,9148,0,0,0,L,1122011218,1,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438614107,338397.00
08/03/2015 11:00,2,2.252,ACTIVE,211.93,358.28,59.954,1438614003,"201051344000917","174011321042388",29.90,21.50,0,329.73,394.35,68.2,63.9,0.566,205194.7,205194.7,9154,0,0,0,L,1122011218,1,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438614108,338398.00
08/03/2015 11:00,2,2.264,ACTIVE,212.38,358.88,59.965,1438614003,"201051344000648","174011321042388",29.60,20.00,0,332.73,395.25,67.9,63.6,0.570,200528.6,200528.6,9147,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438614109,338399.00
08/03/2015 11:00,2,2.256,ACTIVE,211.93,357.98,59.954,1438614003,"201051344001093","174011321042388",30.10,21.80,0,331.23,394.35,68.8,64.5,0.570,203397.8,203397.8,9142,0,0,0,L,1122011218,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438614110,338400.00
08/03/2015 11:00,2,2.273,ACTIVE,212.61,357.68,59.981,1438614003,"201051344000645","174011321042388",29.72,21.00,0,333.03,395.25,68.4,64.1,0.557,201408.9,201408.9,9151,0,0,0,L,1122011218,1,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438614111,338401.00
08/03/2015 11:00,2,2.176,ACTIVE,212.61,359.48,59.965,1438614003,"274151322000085","174011321042388",29.50,24.30,0,333.93,382.33,65.0,60.8,0.424,481778.1,481778.1,10407,0,0,0,L,1151911521,1,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438614111,338402.00
08/03/2015 11:00,2,2.250,ACTIVE,212.16,357.08,59.959,1438614003,"201051344000651","174011321042388",30.04,20.30,0,330.63,393.75,68.4,64.1,0.561,200693.9,200693.9,9130,0,0,0,L,1122011218,1,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438614112,338403.00
08/03/2015 11:00,2,2.252,ACTIVE,212.16,354.97,59.970,1438614003,"201051344000867","174011321042388",29.90,21.30,0,330.33,394.05,68.2,63.9,0.575,193322.8,193322.8,9151,0,0,0,L,1122011218,1,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438614113,338404.00
08/03/2015 11:00,2,2.240,ACTIVE,211.48,357.08,59.970,1438614003,"201051344001230","174011321042388",30.04,21.80,0,328.52,392.85,68.2,63.9,0.583,204322.0,204322.0,9161,0,0,0,L,1122011218,1,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438614114,338405.00
08/03/2015 11:00,2,2.211,ACTIVE,212.61,359.18,59.975,1438614003,"201051344000576","174011321042388",30.36,20.00,0,333.33,395.25,68.0,63.7,0.530,200569.3,200569.3,9166,0,0,0,L,1122011218,1,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438614115,338406.00
08/03/2015 11:00,2,2.258,ACTIVE,212.61,358.58,59.959,1438614003,"201051344000579","174011321042388",30.08,21.50,0,333.93,395.25,68.8,64.5,0.570,207404.3,207404.3,9127,0,0,0,L,1122011218,1,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438614116,338407.00
08/03/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1438614003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438614883,338408.00
08/03/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1438614003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438614883,338409.00
08/03/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1438614003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438614883,338410.00
08/03/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1438614003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438614883,338411.00
08/03/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1438614003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438614883,338412.00
08/03/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1438614003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438614883,338413.00
08/03/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1438614003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438614883,338414.00
08/03/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1438614003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438614883,338415.00
08/03/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1438614003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438614883,338416.00
08/03/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1438614003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438614883,338417.00
08/03/2015 11:15,2,1.400,ACTIVE,210.57,346.26,59.954,1438614903,"201051344000955","174011321042388",29.28,21.80,0,330.03,392.25,41.6,38.2,0.349,206110.2,206110.2,9138,0,0,0,L,1122011218,1,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438614978,338418.00
08/03/2015 11:15,2,1.361,ACTIVE,211.70,345.06,59.959,1438614903,"274151322000095","174011321042388",29.20,25.00,0,334.54,381.12,40.3,37.0,0.274,505689.4,505689.4,10039,0,0,0,L,1151911521,1,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438614979,338419.00
08/03/2015 11:15,2,1.406,ACTIVE,211.03,347.16,59.959,1438614903,"201051344000868","174011321042388",28.98,20.30,0,330.03,391.34,41.3,37.9,0.331,192797.0,192797.0,9148,0,0,0,L,1122011218,1,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438614980,338420.00
08/03/2015 11:15,2,1.387,ACTIVE,211.93,348.36,59.965,1438614903,"201051344000853","174011321042388",29.48,20.70,0,333.03,394.05,41.4,38.0,0.345,199190.6,199190.6,9153,0,0,0,L,1122011218,1,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438614981,338421.00
08/03/2015 11:15,2,1.369,ACTIVE,211.48,347.76,59.991,1438614903,"201051344000582","174011321042388",29.26,21.00,0,330.33,392.85,40.6,37.2,0.327,198629.9,198629.9,9125,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438614982,338422.00
08/03/2015 11:15,2,1.400,ACTIVE,211.25,347.76,59.970,1438614903,"201051344000469","174011321042388",29.18,19.50,0,333.33,393.45,41.4,38.1,0.345,194479.1,194479.1,9144,0,0,0,L,1122011218,1,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438614983,338423.00
08/03/2015 11:15,2,1.400,ACTIVE,211.03,348.36,59.975,1438614903,"201051344000988","174011321042388",29.02,21.00,0,331.83,393.45,41.2,37.8,0.367,193700.5,193700.5,9132,0,0,0,L,1122011218,1,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438614983,338424.00
08/03/2015 11:15,2,1.383,ACTIVE,211.03,347.46,59.954,1438614903,"201051344001158","174011321042388",29.26,21.00,0,331.83,394.65,41.0,37.7,0.331,199478.4,199478.4,9133,0,0,0,L,1122011218,1,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438614984,338425.00
08/03/2015 11:15,2,1.408,ACTIVE,211.03,346.56,59.965,1438614903,"201051344001025","174011321042388",29.24,21.80,0,330.33,392.25,41.7,38.3,0.327,203691.2,203691.2,9132,0,0,0,L,1122011218,1,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438614985,338426.00
08/03/2015 11:15,2,1.396,ACTIVE,211.25,347.46,59.959,1438614903,"201051344000569","174011321042388",29.30,21.00,0,332.73,392.85,41.5,38.1,0.336,206977.4,206977.4,9152,0,0,0,L,1122011218,1,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438614986,338427.00
08/03/2015 11:15,2,0.844,ACTIVE,211.70,419.00,59.954,1438614903,"274151322000094","174011321042388",39.42,26.80,0,400.96,453.26,34.2,31.1,0.234,385312.4,385312.4,10538,0,0,0,L,1151911521,1,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438614987,338428.00
08/03/2015 11:15,2,1.393,ACTIVE,211.03,346.56,59.970,1438614903,"201051344000458","174011321042388",29.18,21.50,0,331.83,392.85,41.2,37.8,0.349,202692.8,202692.8,9142,0,0,0,L,1122011218,1,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438614988,338429.00
08/03/2015 11:15,2,1.281,ACTIVE,212.16,346.56,59.954,1438614903,"274151322000087","174011321042388",28.39,29.30,0,335.14,379.02,36.9,33.6,0.243,456845.3,456845.3,9985,0,0,0,L,1151911521,1,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438614989,338430.00
08/03/2015 11:15,2,1.322,ACTIVE,211.48,351.37,59.959,1438614903,"274151322000052","174011321042388",28.78,25.80,0,333.93,379.62,38.6,35.3,0.256,488453.7,488453.7,10400,0,0,0,L,1151911521,1,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438614990,338431.00
08/03/2015 11:15,2,1.398,ACTIVE,211.25,346.86,59.965,1438614903,"201051344001145","174011321042388",29.08,21.30,0,331.83,390.74,41.3,37.9,0.331,207788.6,207788.6,9150,0,0,0,L,1122011218,1,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438614991,338432.00
08/03/2015 11:15,2,1.377,ACTIVE,211.25,347.76,59.928,1438614903,"201051344000685","174011321042388",29.14,21.50,0,330.33,390.74,40.6,37.3,0.349,206576.6,206576.6,9154,0,0,0,L,1122011218,1,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438614992,338433.00
08/03/2015 11:15,2,1.268,ACTIVE,210.57,345.96,59.954,1438614903,"274151322000088","174011321042388",28.63,24.50,0,334.84,379.62,36.8,33.6,0.252,468609.0,468609.0,10003,0,0,0,L,1151911521,1,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438614992,338434.00
08/03/2015 11:15,2,1.398,ACTIVE,211.25,347.16,59.970,1438614903,"201051344000438","174011321042388",29.32,21.80,0,330.03,391.04,41.6,38.2,0.336,206599.3,206599.3,9125,0,0,0,L,1122011218,1,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438614993,338435.00
08/03/2015 11:15,2,1.396,ACTIVE,211.03,346.56,59.965,1438614903,"201051344001135","174011321042388",29.28,21.00,0,329.73,390.14,41.5,38.1,0.331,198090.1,198090.1,9110,0,0,0,L,1122011218,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438614994,338436.00
08/03/2015 11:15,2,1.414,ACTIVE,211.25,348.06,59.991,1438614903,"201051344000417","174011321042388",28.92,22.80,0,330.63,390.44,41.5,38.1,0.345,201852.7,201852.7,9127,0,0,0,L,1122011218,1,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438614995,338437.00
08/03/2015 11:15,2,1.402,ACTIVE,210.80,346.86,59.959,1438614903,"201051344000594","174011321042388",29.46,22.50,0,328.82,391.04,41.9,38.5,0.349,203242.9,203242.9,9143,0,0,0,L,1122011218,1,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438614996,338438.00
08/03/2015 11:15,2,1.299,ACTIVE,211.48,343.55,59.954,1438614903,"274151322000083","174011321042388",28.82,25.50,0,333.93,379.62,37.9,34.7,0.265,484397.3,484397.3,10430,0,0,0,L,1151911521,1,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438614997,338439.00
08/03/2015 11:15,2,1.430,ACTIVE,211.48,347.76,59.959,1438614903,"201051344000585","174011321042388",29.14,22.00,0,331.23,392.25,42.2,38.8,0.345,202659.4,202659.4,9126,0,0,0,L,1122011218,1,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438614998,338440.00
08/03/2015 11:15,2,1.285,ACTIVE,212.16,352.27,59.965,1438614903,"274151322000054","174011321042388",29.08,24.50,0,334.54,380.52,37.9,34.7,0.265,479286.6,479286.6,9993,0,0,0,L,1151911521,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438614999,338441.00
08/03/2015 11:15,2,1.402,ACTIVE,211.25,346.56,59.959,1438614903,"201051344001203","174011321042388",29.36,22.00,0,331.53,391.94,41.8,38.4,0.340,203584.4,203584.4,9138,0,0,0,L,1122011218,1,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438615000,338442.00
08/03/2015 11:15,2,1.393,ACTIVE,210.80,346.26,59.928,1438614903,"201051344000646","174011321042388",29.02,22.30,0,328.82,389.24,41.0,37.6,0.336,200096.6,200096.6,9124,0,0,0,L,1122011218,1,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438615001,338443.00
08/03/2015 11:15,2,0.867,ACTIVE,211.93,423.20,59.949,1438614903,"274151322000068","174011321042388",39.80,28.00,0,397.05,460.17,34.8,31.7,0.221,384544.0,384544.0,10147,0,0,0,L,1151911521,1,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438615002,338444.00
08/03/2015 11:15,2,1.385,ACTIVE,212.16,351.97,59.949,1438614903,"274151322000076","174011321042388",29.34,25.30,0,336.34,381.12,41.2,37.8,0.296,511730.1,511730.1,10408,0,0,0,L,1151911521,1,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438615003,338445.00
08/03/2015 11:15,2,1.426,ACTIVE,211.03,346.56,59.954,1438614903,"201051344000890","174011321042388",29.26,22.80,0,330.03,389.84,42.3,38.9,0.331,204679.2,204679.2,9136,0,0,0,L,1122011218,1,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438615004,338446.00
08/03/2015 11:15,2,1.359,ACTIVE,211.25,347.16,59.959,1438614903,"201051344000900","174011321042388",29.54,20.00,0,330.33,391.34,40.8,37.4,0.331,205450.5,205450.5,9161,0,0,0,L,1122011218,1,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438615005,338447.00
08/03/2015 11:15,2,1.391,ACTIVE,211.48,348.66,59.954,1438614903,"201051344000633","174011321042388",29.42,21.80,0,331.83,391.94,41.5,38.1,0.345,194469.5,194469.5,9156,0,0,0,L,1122011218,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438615006,338448.00
08/03/2015 11:15,2,1.396,ACTIVE,211.48,347.46,59.965,1438614903,"201051344000983","174011321042388",29.56,21.00,0,331.83,392.25,41.8,38.4,0.354,202357.1,202357.1,9149,0,0,0,L,1122011218,1,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438615007,338449.00
08/03/2015 11:15,2,1.406,ACTIVE,211.25,348.06,59.965,1438614903,"201051344000917","174011321042388",29.10,21.80,0,330.33,391.94,41.5,38.1,0.345,205207.9,205207.9,9155,0,0,0,L,1122011218,1,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438615008,338450.00
08/03/2015 11:15,2,1.393,ACTIVE,211.48,347.76,59.965,1438614903,"201051344000648","174011321042388",29.26,20.30,0,333.93,392.25,41.2,37.9,0.336,200541.8,200541.8,9148,0,0,0,L,1122011218,1,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438615009,338451.00
08/03/2015 11:15,2,1.412,ACTIVE,211.25,347.76,59.954,1438614903,"201051344001093","174011321042388",29.38,22.00,0,330.93,391.04,42.0,38.7,0.331,203411.2,203411.2,9143,0,0,0,L,1122011218,1,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438615010,338452.00
08/03/2015 11:15,2,1.406,ACTIVE,211.48,347.46,59.959,1438614903,"201051344000645","174011321042388",29.02,21.30,0,333.93,391.34,41.4,38.1,0.340,201422.1,201422.1,9152,0,0,0,L,1122011218,1,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438615011,338453.00
08/03/2015 11:15,2,1.305,ACTIVE,212.38,351.37,59.944,1438614903,"274151322000085","174011321042388",28.92,24.30,0,335.14,379.62,38.2,35.0,0.256,481790.5,481790.5,10408,0,0,0,L,1151911521,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438615011,338454.00
08/03/2015 11:15,2,1.396,ACTIVE,211.25,347.46,59.954,1438614903,"201051344000651","174011321042388",29.36,20.70,0,331.53,391.64,41.5,38.2,0.331,200707.1,200707.1,9131,0,0,0,L,1122011218,1,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438615012,338455.00
08/03/2015 11:15,2,1.393,ACTIVE,211.25,346.86,59.954,1438614903,"201051344000867","174011321042388",29.54,21.50,0,330.63,390.44,41.7,38.3,0.345,193336.0,193336.0,9152,0,0,0,L,1122011218,1,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438615013,338456.00
08/03/2015 11:15,2,1.391,ACTIVE,210.80,346.26,59.954,1438614903,"201051344001230","174011321042388",29.40,22.30,0,328.52,388.94,41.5,38.1,0.349,204335.2,204335.2,9162,0,0,0,L,1122011218,1,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438615014,338457.00
08/03/2015 11:15,2,1.381,ACTIVE,211.70,348.06,59.959,1438614903,"201051344000576","174011321042388",29.50,20.30,0,333.93,393.15,41.2,37.9,0.331,200582.4,200582.4,9167,0,0,0,L,1122011218,1,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438615015,338458.00
08/03/2015 11:15,2,1.432,ACTIVE,211.48,348.06,59.965,1438614903,"201051344000579","174011321042388",29.28,22.00,0,333.33,392.25,42.5,39.1,0.349,207417.7,207417.7,9128,0,0,0,L,1122011218,1,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438615016,338459.00
08/03/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1438614903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438615783,338460.00
08/03/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1438614903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438615783,338461.00
08/03/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1438614903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438615783,338462.00
08/03/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1438614903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438615783,338463.00
08/03/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1438614903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438615783,338464.00
08/03/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1438614903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438615783,338465.00
