ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1438614903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438615783,338466.00
08/03/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1438614903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438615783,338467.00
08/03/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1438614903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438615783,338468.00
08/03/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1438614903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438615783,338469.00
08/03/2015 11:30,2,1.162,ACTIVE,211.48,344.76,59.996,1438615803,"201051344000955","174011321042388",29.02,22.00,0,329.73,367.00,34.2,31.1,0.265,206119.7,206119.7,9139,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438615878,338470.00
08/03/2015 11:30,2,1.121,ACTIVE,212.38,343.85,59.965,1438615803,"274151322000095","174011321042388",28.86,25.30,0,334.54,363.39,32.7,29.7,0.217,505698.6,505698.6,10040,0,0,0,L,1151911521,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438615879,338471.00
08/03/2015 11:30,2,1.166,ACTIVE,211.48,344.76,59.959,1438615803,"201051344000868","174011321042388",28.82,20.30,0,330.63,368.50,34.1,31.0,0.261,192806.5,192806.5,9149,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438615880,338472.00
08/03/2015 11:30,2,1.154,ACTIVE,212.38,346.56,59.970,1438615803,"201051344000853","174011321042388",29.06,21.00,0,332.73,369.40,34.0,30.9,0.274,199200.1,199200.1,9154,0,0,0,L,1122011218,1,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438615881,338473.00
08/03/2015 11:30,2,1.143,ACTIVE,212.38,345.36,59.933,1438615803,"201051344000582","174011321042388",28.78,21.00,0,330.93,368.50,33.3,30.2,0.274,198639.1,198639.1,9126,0,0,0,L,1122011218,1,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438615882,338474.00
08/03/2015 11:30,2,1.145,ACTIVE,211.70,345.36,59.965,1438615803,"201051344000469","174011321042388",29.34,19.50,0,331.53,368.50,34.0,30.9,0.278,194488.6,194488.6,9145,0,0,0,L,1122011218,1,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438615883,338475.00
08/03/2015 11:30,2,1.156,ACTIVE,211.93,346.26,59.959,1438615803,"201051344000988","174011321042388",28.65,21.30,0,330.33,370.00,33.6,30.5,0.270,193709.9,193709.9,9133,0,0,0,L,1122011218,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438615884,338476.00
08/03/2015 11:30,2,1.131,ACTIVE,211.93,345.06,59.970,1438615803,"201051344001158","174011321042388",29.24,21.30,0,331.53,368.80,33.5,30.4,0.270,199487.8,199487.8,9134,0,0,0,L,1122011218,1,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438615884,338477.00
08/03/2015 11:30,2,1.168,ACTIVE,211.70,344.15,59.965,1438615803,"201051344001025","174011321042388",28.86,21.80,0,330.93,368.50,34.2,31.1,0.274,203700.7,203700.7,9133,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438615885,338478.00
08/03/2015 11:30,2,1.156,ACTIVE,212.16,346.26,59.970,1438615803,"201051344000569","174011321042388",29.00,21.00,0,332.13,368.80,34.0,30.9,0.274,206986.9,206986.9,9153,0,0,0,L,1122011218,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438615886,338479.00
08/03/2015 11:30,2,0.697,ACTIVE,212.61,416.89,59.965,1438615803,"274151322000094","174011321042388",38.90,27.00,0,333.33,439.13,27.6,24.7,0.186,385320.0,385320.0,10539,0,0,0,L,1151911521,1,121.78,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438615887,338480.00
08/03/2015 11:30,2,1.145,ACTIVE,211.93,345.06,59.954,1438615803,"201051344000458","174011321042388",29.08,21.80,0,331.23,367.90,33.8,30.7,0.287,202702.2,202702.2,9143,0,0,0,L,1122011218,1,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438615888,338481.00
08/03/2015 11:30,2,1.053,ACTIVE,212.83,345.66,59.959,1438615803,"274151322000087","174011321042388",27.95,29.50,0,334.24,362.19,29.8,26.9,0.199,456853.7,456853.7,9986,0,0,0,L,1151911521,1,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438615889,338482.00
08/03/2015 11:30,2,1.090,ACTIVE,211.93,347.76,59.922,1438615803,"274151322000052","174011321042388",28.37,26.00,0,333.63,362.49,31.3,28.3,0.208,488462.4,488462.4,10401,0,0,0,L,1151911521,1,121.33,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438615890,338483.00
08/03/2015 11:30,2,1.135,ACTIVE,211.93,345.36,59.970,1438615803,"201051344001145","174011321042388",29.30,21.30,0,331.53,368.20,33.7,30.6,0.265,207798.0,207798.0,9151,0,0,0,L,1122011218,1,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438615891,338484.00
08/03/2015 11:30,2,1.117,ACTIVE,211.93,345.66,59.959,1438615803,"201051344000685","174011321042388",29.12,21.80,0,330.33,367.60,33.0,29.9,0.278,206585.8,206585.8,9155,0,0,0,L,1122011218,1,123.14,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438615892,338485.00
08/03/2015 11:30,2,1.047,ACTIVE,211.70,348.96,59.933,1438615803,"274151322000088","174011321042388",27.95,24.80,0,334.54,362.49,29.6,26.7,0.190,468617.4,468617.4,10004,0,0,0,L,1151911521,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438615893,338486.00
08/03/2015 11:30,2,1.135,ACTIVE,211.93,345.06,59.954,1438615803,"201051344000438","174011321042388",29.42,22.00,0,330.63,367.90,33.9,30.8,0.270,206608.7,206608.7,9126,0,0,0,L,1122011218,1,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438615893,338487.00
08/03/2015 11:30,2,1.131,ACTIVE,211.70,344.76,59.954,1438615803,"201051344001135","174011321042388",29.50,21.30,0,330.33,367.30,33.8,30.7,0.270,198099.5,198099.5,9111,0,0,0,L,1122011218,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438615894,338488.00
08/03/2015 11:30,2,1.137,ACTIVE,212.16,345.96,59.954,1438615803,"201051344000417","174011321042388",29.42,23.00,0,330.63,367.90,33.9,30.8,0.261,201862.1,201862.1,9128,0,0,0,L,1122011218,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438615895,338489.00
08/03/2015 11:30,2,1.164,ACTIVE,211.48,344.45,59.959,1438615803,"201051344000594","174011321042388",28.86,22.80,0,327.62,367.60,34.0,30.9,0.278,203252.3,203252.3,9144,0,0,0,L,1122011218,1,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438615896,338490.00
08/03/2015 11:30,2,1.051,ACTIVE,213.06,347.76,59.959,1438615803,"274151322000083","174011321042388",28.71,25.50,0,334.24,362.79,30.6,27.6,0.212,484405.8,484405.8,10431,0,0,0,L,1151911521,1,121.78,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438615897,338491.00
08/03/2015 11:30,2,1.172,ACTIVE,212.16,346.56,59.959,1438615803,"201051344000585","174011321042388",28.98,22.00,0,330.93,368.20,34.5,31.3,0.270,202669.0,202669.0,9127,0,0,0,L,1122011218,1,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438615898,338492.00
08/03/2015 11:30,2,1.064,ACTIVE,213.06,348.36,59.954,1438615803,"274151322000054","174011321042388",28.31,24.80,0,334.54,363.09,30.5,27.5,0.203,479295.1,479295.1,9994,0,0,0,L,1151911521,1,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438615899,338493.00
08/03/2015 11:30,2,1.139,ACTIVE,212.16,344.76,59.949,1438615803,"201051344001203","174011321042388",29.32,22.30,0,331.53,369.10,33.9,30.8,0.283,203593.8,203593.8,9139,0,0,0,L,1122011218,1,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438615900,338494.00
08/03/2015 11:30,2,1.143,ACTIVE,211.48,345.36,60.002,1438615803,"201051344000646","174011321042388",28.63,22.30,0,328.82,367.30,33.1,30.0,0.270,200105.9,200105.9,9125,0,0,0,L,1122011218,1,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438615901,338495.00
08/03/2015 11:30,2,0.715,ACTIVE,213.29,414.19,59.970,1438615803,"274151322000068","174011321042388",38.70,28.50,0,333.63,442.74,28.0,25.1,0.177,384551.8,384551.8,10148,0,0,0,L,1151911521,1,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438615902,338496.00
08/03/2015 11:30,2,1.113,ACTIVE,212.83,345.96,59.965,1438615803,"274151322000076","174011321042388",29.36,25.50,0,335.44,367.00,33.1,30.1,0.230,511739.4,511739.4,10409,0,0,0,L,1151911521,1,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438615903,338497.00
08/03/2015 11:30,2,1.162,ACTIVE,211.70,344.76,59.959,1438615803,"201051344000890","174011321042388",29.14,23.00,0,329.73,367.90,34.4,31.2,0.270,204688.7,204688.7,9137,0,0,0,L,1122011218,1,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438615904,338498.00
08/03/2015 11:30,2,1.107,ACTIVE,211.70,345.66,59.970,1438615803,"201051344000900","174011321042388",29.24,20.00,0,330.63,368.20,32.9,29.8,0.265,205459.7,205459.7,9162,0,0,0,L,1122011218,1,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438615906,338499.00
08/03/2015 11:30,2,1.125,ACTIVE,211.93,345.66,59.949,1438615803,"201051344000633","174011321042388",29.32,21.80,0,330.93,369.40,33.4,30.3,0.261,194478.8,194478.8,9157,0,0,0,L,1122011218,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438615906,338500.00
08/03/2015 11:30,2,1.146,ACTIVE,211.93,345.66,59.928,1438615803,"201051344000983","174011321042388",29.20,21.30,0,330.93,368.50,34.0,30.9,0.283,202366.5,202366.5,9150,0,0,0,L,1122011218,1,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438615907,338501.00
08/03/2015 11:30,2,1.145,ACTIVE,211.93,345.66,59.928,1438615803,"201051344000917","174011321042388",28.84,22.00,0,330.03,367.90,33.5,30.4,0.278,205217.2,205217.2,9156,0,0,0,L,1122011218,1,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438615908,338502.00
08/03/2015 11:30,2,1.131,ACTIVE,211.93,345.36,59.944,1438615803,"201051344000648","174011321042388",29.14,20.70,0,332.13,369.10,33.4,30.3,0.274,200551.1,200551.1,9149,0,0,0,L,1122011218,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438615909,338503.00
08/03/2015 11:30,2,1.133,ACTIVE,211.48,345.36,59.970,1438615803,"201051344001093","174011321042388",29.60,22.00,0,330.03,368.50,34.0,30.9,0.265,203420.7,203420.7,9144,0,0,0,L,1122011218,1,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438615910,338504.00
08/03/2015 11:30,2,1.143,ACTIVE,212.16,345.66,59.970,1438615803,"201051344000645","174011321042388",28.73,21.30,0,331.83,368.80,33.3,30.2,0.278,201431.4,201431.4,9153,0,0,0,L,1122011218,1,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438615911,338505.00
08/03/2015 11:30,2,1.059,ACTIVE,212.61,348.66,59.986,1438615803,"274151322000085","174011321042388",28.53,24.30,0,335.14,362.49,30.6,27.6,0.203,481799.0,481799.0,10409,0,0,0,L,1151911521,1,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438615912,338506.00
08/03/2015 11:30,2,1.143,ACTIVE,211.70,345.36,59.959,1438615803,"201051344000651","174011321042388",28.86,21.00,0,331.23,368.20,33.4,30.3,0.265,200716.4,200716.4,9132,0,0,0,L,1122011218,1,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438615913,338507.00
08/03/2015 11:30,2,1.150,ACTIVE,211.70,343.85,59.959,1438615803,"201051344000867","174011321042388",28.75,21.80,0,330.33,367.60,33.5,30.5,0.261,193345.4,193345.4,9153,0,0,0,L,1122011218,1,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438615914,338508.00
08/03/2015 11:30,2,1.133,ACTIVE,211.48,344.45,59.991,1438615803,"201051344001230","174011321042388",29.00,22.30,0,325.82,366.40,33.3,30.2,0.274,204344.5,204344.5,9163,0,0,0,L,1122011218,1,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438615915,338509.00
08/03/2015 11:30,2,1.139,ACTIVE,211.93,345.06,59.965,1438615803,"201051344000576","174011321042388",28.75,20.30,0,332.73,369.10,33.2,30.1,0.261,200591.7,200591.7,9168,0,0,0,L,1122011218,1,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438615916,338510.00
08/03/2015 11:30,2,1.168,ACTIVE,211.48,345.66,59.959,1438615803,"201051344000579","174011321042388",28.96,22.50,0,331.83,368.50,34.3,31.1,0.274,207427.2,207427.2,9129,0,0,0,L,1122011218,1,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438615917,338511.00
08/03/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1438615803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438616683,338512.00
08/03/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1438615803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438616683,338513.00
08/03/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1438615803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438616683,338514.00
08/03/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1438615803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438616683,338515.00
08/03/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1438615803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438616683,338516.00
08/03/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1438615803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438616684,338517.00
08/03/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1438615803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438616684,338518.00
08/03/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1438615803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438616684,338519.00
08/03/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1438615803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438616684,338520.00
08/03/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1438615803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438616684,338521.00
08/03/2015 11:45,2,1.230,ACTIVE,211.25,345.66,59.959,1438616703,"201051344000955","174011321042388",29.38,22.00,0,330.03,360.99,36.6,33.4,0.296,206127.3,206127.3,9140,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438616777,338522.00
08/03/2015 11:45,2,1.193,ACTIVE,212.16,343.55,59.981,1438616703,"274151322000095","174011321042388",29.08,25.00,0,334.54,358.88,35.1,32.0,0.234,505705.8,505705.8,10041,0,0,0,L,1151911521,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438616778,338523.00
08/03/2015 11:45,2,1.240,ACTIVE,211.48,345.06,59.986,1438616703,"201051344000868","174011321042388",28.98,20.30,0,329.43,361.89,36.5,33.3,0.292,192814.0,192814.0,9150,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438616779,338524.00
08/03/2015 11:45,2,1.230,ACTIVE,212.16,347.16,59.986,1438616703,"201051344000853","174011321042388",29.22,20.70,0,331.83,363.69,36.4,33.2,0.287,199207.6,199207.6,9155,0,0,0,L,1122011218,1,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438616780,338525.00
08/03/2015 11:45,2,1.215,ACTIVE,211.70,345.66,59.991,1438616703,"201051344000582","174011321042388",29.02,21.00,0,330.33,363.09,35.7,32.5,0.292,198646.5,198646.5,9127,0,0,0,L,1122011218,1,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438616781,338526.00
08/03/2015 11:45,2,1.234,ACTIVE,211.70,346.56,59.975,1438616703,"201051344000469","174011321042388",29.06,19.50,0,330.63,362.79,36.4,33.2,0.296,194496.1,194496.1,9146,0,0,0,L,1122011218,1,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438616782,338527.00
08/03/2015 11:45,2,1.219,ACTIVE,211.48,347.16,59.975,1438616703,"201051344000988","174011321042388",29.20,21.30,0,330.33,363.69,36.1,32.9,0.301,193717.3,193717.3,9134,0,0,0,L,1122011218,1,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438616783,338528.00
08/03/2015 11:45,2,1.227,ACTIVE,211.70,345.96,59.991,1438616703,"201051344001158","174011321042388",28.98,21.30,0,331.23,362.49,36.0,32.9,0.296,199495.2,199495.2,9135,0,0,0,L,1122011218,1,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438616783,338529.00
08/03/2015 11:45,2,1.227,ACTIVE,211.25,345.06,59.986,1438616703,"201051344001025","174011321042388",29.44,21.80,0,330.93,362.49,36.6,33.4,0.287,203708.3,203708.3,9134,0,0,0,L,1122011218,1,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438616784,338530.00
08/03/2015 11:45,2,1.221,ACTIVE,211.70,346.26,59.954,1438616703,"201051344000569","174011321042388",29.44,21.00,0,331.23,362.49,36.4,33.2,0.296,206994.4,206994.4,9154,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438616785,338531.00
08/03/2015 11:45,2,0.748,ACTIVE,212.38,416.59,59.986,1438616703,"274151322000094","174011321042388",38.88,27.00,0,333.33,438.83,29.8,26.8,0.203,385326.0,385326.0,10540,0,0,0,L,1151911521,1,121.33,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438616786,338532.00
08/03/2015 11:45,2,1.230,ACTIVE,211.70,345.36,59.991,1438616703,"201051344000458","174011321042388",29.00,21.50,0,330.63,361.89,36.1,33.0,0.301,202709.6,202709.6,9144,0,0,0,L,1122011218,1,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438616787,338533.00
08/03/2015 11:45,2,1.141,ACTIVE,212.38,347.46,59.996,1438616703,"274151322000087","174011321042388",27.77,29.80,0,333.63,357.68,32.1,29.0,0.217,456860.2,456860.2,9987,0,0,0,L,1151911521,1,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438616788,338534.00
08/03/2015 11:45,2,1.148,ACTIVE,212.61,345.66,59.986,1438616703,"274151322000052","174011321042388",28.84,26.00,0,333.63,358.28,33.5,30.5,0.212,488469.3,488469.3,10402,0,0,0,L,1151911521,1,121.33,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438616789,338535.00
08/03/2015 11:45,2,1.227,ACTIVE,211.93,346.26,59.981,1438616703,"201051344001145","174011321042388",29.02,21.30,0,331.53,362.49,36.1,32.9,0.283,207805.4,207805.4,9152,0,0,0,L,1122011218,1,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438616790,338536.00
08/03/2015 11:45,2,1.211,ACTIVE,211.70,345.96,59.970,1438616703,"201051344000685","174011321042388",28.80,21.80,0,330.63,361.59,35.4,32.2,0.301,206593.1,206593.1,9156,0,0,0,L,1122011218,1,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438616791,338537.00
08/03/2015 11:45,2,1.105,ACTIVE,212.38,343.55,59.981,1438616703,"274151322000088","174011321042388",28.47,24.50,0,333.93,357.98,31.8,28.8,0.217,468623.9,468623.9,10005,0,0,0,L,1151911521,1,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438616792,338538.00
08/03/2015 11:45,2,1.215,ACTIVE,211.70,345.36,59.975,1438616703,"201051344000438","174011321042388",29.46,22.00,0,329.73,362.19,36.3,33.1,0.292,206616.2,206616.2,9127,0,0,0,L,1122011218,1,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438616793,338539.00
08/03/2015 11:45,2,1.234,ACTIVE,211.48,344.76,59.981,1438616703,"201051344001135","174011321042388",29.06,21.30,0,330.03,361.59,36.3,33.1,0.287,198107.0,198107.0,9112,0,0,0,L,1122011218,1,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438616793,338540.00
08/03/2015 11:45,2,1.227,ACTIVE,211.70,346.26,59.986,1438616703,"201051344000417","174011321042388",29.22,23.00,0,330.93,361.89,36.3,33.1,0.287,201869.7,201869.7,9129,0,0,0,L,1122011218,1,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438616795,338541.00
08/03/2015 11:45,2,1.232,ACTIVE,211.48,345.66,59.981,1438616703,"201051344000594","174011321042388",29.18,22.80,0,329.13,361.89,36.5,33.3,0.283,203259.9,203259.9,9145,0,0,0,L,1122011218,1,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438616796,338542.00
08/03/2015 11:45,2,1.123,ACTIVE,212.16,344.76,59.959,1438616703,"274151322000083","174011321042388",28.92,25.50,0,333.93,357.98,32.9,29.8,0.234,484412.6,484412.6,10432,0,0,0,L,1151911521,1,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438616796,338543.00
08/03/2015 11:45,2,1.240,ACTIVE,212.16,347.16,59.975,1438616703,"201051344000585","174011321042388",29.40,22.00,0,330.33,363.09,37.0,33.8,0.301,202676.7,202676.7,9128,0,0,0,L,1122011218,1,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438616797,338544.00
08/03/2015 11:45,2,1.121,ACTIVE,212.61,342.35,59.970,1438616703,"274151322000054","174011321042388",28.92,24.80,0,333.93,358.88,32.8,29.7,0.212,479301.9,479301.9,9995,0,0,0,L,1151911521,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438616798,338545.00
08/03/2015 11:45,2,1.219,ACTIVE,211.93,344.76,59.986,1438616703,"201051344001203","174011321042388",29.26,22.00,0,331.23,362.79,36.1,33.0,0.296,203601.3,203601.3,9140,0,0,0,L,1122011218,1,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438616799,338546.00
08/03/2015 11:45,2,1.207,ACTIVE,211.48,345.36,59.975,1438616703,"201051344000646","174011321042388",29.14,22.30,0,328.82,361.89,35.6,32.5,0.287,200113.3,200113.3,9126,0,0,0,L,1122011218,1,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438616800,338547.00
08/03/2015 11:45,2,0.756,ACTIVE,213.06,418.39,59.981,1438616703,"274151322000068","174011321042388",38.98,28.30,0,333.63,434.63,30.4,27.4,0.199,384558.0,384558.0,10149,0,0,0,L,1151911521,1,122.01,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438616801,338548.00
08/03/2015 11:45,2,1.193,ACTIVE,212.83,350.17,59.944,1438616703,"274151322000076","174011321042388",29.40,25.50,0,335.74,359.18,35.5,32.4,0.234,511746.8,511746.8,10410,0,0,0,L,1151911521,1,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438616802,338549.00
08/03/2015 11:45,2,1.229,ACTIVE,211.48,345.36,60.007,1438616703,"201051344000890","174011321042388",29.50,23.00,0,329.73,361.59,36.7,33.5,0.292,204696.3,204696.3,9138,0,0,0,L,1122011218,1,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438616803,338550.00
08/03/2015 11:45,2,1.184,ACTIVE,211.70,346.26,59.975,1438616703,"201051344000900","174011321042388",29.32,20.00,0,329.73,361.89,35.2,32.1,0.292,205467.0,205467.0,9163,0,0,0,L,1122011218,1,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438616804,338551.00
08/03/2015 11:45,2,1.209,ACTIVE,211.93,347.46,59.975,1438616703,"201051344000633","174011321042388",29.26,22.00,0,330.63,363.39,35.9,32.7,0.292,194486.3,194486.3,9158,0,0,0,L,1122011218,1,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438616805,338552.00
08/03/2015 11:45,2,1.219,ACTIVE,211.93,346.56,60.018,1438616703,"201051344000983","174011321042388",29.42,21.00,0,330.63,362.19,36.3,33.1,0.296,202374.1,202374.1,9151,0,0,0,L,1122011218,1,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438616806,338553.00
08/03/2015 11:45,2,1.203,ACTIVE,211.70,346.56,59.981,1438616703,"201051344000917","174011321042388",29.40,22.00,0,329.73,361.89,35.9,32.7,0.292,205224.7,205224.7,9157,0,0,0,L,1122011218,1,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438616807,338554.00
08/03/2015 11:45,2,1.211,ACTIVE,211.93,346.26,60.012,1438616703,"201051344000648","174011321042388",29.12,20.30,0,331.83,362.49,35.8,32.6,0.292,200558.5,200558.5,9150,0,0,0,L,1122011218,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438616808,338555.00
08/03/2015 11:45,2,1.234,ACTIVE,211.48,345.36,59.970,1438616703,"201051344001093","174011321042388",29.04,22.00,0,329.43,361.89,36.3,33.1,0.283,203428.3,203428.3,9145,0,0,0,L,1122011218,1,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438616808,338556.00
08/03/2015 11:45,2,1.213,ACTIVE,212.16,346.56,59.975,1438616703,"201051344000645","174011321042388",29.00,21.30,0,331.83,362.49,35.7,32.5,0.278,201438.9,201438.9,9154,0,0,0,L,1122011218,1,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438616809,338557.00
08/03/2015 11:45,2,1.117,ACTIVE,211.93,344.45,59.986,1438616703,"274151322000085","174011321042388",29.00,24.30,0,335.14,357.68,32.8,29.7,0.217,481805.8,481805.8,10410,0,0,0,L,1151911521,1,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438616810,338558.00
08/03/2015 11:45,2,1.213,ACTIVE,211.93,346.26,59.970,1438616703,"201051344000651","174011321042388",29.14,21.00,0,330.33,362.19,35.9,32.7,0.278,200723.9,200723.9,9133,0,0,0,L,1122011218,1,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438616811,338559.00
08/03/2015 11:45,2,1.207,ACTIVE,211.93,345.06,59.986,1438616703,"201051344000867","174011321042388",29.36,21.80,0,330.63,361.59,36.0,32.8,0.283,193352.9,193352.9,9154,0,0,0,L,1122011218,1,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438616812,338560.00
08/03/2015 11:45,2,1.191,ACTIVE,211.70,345.36,60.012,1438616703,"201051344001230","174011321042388",29.50,22.30,0,329.43,360.38,35.6,32.5,0.292,204352.0,204352.0,9164,0,0,0,L,1122011218,1,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438616813,338561.00
08/03/2015 11:45,2,1.215,ACTIVE,212.16,346.56,59.965,1438616703,"201051344000576","174011321042388",28.86,20.30,0,331.23,362.79,35.6,32.4,0.278,200599.1,200599.1,9169,0,0,0,L,1122011218,1,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438616814,338562.00
08/03/2015 11:45,2,1.230,ACTIVE,211.70,346.26,59.986,1438616703,"201051344000579","174011321042388",29.38,22.50,0,331.53,362.49,36.6,33.4,0.287,207434.9,207434.9,9130,0,0,0,L,1122011218,1,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438616815,338563.00
08/03/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1438616703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438617583,338564.00
08/03/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1438616703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438617583,338565.00
08/03/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1438616703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438617583,338566.00
08/03/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1438616703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438617583,338567.00
08/03/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1438616703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438617583,338568.00
08/03/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1438616703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438617583,338569.00
08/03/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1438616703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438617583,338570.00
08/03/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1438616703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438617583,338571.00
08/03/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1438616703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438617583,338572.00
08/03/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1438616703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438617583,338573.00
08/03/2015 12:00,2,2.186,ACTIVE,213.29,358.28,59.970,1438617603,"201051344000955","174011321042388",29.42,22.30,0,329.43,387.14,65.2,61.0,0.548,206136.6,206136.6,9141,0,0,0,L,1122011218,1,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438617677,338574.00
08/03/2015 12:00,2,2.170,ACTIVE,214.19,357.98,59.959,1438617603,"274151322000095","174011321042388",29.34,25.50,0,333.93,379.92,64.5,60.3,0.442,505714.8,505714.8,10042,0,0,0,L,1151911521,1,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438617678,338575.00
08/03/2015 12:00,2,2.189,ACTIVE,213.29,358.88,59.965,1438617603,"201051344000868","174011321042388",29.60,20.70,0,330.03,390.14,65.7,61.5,0.513,192823.4,192823.4,9151,0,0,0,L,1122011218,1,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438617679,338576.00
08/03/2015 12:00,2,2.172,ACTIVE,214.41,360.08,59.959,1438617603,"201051344000853","174011321042388",29.90,21.00,0,331.53,390.74,65.8,61.6,0.544,199217.0,199217.0,9156,0,0,0,L,1122011218,1,124.04,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438617679,338577.00
08/03/2015 12:00,2,2.160,ACTIVE,213.96,360.99,59.975,1438617603,"201051344000582","174011321042388",29.52,21.30,0,330.33,391.04,64.7,60.5,0.508,198655.7,198655.7,9128,0,0,0,L,1122011218,1,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438617680,338578.00
08/03/2015 12:00,2,2.174,ACTIVE,213.74,362.19,59.970,1438617603,"201051344000469","174011321042388",29.88,19.80,0,330.03,390.44,65.8,61.6,0.583,194505.5,194505.5,9147,0,0,0,L,1122011218,1,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438617681,338579.00
08/03/2015 12:00,2,2.203,ACTIVE,213.51,359.78,59.954,1438617603,"201051344000988","174011321042388",29.48,21.50,0,330.63,391.34,65.8,61.6,0.530,193726.6,193726.6,9135,0,0,0,L,1122011218,1,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438617682,338580.00
08/03/2015 12:00,2,2.203,ACTIVE,213.96,359.48,59.970,1438617603,"201051344001158","174011321042388",29.32,21.50,0,330.03,390.44,65.4,61.2,0.513,199504.5,199504.5,9136,0,0,0,L,1122011218,1,123.36,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438617683,338581.00
08/03/2015 12:00,2,2.223,ACTIVE,213.29,358.28,59.965,1438617603,"201051344001025","174011321042388",29.60,22.00,0,330.93,390.74,66.7,62.5,0.544,203717.8,203717.8,9135,0,0,0,L,1122011218,1,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438617684,338582.00
08/03/2015 12:00,2,2.158,ACTIVE,213.74,360.08,59.975,1438617603,"201051344000569","174011321042388",30.12,21.30,0,330.63,390.14,65.9,61.6,0.544,207003.8,207003.8,9155,0,0,0,L,1122011218,1,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438617685,338583.00
08/03/2015 12:00,2,1.363,ACTIVE,213.51,427.41,59.965,1438617603,"274151322000094","174011321042388",39.56,27.50,0,333.03,447.25,54.5,50.7,0.380,385333.6,385333.6,10541,0,0,0,L,1151911521,1,122.01,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438617686,338584.00
08/03/2015 12:00,2,2.172,ACTIVE,213.74,357.98,59.970,1438617603,"201051344000458","174011321042388",29.92,21.80,0,331.23,391.04,65.8,61.6,0.552,202719.0,202719.0,9145,0,0,0,L,1122011218,1,123.36,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438617687,338585.00
08/03/2015 12:00,2,2.029,ACTIVE,213.96,355.58,59.954,1438617603,"274151322000087","174011321042388",28.84,30.50,0,334.24,378.42,59.2,55.2,0.389,456868.5,456868.5,9988,0,0,0,L,1151911521,1,122.46,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438617688,338586.00
08/03/2015 12:00,2,2.062,ACTIVE,213.74,354.97,59.970,1438617603,"274151322000052","174011321042388",29.46,26.50,0,333.63,378.42,61.5,57.5,0.424,488478.0,488478.0,10403,0,0,0,L,1151911521,1,122.01,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438617689,338587.00
08/03/2015 12:00,2,2.205,ACTIVE,213.51,360.69,59.944,1438617603,"201051344001145","174011321042388",29.56,21.50,0,330.63,389.84,66.0,61.8,0.530,207814.8,207814.8,9153,0,0,0,L,1122011218,1,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438617689,338588.00
08/03/2015 12:00,2,2.186,ACTIVE,213.51,358.88,59.944,1438617603,"201051344000685","174011321042388",29.58,22.00,0,329.73,388.64,65.5,61.3,0.557,206602.4,206602.4,9157,0,0,0,L,1122011218,1,123.81,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438617690,338589.00
08/03/2015 12:00,2,2.025,ACTIVE,212.83,353.17,59.959,1438617603,"274151322000088","174011321042388",29.08,25.30,0,333.03,378.42,59.7,55.7,0.411,468632.1,468632.1,10006,0,0,0,L,1151911521,1,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438617691,338590.00
08/03/2015 12:00,2,2.188,ACTIVE,213.51,359.78,59.965,1438617603,"201051344000438","174011321042388",29.90,22.30,0,330.33,389.24,66.3,62.0,0.508,206625.7,206625.7,9128,0,0,0,L,1122011218,1,123.36,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438617692,338591.00
08/03/2015 12:00,2,2.191,ACTIVE,213.29,358.58,59.944,1438617603,"201051344001135","174011321042388",29.80,21.50,0,329.73,390.44,66.1,61.9,0.570,198116.5,198116.5,9113,0,0,0,L,1122011218,1,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438617693,338592.00
08/03/2015 12:00,2,2.225,ACTIVE,213.51,361.29,59.965,1438617603,"201051344000417","174011321042388",29.22,23.30,0,330.03,389.84,65.8,61.6,0.570,201879.2,201879.2,9130,0,0,0,L,1122011218,1,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438617694,338593.00
08/03/2015 12:00,2,2.221,ACTIVE,212.83,359.78,59.965,1438617603,"201051344000594","174011321042388",29.80,23.00,0,329.13,390.44,67.0,62.8,0.544,203269.5,203269.5,9146,0,0,0,L,1122011218,1,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438617695,338594.00
08/03/2015 12:00,2,2.080,ACTIVE,213.74,358.28,59.944,1438617603,"274151322000083","174011321042388",29.26,26.00,0,333.33,379.02,61.6,57.5,0.442,484421.2,484421.2,10433,0,0,0,L,1151911521,1,122.46,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438617696,338595.00
08/03/2015 12:00,2,2.236,ACTIVE,213.74,359.78,59.965,1438617603,"201051344000585","174011321042388",29.88,22.30,0,330.03,390.74,67.7,63.5,0.570,202686.4,202686.4,9129,0,0,0,L,1122011218,1,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438617697,338596.00
08/03/2015 12:00,2,2.057,ACTIVE,213.29,361.29,59.959,1438617603,"274151322000054","174011321042388",29.44,25.30,0,333.63,379.62,61.4,57.3,0.468,479310.5,479310.5,9996,0,0,0,L,1151911521,1,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438617698,338597.00
08/03/2015 12:00,2,2.242,ACTIVE,213.51,357.38,59.965,1438617603,"201051344001203","174011321042388",29.48,22.30,0,330.63,392.85,67.0,62.7,0.579,203610.8,203610.8,9141,0,0,0,L,1122011218,1,123.81,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438617699,338598.00
08/03/2015 12:00,2,2.219,ACTIVE,212.83,358.88,59.965,1438617603,"201051344000646","174011321042388",29.36,22.50,0,328.82,389.54,66.0,61.8,0.557,200122.7,200122.7,9127,0,0,0,L,1122011218,1,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438617700,338599.00
08/03/2015 12:00,2,1.424,ACTIVE,215.09,423.50,59.965,1438617603,"274151322000068","174011321042388",39.12,28.50,0,332.73,448.75,56.0,52.1,0.380,384565.9,384565.9,10150,0,0,0,L,1151911521,1,122.91,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438617700,338600.00
08/03/2015 12:00,2,2.207,ACTIVE,214.64,357.08,59.970,1438617603,"274151322000076","174011321042388",29.82,26.00,0,334.84,381.12,66.7,62.4,0.468,511756.1,511756.1,10411,0,0,0,L,1151911521,1,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438617701,338601.00
08/03/2015 12:00,2,2.268,ACTIVE,213.29,360.99,59.970,1438617603,"201051344000890","174011321042388",29.36,23.30,0,329.13,390.14,67.4,63.2,0.526,204706.0,204706.0,9139,0,0,0,L,1122011218,1,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438617702,338602.00
08/03/2015 12:00,2,2.195,ACTIVE,213.74,359.18,59.949,1438617603,"201051344000900","174011321042388",29.86,20.30,0,329.43,391.64,66.4,62.1,0.544,205476.3,205476.3,9164,0,0,0,L,1122011218,1,123.59,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438617703,338603.00
08/03/2015 12:00,2,2.219,ACTIVE,213.51,359.48,59.965,1438617603,"201051344000633","174011321042388",29.70,22.30,0,330.33,392.25,66.8,62.5,0.557,194495.8,194495.8,9159,0,0,0,L,1122011218,1,123.36,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438617704,338604.00
08/03/2015 12:00,2,2.213,ACTIVE,213.74,360.08,59.970,1438617603,"201051344000983","174011321042388",30.00,21.30,0,330.63,392.25,67.3,63.0,0.583,202383.7,202383.7,9152,0,0,0,L,1122011218,1,123.36,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438617705,338605.00
08/03/2015 12:00,2,2.207,ACTIVE,213.51,359.78,59.965,1438617603,"201051344000917","174011321042388",29.92,22.30,0,329.43,391.34,66.9,62.6,0.548,205234.2,205234.2,9158,0,0,0,L,1122011218,1,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438617706,338606.00
08/03/2015 12:00,2,2.203,ACTIVE,213.74,359.18,59.965,1438617603,"201051344000648","174011321042388",29.76,21.00,0,332.13,391.34,66.4,62.2,0.526,200568.0,200568.0,9151,0,0,0,L,1122011218,1,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438617707,338607.00
08/03/2015 12:00,2,2.230,ACTIVE,213.29,358.28,59.959,1438617603,"201051344001093","174011321042388",29.72,22.30,0,330.33,390.44,67.1,62.9,0.544,203437.9,203437.9,9146,0,0,0,L,1122011218,1,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438617708,338608.00
08/03/2015 12:00,2,2.232,ACTIVE,213.96,358.58,59.970,1438617603,"201051344000645","174011321042388",29.60,21.50,0,331.23,392.25,67.0,62.7,0.504,201448.4,201448.4,9155,0,0,0,L,1122011218,1,123.59,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438617709,338609.00
08/03/2015 12:00,2,2.105,ACTIVE,213.74,361.29,59.965,1438617603,"274151322000085","174011321042388",29.18,24.80,0,334.54,379.02,62.2,58.1,0.429,481814.5,481814.5,10411,0,0,0,L,1151911521,1,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438617710,338610.00
08/03/2015 12:00,2,2.246,ACTIVE,213.51,358.28,59.970,1438617603,"201051344000651","174011321042388",29.58,21.30,0,330.33,390.74,67.3,63.0,0.548,200733.5,200733.5,9134,0,0,0,L,1122011218,1,123.36,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438617711,338611.00
08/03/2015 12:00,2,2.223,ACTIVE,213.51,358.88,59.975,1438617603,"201051344000867","174011321042388",29.82,22.00,0,330.63,390.14,67.2,62.9,0.566,193362.5,193362.5,9155,0,0,0,L,1122011218,1,123.36,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438617712,338612.00
