ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2015 12:00,2,2.217,ACTIVE,212.61,357.98,59.938,1438617603,"201051344001230","174011321042388",29.82,22.50,0,328.82,388.64,67.0,62.7,0.566,204361.5,204361.5,9165,0,0,0,L,1122011218,1,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438617713,338613.00
08/03/2015 12:00,2,2.221,ACTIVE,213.96,361.29,59.970,1438617603,"201051344000576","174011321042388",29.68,20.70,0,330.03,391.34,66.8,62.6,0.499,200608.6,200608.6,9170,0,0,0,L,1122011218,1,123.36,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438617714,338614.00
08/03/2015 12:00,2,2.242,ACTIVE,213.51,360.38,59.970,1438617603,"201051344000579","174011321042388",29.94,22.50,0,330.33,391.94,68.1,63.8,0.583,207444.7,207444.7,9131,0,0,0,L,1122011218,1,123.14,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438617715,338615.00
08/03/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1438617603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438618483,338616.00
08/03/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1438617603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438618483,338617.00
08/03/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1438617603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438618483,338618.00
08/03/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1438617603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438618483,338619.00
08/03/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1438617603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438618483,338620.00
08/03/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1438617603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438618483,338621.00
08/03/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1438617603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438618483,338622.00
08/03/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1438617603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438618483,338623.00
08/03/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1438617603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438618483,338624.00
08/03/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1438617603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438618483,338625.00
08/03/2015 12:15,2,1.525,ACTIVE,212.16,348.96,59.970,1438618503,"201051344000955","174011321042388",28.94,23.30,0,318.91,399.46,44.7,41.2,0.371,206152.9,206152.9,9142,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438618578,338626.00
08/03/2015 12:15,2,1.492,ACTIVE,213.51,351.67,59.970,1438618503,"274151322000095","174011321042388",28.78,26.50,0,334.84,389.84,43.5,40.1,0.278,505731.0,505731.0,10043,0,0,0,L,1151911521,1,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438618579,338627.00
08/03/2015 12:15,2,1.516,ACTIVE,212.61,350.17,59.970,1438618503,"201051344000868","174011321042388",28.98,21.50,0,319.81,400.66,44.5,41.0,0.358,192839.8,192839.8,9152,0,0,0,L,1122011218,1,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438618580,338628.00
08/03/2015 12:15,2,1.502,ACTIVE,213.51,351.37,59.970,1438618503,"201051344000853","174011321042388",29.10,22.00,0,320.11,405.17,44.3,40.8,0.354,199233.4,199233.4,9157,0,0,0,L,1122011218,1,123.59,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438618581,338629.00
08/03/2015 12:15,2,1.490,ACTIVE,213.06,351.07,59.970,1438618503,"201051344000582","174011321042388",28.75,22.30,0,332.73,400.96,43.4,40.0,0.362,198671.8,198671.8,9129,0,0,0,L,1122011218,1,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438618581,338630.00
08/03/2015 12:15,2,1.492,ACTIVE,212.83,350.77,59.965,1438618503,"201051344000469","174011321042388",29.30,20.70,0,315.30,403.97,44.3,40.8,0.384,194521.9,194521.9,9148,0,0,0,L,1122011218,1,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438618582,338631.00
08/03/2015 12:15,2,1.510,ACTIVE,212.83,351.37,59.970,1438618503,"201051344000988","174011321042388",28.69,22.50,0,316.80,404.87,43.9,40.4,0.362,193742.9,193742.9,9136,0,0,0,L,1122011218,1,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438618583,338632.00
08/03/2015 12:15,2,1.488,ACTIVE,213.06,349.56,59.965,1438618503,"201051344001158","174011321042388",28.88,22.50,0,319.21,404.57,43.6,40.1,0.362,199520.7,199520.7,9137,0,0,0,L,1122011218,1,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438618584,338633.00
08/03/2015 12:15,2,1.512,ACTIVE,212.61,349.26,59.970,1438618503,"201051344001025","174011321042388",29.00,23.00,0,318.91,400.66,44.4,40.9,0.354,203734.2,203734.2,9136,0,0,0,L,1122011218,1,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438618585,338634.00
08/03/2015 12:15,2,1.488,ACTIVE,212.83,349.86,59.975,1438618503,"201051344000569","174011321042388",29.14,22.30,0,318.00,400.36,43.9,40.5,0.354,207020.1,207020.1,9156,0,0,0,L,1122011218,1,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438618586,338635.00
08/03/2015 12:15,2,0.912,ACTIVE,213.74,421.10,59.970,1438618503,"274151322000094","174011321042388",38.88,28.30,0,392.55,457.77,36.1,33.0,0.252,385347.1,385347.1,10542,0,0,0,L,1151911521,1,121.78,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438618587,338636.00
08/03/2015 12:15,2,1.494,ACTIVE,212.61,348.36,59.981,1438618503,"201051344000458","174011321042388",28.75,22.80,0,317.70,400.36,43.5,40.1,0.354,202735.2,202735.2,9146,0,0,0,L,1122011218,1,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438618588,338637.00
08/03/2015 12:15,2,1.383,ACTIVE,213.74,352.57,59.975,1438618503,"274151322000087","174011321042388",27.79,32.00,0,335.44,385.93,38.9,35.6,0.252,456883.1,456883.1,9989,0,0,0,L,1151911521,1,122.23,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438618589,338638.00
08/03/2015 12:15,2,1.406,ACTIVE,212.38,353.77,59.965,1438618503,"274151322000052","174011321042388",28.51,27.50,0,333.63,387.74,40.6,37.3,0.261,488493.2,488493.2,10404,0,0,0,L,1151911521,1,121.33,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438618590,338639.00
08/03/2015 12:15,2,1.479,ACTIVE,212.61,349.56,59.975,1438618503,"201051344001145","174011321042388",28.92,22.80,0,318.30,399.16,43.4,39.9,0.336,207831.0,207831.0,9154,0,0,0,L,1122011218,1,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438618591,338640.00
08/03/2015 12:15,2,1.465,ACTIVE,212.61,349.26,59.965,1438618503,"201051344000685","174011321042388",28.73,22.80,0,333.33,400.06,42.6,39.2,0.367,206618.5,206618.5,9158,0,0,0,L,1122011218,1,123.36,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438618592,338641.00
08/03/2015 12:15,2,1.355,ACTIVE,212.83,348.66,59.959,1438618503,"274151322000088","174011321042388",28.25,26.00,0,335.74,386.23,38.8,35.5,0.261,468646.8,468646.8,10007,0,0,0,L,1151911521,1,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438618593,338642.00
08/03/2015 12:15,2,1.455,ACTIVE,212.38,349.26,59.991,1438618503,"201051344000438","174011321042388",29.34,23.30,0,317.40,399.46,43.2,39.8,0.358,206641.9,206641.9,9129,0,0,0,L,1122011218,1,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438618594,338643.00
08/03/2015 12:15,2,1.469,ACTIVE,212.16,348.66,59.965,1438618503,"201051344001135","174011321042388",29.08,22.50,0,318.61,399.46,43.3,39.9,0.345,198132.7,198132.7,9114,0,0,0,L,1122011218,1,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438618595,338644.00
08/03/2015 12:15,2,1.457,ACTIVE,212.16,349.56,59.970,1438618503,"201051344000417","174011321042388",29.12,24.30,0,333.33,398.86,43.0,39.6,0.354,201895.2,201895.2,9131,0,0,0,L,1122011218,1,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438618596,338645.00
08/03/2015 12:15,2,1.471,ACTIVE,211.93,348.66,59.975,1438618503,"201051344000594","174011321042388",29.18,24.30,0,318.00,400.36,43.5,40.1,0.358,203285.8,203285.8,9147,0,0,0,L,1122011218,1,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438618597,338646.00
08/03/2015 12:15,2,1.383,ACTIVE,212.83,353.17,59.970,1438618503,"274151322000083","174011321042388",28.23,27.00,0,334.54,386.53,39.5,36.2,0.287,484436.2,484436.2,10434,0,0,0,L,1151911521,1,121.78,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438618598,338647.00
08/03/2015 12:15,2,1.477,ACTIVE,212.61,349.56,59.975,1438618503,"201051344000585","174011321042388",29.38,23.30,0,324.92,401.26,43.9,40.5,0.358,202702.9,202702.9,9130,0,0,0,L,1122011218,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438618598,338648.00
08/03/2015 12:15,2,1.363,ACTIVE,213.06,346.26,59.959,1438618503,"274151322000054","174011321042388",28.53,26.00,0,334.24,388.34,39.5,36.2,0.261,479325.4,479325.4,9997,0,0,0,L,1151911521,1,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438618599,338649.00
08/03/2015 12:15,2,1.475,ACTIVE,212.61,349.26,59.965,1438618503,"201051344001203","174011321042388",28.90,23.30,0,317.10,400.96,43.2,39.8,0.349,203627.1,203627.1,9142,0,0,0,L,1122011218,1,123.36,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438618600,338650.00
08/03/2015 12:15,2,1.453,ACTIVE,211.93,348.36,59.965,1438618503,"201051344000646","174011321042388",28.78,23.50,0,332.43,399.46,42.4,39.0,0.349,200138.6,200138.6,9128,0,0,0,L,1122011218,1,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438618601,338651.00
08/03/2015 12:15,2,0.895,ACTIVE,214.19,421.10,59.970,1438618503,"274151322000068","174011321042388",39.50,29.50,0,394.35,457.47,35.7,32.5,0.221,384579.4,384579.4,10151,0,0,0,L,1151911521,1,122.68,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438618602,338652.00
08/03/2015 12:15,2,1.451,ACTIVE,213.51,346.56,59.954,1438618503,"274151322000076","174011321042388",28.94,27.30,0,331.83,388.94,42.5,39.1,0.296,511772.3,511772.3,10412,0,0,0,L,1151911521,1,122.01,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438618603,338653.00
08/03/2015 12:15,2,1.484,ACTIVE,212.16,347.76,59.959,1438618503,"201051344000890","174011321042388",28.86,24.30,0,318.61,400.96,43.4,40.0,0.336,204722.4,204722.4,9140,0,0,0,L,1122011218,1,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438618604,338654.00
08/03/2015 12:15,2,1.420,ACTIVE,212.38,349.26,59.954,1438618503,"201051344000900","174011321042388",29.28,21.50,0,318.91,402.16,42.1,38.7,0.349,205492.4,205492.4,9165,0,0,0,L,1122011218,1,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438618605,338655.00
08/03/2015 12:15,2,1.449,ACTIVE,212.83,350.47,59.954,1438618503,"201051344000633","174011321042388",28.88,23.30,0,320.11,401.26,42.4,39.0,0.358,194511.9,194511.9,9160,0,0,0,L,1122011218,1,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438618606,338656.00
08/03/2015 12:15,2,1.455,ACTIVE,212.83,349.26,59.944,1438618503,"201051344000983","174011321042388",29.20,22.30,0,318.91,401.86,43.1,39.7,0.362,202399.9,202399.9,9153,0,0,0,L,1122011218,1,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438618607,338657.00
08/03/2015 12:15,2,1.439,ACTIVE,212.38,348.96,59.970,1438618503,"201051344000917","174011321042388",29.16,23.30,0,318.00,400.66,42.5,39.1,0.340,205250.3,205250.3,9159,0,0,0,L,1122011218,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438618608,338658.00
08/03/2015 12:15,2,1.434,ACTIVE,212.61,348.36,59.959,1438618503,"201051344000648","174011321042388",29.02,21.80,0,333.03,402.77,42.1,38.7,0.340,200583.9,200583.9,9152,0,0,0,L,1122011218,1,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438618609,338659.00
08/03/2015 12:15,2,1.445,ACTIVE,212.38,349.26,59.959,1438618503,"201051344001093","174011321042388",29.26,23.30,0,318.91,400.36,42.9,39.4,0.340,203454.1,203454.1,9147,0,0,0,L,1122011218,1,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438618610,338660.00
08/03/2015 12:15,2,1.418,ACTIVE,213.06,349.26,59.959,1438618503,"201051344000645","174011321042388",29.24,22.50,0,319.81,400.96,42.0,38.6,0.340,201464.4,201464.4,9156,0,0,0,L,1122011218,1,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438618610,338661.00
08/03/2015 12:15,2,1.359,ACTIVE,213.51,348.96,59.991,1438618503,"274151322000085","174011321042388",28.43,25.80,0,334.54,386.23,39.1,35.8,0.256,481829.5,481829.5,10412,0,0,0,L,1151911521,1,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438618611,338662.00
08/03/2015 12:15,2,1.453,ACTIVE,212.61,348.96,59.959,1438618503,"201051344000651","174011321042388",28.73,22.30,0,317.70,400.66,42.3,38.9,0.340,200749.6,200749.6,9135,0,0,0,L,1122011218,1,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438618612,338663.00
08/03/2015 12:15,2,1.441,ACTIVE,212.61,348.66,59.965,1438618503,"201051344000867","174011321042388",29.00,22.80,0,317.40,400.06,42.4,39.0,0.340,193378.6,193378.6,9156,0,0,0,L,1122011218,1,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438618613,338664.00
08/03/2015 12:15,2,1.443,ACTIVE,212.16,347.46,59.970,1438618503,"201051344001230","174011321042388",28.86,23.50,0,318.30,399.46,42.2,38.9,0.349,204377.5,204377.5,9166,0,0,0,L,1122011218,1,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438618614,338665.00
08/03/2015 12:15,2,1.416,ACTIVE,213.06,351.07,59.944,1438618503,"201051344000576","174011321042388",29.18,21.50,0,333.63,403.67,41.9,38.5,0.331,200624.6,200624.6,9171,0,0,0,L,1122011218,1,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438618615,338666.00
08/03/2015 12:15,2,1.459,ACTIVE,212.83,349.86,59.970,1438618503,"201051344000579","174011321042388",29.08,23.80,0,321.01,404.57,43.0,39.6,0.349,207461.0,207461.0,9132,0,0,0,L,1122011218,1,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438618616,338667.00
08/03/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1438618503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438619383,338668.00
08/03/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1438618503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438619383,338669.00
08/03/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1438618503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438619383,338670.00
08/03/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1438618503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438619383,338671.00
08/03/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1438618503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438619383,338672.00
08/03/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1438618503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438619383,338673.00
08/03/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1438618503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438619383,338674.00
08/03/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1438618503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438619383,338675.00
08/03/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1438618503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438619383,338676.00
08/03/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1438618503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438619383,338677.00
08/03/2015 12:30,2,1.189,ACTIVE,211.03,345.06,59.965,1438619403,"201051344000955","174011321042388",28.86,23.30,0,330.63,381.42,34.8,31.6,0.274,206164.0,206164.0,9143,0,0,0,L,1122011218,1,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438619477,338678.00
08/03/2015 12:30,2,1.141,ACTIVE,212.38,345.66,59.959,1438619403,"274151322000095","174011321042388",28.84,26.30,0,334.84,376.31,33.4,30.3,0.225,505741.7,505741.7,10044,0,0,0,L,1151911521,1,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438619478,338679.00
08/03/2015 12:30,2,1.172,ACTIVE,211.48,345.36,59.949,1438619403,"201051344000868","174011321042388",29.16,21.30,0,330.63,382.33,34.6,31.5,0.274,192850.8,192850.8,9153,0,0,0,L,1122011218,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438619479,338680.00
08/03/2015 12:30,2,1.156,ACTIVE,212.38,345.96,59.981,1438619403,"201051344000853","174011321042388",29.48,21.80,0,334.54,383.83,34.6,31.5,0.287,199244.4,199244.4,9158,0,0,0,L,1122011218,1,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438619480,338681.00
08/03/2015 12:30,2,1.164,ACTIVE,212.16,346.26,59.970,1438619403,"201051344000582","174011321042388",28.63,22.00,0,333.93,382.63,33.7,30.6,0.270,198682.6,198682.6,9130,0,0,0,L,1122011218,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438619481,338682.00
08/03/2015 12:30,2,1.164,ACTIVE,211.93,346.86,59.965,1438619403,"201051344000469","174011321042388",29.30,20.30,0,333.33,385.63,34.6,31.5,0.278,194532.9,194532.9,9149,0,0,0,L,1122011218,1,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438619481,338683.00
08/03/2015 12:30,2,1.168,ACTIVE,211.93,346.86,59.965,1438619403,"201051344000988","174011321042388",28.77,21.80,0,331.53,384.43,34.1,31.0,0.278,193753.9,193753.9,9137,0,0,0,L,1122011218,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438619482,338684.00
08/03/2015 12:30,2,1.166,ACTIVE,211.70,345.66,59.970,1438619403,"201051344001158","174011321042388",28.77,22.30,0,333.93,383.83,34.0,30.9,0.278,199531.6,199531.6,9138,0,0,0,L,1122011218,1,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438619483,338685.00
08/03/2015 12:30,2,1.178,ACTIVE,211.70,345.36,59.970,1438619403,"201051344001025","174011321042388",29.04,23.00,0,331.23,382.63,34.7,31.6,0.274,203745.3,203745.3,9137,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438619484,338686.00
08/03/2015 12:30,2,1.182,ACTIVE,211.93,345.96,59.975,1438619403,"201051344000569","174011321042388",28.80,21.80,0,331.23,382.63,34.5,31.3,0.278,207031.1,207031.1,9157,0,0,0,L,1122011218,1,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438619485,338687.00
08/03/2015 12:30,2,0.717,ACTIVE,212.61,411.18,59.986,1438619403,"274151322000094","174011321042388",38.63,28.00,0,336.94,450.86,28.0,25.1,0.181,385356.1,385356.1,10543,0,0,0,L,1151911521,1,121.55,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438619486,338688.00
08/03/2015 12:30,2,1.176,ACTIVE,211.93,345.36,59.986,1438619403,"201051344000458","174011321042388",28.57,22.50,0,332.13,382.63,34.0,30.9,0.278,202746.1,202746.1,9147,0,0,0,L,1122011218,1,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438619487,338689.00
08/03/2015 12:30,2,1.074,ACTIVE,212.83,347.16,59.975,1438619403,"274151322000087","174011321042388",27.71,32.20,0,335.44,373.91,30.2,27.2,0.194,456892.8,456892.8,9990,0,0,0,L,1151911521,1,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438619488,338690.00
08/03/2015 12:30,2,1.105,ACTIVE,212.16,344.15,60.007,1438619403,"274151322000052","174011321042388",28.21,27.50,0,333.93,374.21,31.6,28.5,0.208,488503.3,488503.3,10405,0,0,0,L,1151911521,1,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438619489,338691.00
08/03/2015 12:30,2,1.156,ACTIVE,211.93,345.66,59.970,1438619403,"201051344001145","174011321042388",29.02,22.30,0,331.53,382.03,34.0,30.9,0.256,207842.0,207842.0,9155,0,0,0,L,1122011218,1,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438619490,338692.00
08/03/2015 12:30,2,1.143,ACTIVE,211.70,345.66,59.981,1438619403,"201051344000685","174011321042388",28.61,22.80,0,330.93,381.73,33.2,30.1,0.283,206629.2,206629.2,9159,0,0,0,L,1122011218,1,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438619490,338693.00
08/03/2015 12:30,2,1.055,ACTIVE,211.93,344.76,59.965,1438619403,"274151322000088","174011321042388",28.03,26.00,0,334.84,374.51,29.9,26.9,0.203,468656.5,468656.5,10008,0,0,0,L,1151911521,1,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438619491,338694.00
08/03/2015 12:30,2,1.137,ACTIVE,211.70,345.06,59.970,1438619403,"201051344000438","174011321042388",29.44,23.30,0,330.63,381.73,34.0,30.8,0.270,206652.8,206652.8,9130,0,0,0,L,1122011218,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438619492,338695.00
08/03/2015 12:30,2,1.145,ACTIVE,211.25,344.45,59.970,1438619403,"201051344001135","174011321042388",29.42,22.30,0,330.63,381.42,34.2,31.1,0.261,198143.6,198143.6,9115,0,0,0,L,1122011218,1,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438619493,338696.00
08/03/2015 12:30,2,1.172,ACTIVE,211.25,345.66,59.981,1438619403,"201051344000417","174011321042388",28.69,24.30,0,331.83,382.03,34.0,30.9,0.274,201906.1,201906.1,9132,0,0,0,L,1122011218,1,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438619494,338697.00
08/03/2015 12:30,2,1.156,ACTIVE,210.80,344.15,59.975,1438619403,"201051344000594","174011321042388",29.28,24.00,0,329.73,382.63,34.4,31.2,0.274,203296.9,203296.9,9148,0,0,0,L,1122011218,1,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438619495,338698.00
08/03/2015 12:30,2,1.059,ACTIVE,211.48,349.26,59.949,1438619403,"274151322000083","174011321042388",28.75,27.00,0,333.93,374.51,30.8,27.8,0.212,484446.2,484446.2,10435,0,0,0,L,1151911521,1,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438619496,338699.00
08/03/2015 12:30,2,1.188,ACTIVE,211.48,346.26,59.970,1438619403,"201051344000585","174011321042388",28.88,23.00,0,330.93,383.23,34.8,31.7,0.278,202714.0,202714.0,9131,0,0,0,L,1122011218,1,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438619497,338700.00
08/03/2015 12:30,2,1.061,ACTIVE,211.93,348.96,60.002,1438619403,"274151322000054","174011321042388",28.63,26.00,0,333.93,375.11,30.8,27.8,0.208,479335.4,479335.4,9998,0,0,0,L,1151911521,1,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438619498,338701.00
08/03/2015 12:30,2,1.160,ACTIVE,211.48,344.45,59.975,1438619403,"201051344001203","174011321042388",28.90,23.30,0,331.53,382.63,34.0,30.9,0.278,203638.1,203638.1,9143,0,0,0,L,1122011218,1,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438619499,338702.00
08/03/2015 12:30,2,1.135,ACTIVE,210.80,344.15,59.991,1438619403,"201051344000646","174011321042388",29.12,23.50,0,329.73,381.73,33.5,30.4,0.278,200149.4,200149.4,9129,0,0,0,L,1122011218,1,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438619500,338703.00
08/03/2015 12:30,2,0.715,ACTIVE,212.38,411.48,59.965,1438619403,"274151322000068","174011321042388",38.76,29.50,0,338.44,447.25,28.1,25.2,0.172,384588.5,384588.5,10152,0,0,0,L,1151911521,1,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438619501,338704.00
08/03/2015 12:30,2,1.123,ACTIVE,211.93,350.77,59.975,1438619403,"274151322000076","174011321042388",29.16,27.00,0,336.04,376.62,33.2,30.1,0.225,511783.2,511783.2,10413,0,0,0,L,1151911521,1,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438619502,338705.00
08/03/2015 12:30,2,1.164,ACTIVE,211.25,344.15,59.975,1438619403,"201051344000890","174011321042388",29.22,24.30,0,330.93,381.73,34.5,31.3,0.265,204733.5,204733.5,9141,0,0,0,L,1122011218,1,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438619503,338706.00
08/03/2015 12:30,2,1.127,ACTIVE,211.03,345.06,59.970,1438619403,"201051344000900","174011321042388",28.92,21.00,0,330.93,383.83,33.0,30.0,0.278,205503.1,205503.1,9166,0,0,0,L,1122011218,1,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438619504,338707.00
08/03/2015 12:30,2,1.133,ACTIVE,211.70,346.26,59.970,1438619403,"201051344000633","174011321042388",29.20,23.00,0,332.43,382.63,33.5,30.4,0.265,194522.7,194522.7,9161,0,0,0,L,1122011218,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438619505,338708.00
08/03/2015 12:30,2,1.158,ACTIVE,211.25,345.36,59.970,1438619403,"201051344000983","174011321042388",29.14,22.00,0,330.63,383.53,34.2,31.1,0.274,202410.9,202410.9,9154,0,0,0,L,1122011218,1,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438619505,338709.00
08/03/2015 12:30,2,1.146,ACTIVE,211.48,345.36,59.959,1438619403,"201051344000917","174011321042388",28.92,23.00,0,331.23,382.33,33.6,30.5,0.265,205261.2,205261.2,9160,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438619506,338710.00
08/03/2015 12:30,2,1.139,ACTIVE,211.70,344.45,59.975,1438619403,"201051344000648","174011321042388",28.98,21.30,0,333.33,383.23,33.4,30.3,0.265,200594.7,200594.7,9153,0,0,0,L,1122011218,1,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438619508,338711.00
08/03/2015 12:30,2,1.148,ACTIVE,211.48,346.26,59.975,1438619403,"201051344001093","174011321042388",29.14,23.00,0,330.93,383.23,33.9,30.8,0.265,203465.1,203465.1,9148,0,0,0,L,1122011218,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438619508,338712.00
08/03/2015 12:30,2,1.131,ACTIVE,211.93,345.66,59.965,1438619403,"201051344000645","174011321042388",29.10,22.00,0,333.03,383.83,33.4,30.3,0.265,201475.3,201475.3,9157,0,0,0,L,1122011218,1,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438619509,338713.00
08/03/2015 12:30,2,1.064,ACTIVE,212.38,344.45,59.965,1438619403,"274151322000085","174011321042388",28.43,25.80,0,336.04,373.91,30.7,27.7,0.199,481839.5,481839.5,10413,0,0,0,L,1151911521,1,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438619510,338714.00
08/03/2015 12:30,2,1.156,ACTIVE,211.70,345.66,59.965,1438619403,"201051344000651","174011321042388",28.41,22.00,0,330.93,382.33,33.3,30.2,0.261,200760.4,200760.4,9136,0,0,0,L,1122011218,1,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438619511,338715.00
08/03/2015 12:30,2,1.160,ACTIVE,211.70,344.45,59.959,1438619403,"201051344000867","174011321042388",28.57,22.50,0,331.53,382.63,33.6,30.5,0.256,193389.5,193389.5,9157,0,0,0,L,1122011218,1,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438619513,338716.00
08/03/2015 12:30,2,1.131,ACTIVE,211.03,343.85,59.965,1438619403,"201051344001230","174011321042388",29.10,23.50,0,329.73,378.72,33.4,30.3,0.274,204388.4,204388.4,9167,0,0,0,L,1122011218,1,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438619514,338717.00
08/03/2015 12:30,2,1.125,ACTIVE,211.93,346.26,59.975,1438619403,"201051344000576","174011321042388",29.12,21.00,0,331.53,384.13,33.3,30.2,0.256,200635.4,200635.4,9172,0,0,0,L,1122011218,1,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438619514,338718.00
08/03/2015 12:30,2,1.162,ACTIVE,211.48,344.76,59.954,1438619403,"201051344000579","174011321042388",29.08,23.50,0,331.53,384.43,34.2,31.1,0.265,207472.0,207472.0,9133,0,0,0,L,1122011218,1,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438619515,338719.00
08/03/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1438619403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438620283,338720.00
08/03/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1438619403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438620283,338721.00
08/03/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1438619403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438620283,338722.00
08/03/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1438619403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438620283,338723.00
08/03/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1438619403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438620283,338724.00
08/03/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1438619403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438620283,338725.00
08/03/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1438619403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438620283,338726.00
08/03/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1438619403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438620283,338727.00
08/03/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1438619403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438620283,338728.00
08/03/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1438619403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438620283,338729.00
08/03/2015 12:45,2,1.354,ACTIVE,211.48,347.76,59.954,1438620303,"201051344000955","174011321042388",29.42,23.00,0,330.33,364.59,40.3,37.0,0.340,206172.3,206172.3,9144,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438620378,338730.00
08/03/2015 12:45,2,1.332,ACTIVE,212.38,348.36,59.986,1438620303,"274151322000095","174011321042388",28.98,26.00,0,334.54,361.59,39.1,35.8,0.261,505749.6,505749.6,10045,0,0,0,L,1151911521,1,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438620380,338731.00
08/03/2015 12:45,2,1.371,ACTIVE,211.93,347.16,59.986,1438620303,"201051344000868","174011321042388",29.08,21.00,0,330.63,365.19,40.4,37.1,0.314,192859.0,192859.0,9154,0,0,0,L,1122011218,1,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438620381,338732.00
08/03/2015 12:45,2,1.365,ACTIVE,212.61,349.56,59.981,1438620303,"201051344000853","174011321042388",29.14,21.50,0,332.43,366.70,40.3,37.0,0.331,199252.6,199252.6,9159,0,0,0,L,1122011218,1,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438620382,338733.00
08/03/2015 12:45,2,1.348,ACTIVE,212.38,348.66,59.991,1438620303,"201051344000582","174011321042388",29.02,21.80,0,330.93,365.80,39.7,36.4,0.309,198690.6,198690.6,9131,0,0,0,L,1122011218,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438620383,338734.00
08/03/2015 12:45,2,1.367,ACTIVE,211.93,348.66,59.986,1438620303,"201051344000469","174011321042388",29.22,20.00,0,330.63,366.10,40.5,37.1,0.340,194541.2,194541.2,9150,0,0,0,L,1122011218,1,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438620384,338735.00
08/03/2015 12:45,2,1.377,ACTIVE,211.93,348.96,59.959,1438620303,"201051344000988","174011321042388",28.73,21.80,0,331.23,367.00,40.1,36.8,0.331,193762.0,193762.0,9138,0,0,0,L,1122011218,1,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438620384,338736.00
08/03/2015 12:45,2,1.363,ACTIVE,212.16,348.36,59.991,1438620303,"201051344001158","174011321042388",28.96,22.00,0,331.53,366.10,40.0,36.7,0.336,199539.7,199539.7,9139,0,0,0,L,1122011218,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438620385,338737.00
08/03/2015 12:45,2,1.375,ACTIVE,211.70,347.46,59.996,1438620303,"201051344001025","174011321042388",29.22,22.50,0,331.23,365.80,40.8,37.4,0.327,203753.6,203753.6,9138,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438620386,338738.00
08/03/2015 12:45,2,1.361,ACTIVE,211.93,348.06,59.986,1438620303,"201051344000569","174011321042388",29.38,21.50,0,331.23,365.49,40.6,37.3,0.331,207039.4,207039.4,9158,0,0,0,L,1122011218,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438620387,338739.00
08/03/2015 12:45,2,0.824,ACTIVE,212.61,421.70,59.986,1438620303,"274151322000094","174011321042388",39.56,28.00,0,333.63,432.82,33.0,29.9,0.217,385362.7,385362.7,10544,0,0,0,L,1151911521,1,121.55,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438620388,338740.00
08/03/2015 12:45,2,1.373,ACTIVE,211.70,347.16,59.986,1438620303,"201051344000458","174011321042388",29.00,22.30,0,331.23,365.49,40.3,37.0,0.345,202754.4,202754.4,9148,0,0,0,L,1122011218,1,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438620389,338741.00
08/03/2015 12:45,2,1.240,ACTIVE,211.70,350.77,59.959,1438620303,"274151322000087","174011321042388",28.49,32.40,0,333.93,360.38,35.8,32.6,0.230,456900.0,456900.0,9991,0,0,0,L,1151911521,1,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438620390,338742.00
08/03/2015 12:45,2,1.291,ACTIVE,212.16,350.77,59.986,1438620303,"274151322000052","174011321042388",28.67,27.30,0,334.24,360.38,37.5,34.3,0.256,488510.9,488510.9,10406,0,0,0,L,1151911521,1,121.33,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438620391,338743.00
08/03/2015 12:45,2,1.355,ACTIVE,211.70,348.36,59.986,1438620303,"201051344001145","174011321042388",29.42,22.00,0,332.43,366.10,40.4,37.1,0.327,207850.2,207850.2,9156,0,0,0,L,1122011218,1,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438620392,338744.00
08/03/2015 12:45,2,1.342,ACTIVE,211.93,346.86,59.986,1438620303,"201051344000685","174011321042388",29.22,22.50,0,331.23,364.59,39.7,36.4,0.349,206637.3,206637.3,9160,0,0,0,L,1122011218,1,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438620393,338745.00
08/03/2015 12:45,2,1.234,ACTIVE,211.48,351.97,59.975,1438620303,"274151322000088","174011321042388",28.55,25.80,0,334.54,360.69,35.8,32.6,0.243,468663.7,468663.7,10009,0,0,0,L,1151911521,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438620394,338746.00
08/03/2015 12:45,2,1.371,ACTIVE,211.93,348.36,59.986,1438620303,"201051344000438","174011321042388",29.12,23.00,0,330.33,365.49,40.5,37.1,0.327,206661.0,206661.0,9131,0,0,0,L,1122011218,1,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438620395,338747.00
08/03/2015 12:45,2,1.359,ACTIVE,211.70,347.16,59.986,1438620303,"201051344001135","174011321042388",29.48,22.00,0,329.73,364.59,40.6,37.3,0.331,198151.9,198151.9,9116,0,0,0,L,1122011218,1,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438620395,338748.00
08/03/2015 12:45,2,1.377,ACTIVE,211.93,347.76,59.986,1438620303,"201051344000417","174011321042388",29.04,24.00,0,331.53,365.49,40.5,37.2,0.323,201914.4,201914.4,9133,0,0,0,L,1122011218,1,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438620396,338749.00
08/03/2015 12:45,2,1.385,ACTIVE,211.25,347.16,59.949,1438620303,"201051344000594","174011321042388",29.20,23.80,0,329.43,365.19,41.0,37.6,0.340,203305.2,203305.2,9149,0,0,0,L,1122011218,1,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438620397,338750.00
08/03/2015 12:45,2,1.273,ACTIVE,212.83,345.06,59.981,1438620303,"274151322000083","174011321042388",28.75,26.80,0,334.54,360.69,37.1,33.9,0.247,484453.6,484453.6,10436,0,0,0,L,1151911521,1,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438620398,338751.00
08/03/2015 12:45,2,1.414,ACTIVE,211.93,349.26,59.959,1438620303,"201051344000585","174011321042388",29.00,22.80,0,331.23,366.40,41.5,38.2,0.331,202722.5,202722.5,9132,0,0,0,L,1122011218,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438620399,338752.00
08/03/2015 12:45,2,1.268,ACTIVE,212.61,352.87,60.007,1438620303,"274151322000054","174011321042388",28.80,25.50,0,333.93,360.69,37.0,33.8,0.261,479342.8,479342.8,9999,0,0,0,L,1151911521,1,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438620400,338753.00
08/03/2015 12:45,2,1.393,ACTIVE,211.70,347.46,59.981,1438620303,"201051344001203","174011321042388",28.78,23.00,0,331.83,366.40,40.7,37.3,0.336,203646.4,203646.4,9144,0,0,0,L,1122011218,1,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438620401,338754.00
08/03/2015 12:45,2,1.361,ACTIVE,211.25,346.56,59.986,1438620303,"201051344000646","174011321042388",29.18,23.00,0,328.82,365.19,40.3,37.0,0.340,200157.6,200157.6,9130,0,0,0,L,1122011218,1,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438620402,338755.00
08/03/2015 12:45,2,0.854,ACTIVE,213.06,415.69,59.975,1438620303,"274151322000068","174011321042388",39.04,29.30,0,333.03,435.83,33.9,30.7,0.221,384595.3,384595.3,10153,0,0,0,L,1151911521,1,122.01,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438620403,338756.00
08/03/2015 12:45,2,1.344,ACTIVE,212.61,352.87,59.981,1438620303,"274151322000076","174011321042388",29.52,26.80,0,336.04,362.79,40.2,36.9,0.270,511791.3,511791.3,10414,0,0,0,L,1151911521,1,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438620404,338757.00
08/03/2015 12:45,2,1.383,ACTIVE,211.25,346.86,59.970,1438620303,"201051344000890","174011321042388",29.58,24.00,0,330.03,365.19,41.4,38.1,0.331,204741.9,204741.9,9142,0,0,0,L,1122011218,1,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438620405,338758.00
08/03/2015 12:45,2,1.355,ACTIVE,210.35,346.56,59.986,1438620303,"201051344000900","174011321042388",29.14,20.70,0,330.63,365.49,40.0,36.7,0.327,205511.2,205511.2,9167,0,0,0,L,1122011218,1,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438620405,338759.00
08/03/2015 12:45,2,1.367,ACTIVE,211.48,348.66,59.970,1438620303,"201051344000633","174011321042388",29.28,22.80,0,330.93,366.40,40.6,37.3,0.327,194530.9,194530.9,9162,0,0,0,L,1122011218,1,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438620406,338760.00
