ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2015 12:45,2,1.371,ACTIVE,211.70,348.06,59.981,1438620303,"201051344000983","174011321042388",29.64,21.50,0,330.63,366.10,41.1,37.8,0.345,202419.3,202419.3,9155,0,0,0,L,1122011218,1,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438620407,338761.00
08/03/2015 12:45,2,1.371,ACTIVE,211.70,347.76,59.991,1438620303,"201051344000917","174011321042388",29.30,22.50,0,330.33,365.49,40.7,37.4,0.331,205269.4,205269.4,9161,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438620408,338762.00
08/03/2015 12:45,2,1.369,ACTIVE,211.48,347.46,59.981,1438620303,"201051344000648","174011321042388",29.14,21.30,0,332.43,366.10,40.5,37.1,0.331,200602.9,200602.9,9154,0,0,0,L,1122011218,1,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438620409,338763.00
08/03/2015 12:45,2,1.365,ACTIVE,211.48,347.16,59.981,1438620303,"201051344001093","174011321042388",29.68,22.80,0,331.23,365.80,41.1,37.7,0.318,203473.4,203473.4,9149,0,0,0,L,1122011218,1,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438620410,338764.00
08/03/2015 12:45,2,1.369,ACTIVE,212.16,348.06,59.991,1438620303,"201051344000645","174011321042388",29.20,21.80,0,332.43,365.80,40.5,37.2,0.323,201483.4,201483.4,9158,0,0,0,L,1122011218,1,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438620411,338765.00
08/03/2015 12:45,2,1.279,ACTIVE,213.06,351.07,59.949,1438620303,"274151322000085","174011321042388",28.86,25.50,0,335.14,360.38,37.4,34.2,0.247,481847.0,481847.0,10414,0,0,0,L,1151911521,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438620412,338766.00
08/03/2015 12:45,2,1.383,ACTIVE,211.93,347.76,59.975,1438620303,"201051344000651","174011321042388",29.08,22.00,0,331.23,365.49,40.8,37.4,0.327,200768.7,200768.7,9137,0,0,0,L,1122011218,1,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438620413,338767.00
08/03/2015 12:45,2,1.391,ACTIVE,211.70,347.16,59.981,1438620303,"201051344000867","174011321042388",29.08,22.30,0,330.93,364.59,41.0,37.6,0.327,193397.8,193397.8,9158,0,0,0,L,1122011218,1,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438620414,338768.00
08/03/2015 12:45,2,1.383,ACTIVE,211.48,347.16,59.991,1438620303,"201051344001230","174011321042388",29.10,23.00,0,327.62,363.69,40.8,37.4,0.345,204396.6,204396.6,9168,0,0,0,L,1122011218,1,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438620415,338769.00
08/03/2015 12:45,2,1.363,ACTIVE,211.93,348.36,60.007,1438620303,"201051344000576","174011321042388",29.36,21.00,0,332.13,366.70,40.5,37.2,0.327,200643.6,200643.6,9173,0,0,0,L,1122011218,1,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438620416,338770.00
08/03/2015 12:45,2,1.406,ACTIVE,211.70,347.76,59.981,1438620303,"201051344000579","174011321042388",29.30,23.30,0,331.83,365.80,41.7,38.3,0.331,207480.4,207480.4,9134,0,0,0,L,1122011218,1,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438620417,338771.00
08/03/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1438620303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438621183,338772.00
08/03/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1438620303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438621183,338773.00
08/03/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1438620303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438621183,338774.00
08/03/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1438620303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438621183,338775.00
08/03/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1438620303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438621183,338776.00
08/03/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1438620303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438621183,338777.00
08/03/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1438620303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438621183,338778.00
08/03/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1438620303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438621183,338779.00
08/03/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1438620303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438621183,338780.00
08/03/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1438620303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438621183,338781.00
08/03/2015 13:00,2,1.574,ACTIVE,212.38,350.17,59.970,1438621203,"201051344000955","174011321042388",29.38,23.00,0,330.33,372.41,46.9,43.3,0.384,206181.8,206181.8,9145,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438621278,338782.00
08/03/2015 13:00,2,1.549,ACTIVE,214.19,347.16,59.981,1438621203,"274151322000095","174011321042388",29.16,26.30,0,334.84,370.60,45.7,42.2,0.309,505758.9,505758.9,10046,0,0,0,L,1151911521,1,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438621279,338783.00
08/03/2015 13:00,2,1.562,ACTIVE,212.61,351.07,59.986,1438621203,"201051344000868","174011321042388",29.50,21.30,0,330.93,376.01,46.7,43.1,0.367,192868.6,192868.6,9155,0,0,0,L,1122011218,1,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438621280,338784.00
08/03/2015 13:00,2,1.555,ACTIVE,213.29,351.37,59.986,1438621203,"201051344000853","174011321042388",29.66,21.50,0,333.03,377.22,46.7,43.2,0.384,199262.2,199262.2,9160,0,0,0,L,1122011218,1,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438621281,338785.00
08/03/2015 13:00,2,1.533,ACTIVE,212.83,351.07,59.986,1438621203,"201051344000582","174011321042388",29.46,22.00,0,331.83,375.71,45.8,42.3,0.371,198700.0,198700.0,9132,0,0,0,L,1122011218,1,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438621282,338786.00
08/03/2015 13:00,2,1.570,ACTIVE,212.83,352.27,59.991,1438621203,"201051344000469","174011321042388",29.38,20.30,0,332.43,376.92,46.7,43.1,0.389,194550.8,194550.8,9151,0,0,0,L,1122011218,1,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438621283,338787.00
08/03/2015 13:00,2,1.580,ACTIVE,212.83,352.27,59.991,1438621203,"201051344000988","174011321042388",28.94,22.00,0,331.83,378.42,46.4,42.8,0.371,193771.5,193771.5,9139,0,0,0,L,1122011218,1,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438621284,338788.00
08/03/2015 13:00,2,1.564,ACTIVE,212.38,350.77,59.986,1438621203,"201051344001158","174011321042388",29.12,22.30,0,333.33,376.01,46.2,42.6,0.384,199549.2,199549.2,9140,0,0,0,L,1122011218,1,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438621285,338789.00
08/03/2015 13:00,2,1.586,ACTIVE,212.38,350.47,59.996,1438621203,"201051344001025","174011321042388",29.14,22.50,0,330.93,373.91,46.8,43.3,0.380,203763.3,203763.3,9139,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438621286,338790.00
08/03/2015 13:00,2,1.541,ACTIVE,212.83,350.77,59.981,1438621203,"201051344000569","174011321042388",29.74,21.80,0,333.63,375.41,46.5,42.9,0.380,207048.9,207048.9,9159,0,0,0,L,1122011218,1,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438621286,338791.00
08/03/2015 13:00,2,0.965,ACTIVE,212.61,421.10,59.986,1438621203,"274151322000094","174011321042388",39.40,28.00,0,334.24,440.34,38.6,35.3,0.261,385370.5,385370.5,10545,0,0,0,L,1151911521,1,121.55,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438621287,338792.00
08/03/2015 13:00,2,1.557,ACTIVE,212.61,350.17,59.975,1438621203,"201051344000458","174011321042388",29.24,22.50,0,332.13,376.31,46.2,42.7,0.384,202763.9,202763.9,9149,0,0,0,L,1122011218,1,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438621288,338793.00
08/03/2015 13:00,2,1.445,ACTIVE,212.61,354.97,59.991,1438621203,"274151322000087","174011321042388",28.19,32.60,0,335.14,368.50,41.3,37.9,0.270,456908.4,456908.4,9992,0,0,0,L,1151911521,1,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438621289,338794.00
08/03/2015 13:00,2,1.473,ACTIVE,213.51,354.37,59.986,1438621203,"274151322000052","174011321042388",28.84,27.30,0,334.24,369.10,43.0,39.6,0.292,488519.8,488519.8,10407,0,0,0,L,1151911521,1,121.55,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438621290,338795.00
08/03/2015 13:00,2,1.555,ACTIVE,212.38,349.86,59.996,1438621203,"201051344001145","174011321042388",29.24,22.30,0,331.23,375.41,46.1,42.5,0.367,207859.7,207859.7,9157,0,0,0,L,1122011218,1,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438621291,338796.00
08/03/2015 13:00,2,1.533,ACTIVE,212.38,350.17,59.986,1438621203,"201051344000685","174011321042388",29.10,22.50,0,331.23,372.71,45.2,41.7,0.398,206646.6,206646.6,9161,0,0,0,L,1122011218,1,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438621292,338797.00
08/03/2015 13:00,2,1.414,ACTIVE,212.61,348.06,59.986,1438621203,"274151322000088","174011321042388",28.73,25.80,0,334.24,369.10,41.1,37.7,0.265,468672.1,468672.1,10010,0,0,0,L,1151911521,1,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438621293,338798.00
08/03/2015 13:00,2,1.543,ACTIVE,211.70,348.96,59.996,1438621203,"201051344000438","174011321042388",29.38,23.00,0,331.23,374.81,45.9,42.4,0.389,206670.6,206670.6,9132,0,0,0,L,1122011218,1,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438621294,338799.00
08/03/2015 13:00,2,1.557,ACTIVE,212.16,348.36,59.970,1438621203,"201051344001135","174011321042388",29.10,22.30,0,330.93,372.11,46.0,42.4,0.380,198161.5,198161.5,9117,0,0,0,L,1122011218,1,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438621295,338800.00
08/03/2015 13:00,2,1.535,ACTIVE,212.16,349.56,59.986,1438621203,"201051344000417","174011321042388",29.42,24.00,0,332.13,375.41,45.8,42.2,0.371,201923.9,201923.9,9134,0,0,0,L,1122011218,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438621296,338801.00
08/03/2015 13:00,2,1.557,ACTIVE,211.70,348.36,59.996,1438621203,"201051344000594","174011321042388",29.38,23.80,0,329.43,373.31,46.4,42.8,0.376,203314.9,203314.9,9150,0,0,0,L,1122011218,1,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438621297,338802.00
08/03/2015 13:00,2,1.445,ACTIVE,213.06,345.06,59.986,1438621203,"274151322000083","174011321042388",28.80,27.00,0,333.63,369.40,42.2,38.8,0.301,484462.4,484462.4,10437,0,0,0,L,1151911521,1,121.55,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438621298,338803.00
08/03/2015 13:00,2,1.568,ACTIVE,212.61,350.17,59.996,1438621203,"201051344000585","174011321042388",29.42,22.80,0,330.93,376.62,46.8,43.2,0.376,202732.3,202732.3,9133,0,0,0,L,1122011218,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438621299,338804.00
08/03/2015 13:00,2,1.426,ACTIVE,213.51,354.07,59.991,1438621203,"274151322000054","174011321042388",29.04,25.80,0,334.84,369.10,42.0,38.6,0.296,479351.5,479351.5,10000,0,0,0,L,1151911521,1,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438621300,338805.00
08/03/2015 13:00,2,1.537,ACTIVE,212.38,348.66,59.981,1438621203,"201051344001203","174011321042388",29.40,23.00,0,331.53,375.41,45.8,42.3,0.371,203656.0,203656.0,9145,0,0,0,L,1122011218,1,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438621301,338806.00
08/03/2015 13:00,2,1.525,ACTIVE,211.93,349.26,60.002,1438621203,"201051344000646","174011321042388",29.22,23.30,0,329.73,372.11,45.1,41.6,0.367,200167.0,200167.0,9131,0,0,0,L,1122011218,1,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438621302,338807.00
08/03/2015 13:00,2,0.955,ACTIVE,213.74,422.30,59.991,1438621203,"274151322000068","174011321042388",39.78,29.30,0,334.84,443.04,38.9,35.6,0.239,384603.3,384603.3,10154,0,0,0,L,1151911521,1,122.23,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438621303,338808.00
08/03/2015 13:00,2,1.525,ACTIVE,212.83,347.16,59.986,1438621203,"274151322000076","174011321042388",29.30,26.80,0,336.04,370.60,45.3,41.8,0.309,511800.7,511800.7,10415,0,0,0,L,1151911521,1,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438621304,338809.00
08/03/2015 13:00,2,1.545,ACTIVE,211.93,348.36,59.986,1438621203,"201051344000890","174011321042388",29.48,24.00,0,328.82,372.71,46.1,42.6,0.367,204751.6,204751.6,9143,0,0,0,L,1122011218,1,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438621304,338810.00
08/03/2015 13:00,2,1.518,ACTIVE,212.16,348.96,59.996,1438621203,"201051344000900","174011321042388",29.16,21.00,0,330.33,375.71,44.9,41.4,0.362,205520.6,205520.6,9168,0,0,0,L,1122011218,1,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438621306,338811.00
08/03/2015 13:00,2,1.527,ACTIVE,212.83,350.17,59.996,1438621203,"201051344000633","174011321042388",29.26,22.80,0,331.53,377.52,45.3,41.8,0.371,194540.5,194540.5,9163,0,0,0,L,1122011218,1,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438621307,338812.00
08/03/2015 13:00,2,1.535,ACTIVE,212.38,349.26,60.007,1438621203,"201051344000983","174011321042388",29.48,22.00,0,330.63,374.21,45.8,42.3,0.389,202429.0,202429.0,9156,0,0,0,L,1122011218,1,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438621308,338813.00
08/03/2015 13:00,2,1.521,ACTIVE,212.38,349.56,59.991,1438621203,"201051344000917","174011321042388",29.38,23.00,0,330.63,376.01,45.2,41.8,0.376,205279.0,205279.0,9162,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438621309,338814.00
08/03/2015 13:00,2,1.527,ACTIVE,212.61,349.86,60.002,1438621203,"201051344000648","174011321042388",29.06,21.50,0,332.43,376.01,45.0,41.5,0.358,200612.4,200612.4,9155,0,0,0,L,1122011218,1,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438621310,338815.00
08/03/2015 13:00,2,1.535,ACTIVE,212.38,348.96,59.986,1438621203,"201051344001093","174011321042388",29.20,22.80,0,330.33,375.11,45.4,41.9,0.354,203483.0,203483.0,9150,0,0,0,L,1122011218,1,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438621311,338816.00
08/03/2015 13:00,2,1.506,ACTIVE,212.83,348.96,59.986,1438621203,"201051344000645","174011321042388",29.42,22.00,0,332.43,376.31,44.9,41.4,0.362,201492.9,201492.9,9159,0,0,0,L,1122011218,1,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438621312,338817.00
08/03/2015 13:00,2,1.426,ACTIVE,213.29,353.77,59.986,1438621203,"274151322000085","174011321042388",28.86,25.50,0,335.74,369.40,41.7,38.3,0.287,481855.7,481855.7,10415,0,0,0,L,1151911521,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438621313,338818.00
08/03/2015 13:00,2,1.527,ACTIVE,212.38,348.66,59.970,1438621203,"201051344000651","174011321042388",29.04,22.00,0,332.13,375.11,45.0,41.5,0.367,200778.2,200778.2,9138,0,0,0,L,1122011218,1,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438621314,338819.00
08/03/2015 13:00,2,1.527,ACTIVE,212.61,348.96,59.996,1438621203,"201051344000867","174011321042388",29.18,22.50,0,331.53,373.01,45.1,41.6,0.371,193407.4,193407.4,9159,0,0,0,L,1122011218,1,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438621314,338820.00
08/03/2015 13:00,2,1.506,ACTIVE,212.16,348.36,59.991,1438621203,"201051344001230","174011321042388",29.42,23.30,0,329.73,371.51,44.9,41.4,0.376,204406.1,204406.1,9169,0,0,0,L,1122011218,1,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438621315,338821.00
08/03/2015 13:00,2,1.504,ACTIVE,212.83,351.67,60.002,1438621203,"201051344000576","174011321042388",29.32,21.30,0,332.43,376.92,44.7,41.3,0.362,200653.1,200653.1,9174,0,0,0,L,1122011218,1,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438621316,338822.00
08/03/2015 13:00,2,1.527,ACTIVE,212.61,349.56,59.991,1438621203,"201051344000579","174011321042388",29.58,23.50,0,332.73,376.92,45.8,42.3,0.367,207490.2,207490.2,9135,0,0,0,L,1122011218,1,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438621317,338823.00
08/03/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1438621203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438622083,338824.00
08/03/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1438621203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438622083,338825.00
08/03/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1438621203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438622083,338826.00
08/03/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1438621203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438622083,338827.00
08/03/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1438621203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438622083,338828.00
08/03/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1438621203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438622083,338829.00
08/03/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1438621203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438622083,338830.00
08/03/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1438621203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438622083,338831.00
08/03/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1438621203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438622083,338832.00
08/03/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1438621203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438622083,338833.00
08/03/2015 13:15,2,1.791,ACTIVE,212.16,350.77,59.975,1438622103,"201051344000955","174011321042388",29.42,23.30,0,329.43,373.01,53.4,49.6,0.451,206192.1,206192.1,9146,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438622179,338834.00
08/03/2015 13:15,2,1.783,ACTIVE,212.61,358.28,59.970,1438622103,"274151322000095","174011321042388",29.10,26.50,0,334.24,371.51,52.5,48.8,0.358,505768.9,505768.9,10047,0,0,0,L,1151911521,1,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438622180,338835.00
08/03/2015 13:15,2,1.797,ACTIVE,212.61,351.67,59.970,1438622103,"201051344000868","174011321042388",29.40,21.50,0,330.03,373.61,53.6,49.8,0.433,192878.8,192878.8,9156,0,0,0,L,1122011218,1,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438622181,338836.00
08/03/2015 13:15,2,1.795,ACTIVE,213.51,353.17,59.970,1438622103,"201051344000853","174011321042388",29.46,22.00,0,334.24,377.82,53.5,49.8,0.446,199272.4,199272.4,9161,0,0,0,L,1122011218,1,123.36,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438622182,338837.00
08/03/2015 13:15,2,1.785,ACTIVE,213.29,352.87,59.981,1438622103,"201051344000582","174011321042388",29.18,22.30,0,330.93,376.62,52.8,49.0,0.438,198710.0,198710.0,9133,0,0,0,L,1122011218,1,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438622183,338838.00
08/03/2015 13:15,2,1.799,ACTIVE,213.29,353.47,59.975,1438622103,"201051344000469","174011321042388",29.48,20.70,0,331.23,374.81,53.7,49.9,0.464,194561.0,194561.0,9152,0,0,0,L,1122011218,1,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438622184,338839.00
08/03/2015 13:15,2,1.797,ACTIVE,213.06,354.37,59.965,1438622103,"201051344000988","174011321042388",29.36,22.30,0,330.33,378.42,53.4,49.6,0.438,193781.7,193781.7,9140,0,0,0,L,1122011218,1,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438622185,338840.00
08/03/2015 13:15,2,1.811,ACTIVE,213.29,353.47,59.975,1438622103,"201051344001158","174011321042388",29.06,22.50,0,330.63,377.82,53.4,49.6,0.433,199559.3,199559.3,9141,0,0,0,L,1122011218,1,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438622186,338841.00
08/03/2015 13:15,2,1.820,ACTIVE,212.83,351.97,59.970,1438622103,"201051344001025","174011321042388",29.46,23.00,0,330.93,375.41,54.4,50.5,0.442,203773.6,203773.6,9140,0,0,0,L,1122011218,1,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438622186,338842.00
08/03/2015 13:15,2,1.795,ACTIVE,213.29,353.17,59.970,1438622103,"201051344000569","174011321042388",29.54,22.00,0,331.23,375.11,53.7,49.9,0.442,207059.2,207059.2,9160,0,0,0,L,1122011218,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438622187,338843.00
08/03/2015 13:15,2,1.141,ACTIVE,213.74,422.60,59.981,1438622103,"274151322000094","174011321042388",39.12,28.30,0,333.33,446.05,45.0,41.5,0.309,385378.8,385378.8,10546,0,0,0,L,1151911521,1,121.78,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438622188,338844.00
08/03/2015 13:15,2,1.801,ACTIVE,213.06,351.97,59.975,1438622103,"201051344000458","174011321042388",29.40,22.80,0,330.63,374.81,53.7,49.9,0.451,202774.0,202774.0,9150,0,0,0,L,1122011218,1,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438622189,338845.00
08/03/2015 13:15,2,1.682,ACTIVE,213.06,356.48,59.965,1438622103,"274151322000087","174011321042388",28.33,33.00,0,333.63,369.40,48.2,44.6,0.318,456917.5,456917.5,9993,0,0,0,L,1151911521,1,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438622190,338846.00
08/03/2015 13:15,2,1.717,ACTIVE,213.74,357.08,59.965,1438622103,"274151322000052","174011321042388",28.90,27.50,0,333.93,371.21,50.3,46.6,0.323,488529.3,488529.3,10408,0,0,0,L,1151911521,1,121.78,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438622191,338847.00
08/03/2015 13:15,2,1.814,ACTIVE,213.06,351.97,59.965,1438622103,"201051344001145","174011321042388",29.32,22.50,0,330.63,374.81,53.9,50.1,0.438,207869.9,207869.9,9158,0,0,0,L,1122011218,1,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438622192,338848.00
08/03/2015 13:15,2,1.797,ACTIVE,212.83,351.97,60.007,1438622103,"201051344000685","174011321042388",29.26,23.00,0,330.03,373.61,53.2,49.4,0.460,206656.6,206656.6,9162,0,0,0,L,1122011218,1,123.36,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438622193,338849.00
08/03/2015 13:15,2,1.658,ACTIVE,213.06,347.46,59.959,1438622103,"274151322000088","174011321042388",28.86,26.00,0,334.24,370.00,48.5,44.8,0.318,468681.1,468681.1,10011,0,0,0,L,1151911521,1,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438622194,338850.00
08/03/2015 13:15,2,1.791,ACTIVE,213.06,352.87,59.975,1438622103,"201051344000438","174011321042388",29.76,23.30,0,330.33,375.41,54.0,50.2,0.451,206680.8,206680.8,9133,0,0,0,L,1122011218,1,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438622195,338851.00
08/03/2015 13:15,2,1.818,ACTIVE,212.83,352.27,59.981,1438622103,"201051344001135","174011321042388",29.38,22.50,0,330.03,373.91,54.1,50.3,0.446,198171.7,198171.7,9118,0,0,0,L,1122011218,1,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438622195,338852.00
08/03/2015 13:15,2,1.822,ACTIVE,212.83,351.97,59.975,1438622103,"201051344000417","174011321042388",29.20,24.30,0,330.93,375.11,54.0,50.1,0.442,201934.1,201934.1,9135,0,0,0,L,1122011218,1,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438622196,338853.00
08/03/2015 13:15,2,1.852,ACTIVE,212.61,352.27,59.981,1438622103,"201051344000594","174011321042388",29.24,24.00,0,328.52,374.21,54.9,51.1,0.451,203325.2,203325.2,9151,0,0,0,L,1122011218,1,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438622197,338854.00
08/03/2015 13:15,2,1.711,ACTIVE,213.51,349.86,59.970,1438622103,"274151322000083","174011321042388",28.94,27.30,0,334.24,370.30,50.1,46.5,0.349,484471.7,484471.7,10438,0,0,0,L,1151911521,1,121.78,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438622198,338855.00
08/03/2015 13:15,2,1.859,ACTIVE,213.29,354.07,59.954,1438622103,"201051344000585","174011321042388",29.50,23.00,0,330.33,375.11,55.6,51.7,0.451,202742.7,202742.7,9134,0,0,0,L,1122011218,1,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438622199,338856.00
08/03/2015 13:15,2,1.707,ACTIVE,212.83,353.47,59.981,1438622103,"274151322000054","174011321042388",28.94,26.00,0,333.63,370.90,50.0,46.3,0.358,479360.8,479360.8,10001,0,0,0,L,1151911521,1,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438622200,338857.00
08/03/2015 13:15,2,1.855,ACTIVE,213.29,352.87,59.965,1438622103,"201051344001203","174011321042388",29.12,23.30,0,331.23,376.62,54.8,50.9,0.455,203666.3,203666.3,9146,0,0,0,L,1122011218,1,123.36,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438622201,338858.00
08/03/2015 13:15,2,1.814,ACTIVE,212.61,351.97,59.986,1438622103,"201051344000646","174011321042388",29.38,23.50,0,328.52,374.51,54.0,50.2,0.460,200177.2,200177.2,9132,0,0,0,L,1122011218,1,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438622202,338859.00
08/03/2015 13:15,2,1.139,ACTIVE,213.96,425.91,59.975,1438622103,"274151322000068","174011321042388",39.98,29.50,0,332.73,446.05,45.2,41.8,0.283,384611.8,384611.8,10155,0,0,0,L,1151911521,1,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438622203,338860.00
08/03/2015 13:15,2,1.840,ACTIVE,213.96,349.56,59.970,1438622103,"274151322000076","174011321042388",29.20,27.00,0,335.74,373.01,54.4,50.6,0.367,511810.9,511810.9,10416,0,0,0,L,1151911521,1,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438622204,338861.00
08/03/2015 13:15,2,1.873,ACTIVE,212.83,351.97,59.970,1438622103,"201051344000890","174011321042388",29.10,24.30,0,330.03,374.81,55.2,51.4,0.451,204762.0,204762.0,9144,0,0,0,L,1122011218,1,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438622205,338862.00
08/03/2015 13:15,2,1.801,ACTIVE,213.29,353.17,59.965,1438622103,"201051344000900","174011321042388",29.76,21.50,0,330.33,375.11,54.2,50.4,0.455,205530.7,205530.7,9169,0,0,0,L,1122011218,1,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438622206,338863.00
08/03/2015 13:15,2,1.846,ACTIVE,213.51,354.67,60.007,1438622103,"201051344000633","174011321042388",29.28,23.00,0,330.63,376.92,54.7,50.9,0.464,194550.7,194550.7,9164,0,0,0,L,1122011218,1,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438622207,338864.00
08/03/2015 13:15,2,1.848,ACTIVE,213.06,354.07,59.970,1438622103,"201051344000983","174011321042388",29.64,22.50,0,330.63,376.01,55.5,51.6,0.460,202439.3,202439.3,9157,0,0,0,L,1122011218,1,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438622207,338865.00
08/03/2015 13:15,2,1.869,ACTIVE,213.06,353.17,59.944,1438622103,"201051344000917","174011321042388",28.98,23.00,0,329.73,375.71,54.9,51.0,0.451,205289.2,205289.2,9163,0,0,0,L,1122011218,1,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438622208,338866.00
08/03/2015 13:15,2,1.848,ACTIVE,213.51,352.87,59.970,1438622103,"201051344000648","174011321042388",29.16,21.80,0,331.23,378.12,54.6,50.8,0.446,200622.6,200622.6,9156,0,0,0,L,1122011218,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438622209,338867.00
08/03/2015 13:15,2,1.871,ACTIVE,213.06,353.17,59.970,1438622103,"201051344001093","174011321042388",29.00,23.00,0,329.13,375.71,55.0,51.1,0.442,203493.3,203493.3,9151,0,0,0,L,1122011218,1,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438622210,338868.00
08/03/2015 13:15,2,1.852,ACTIVE,213.51,354.07,59.975,1438622103,"201051344000645","174011321042388",29.28,22.50,0,332.43,376.01,55.0,51.1,0.451,201503.1,201503.1,9160,0,0,0,L,1122011218,1,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438622211,338869.00
08/03/2015 13:15,2,1.740,ACTIVE,213.51,348.06,59.965,1438622103,"274151322000085","174011321042388",28.98,25.80,0,335.14,371.51,51.0,47.3,0.345,481865.1,481865.1,10416,0,0,0,L,1151911521,1,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438622212,338870.00
08/03/2015 13:15,2,1.865,ACTIVE,213.29,354.67,59.954,1438622103,"201051344000651","174011321042388",29.28,22.30,0,330.63,376.31,55.3,51.5,0.446,200788.4,200788.4,9139,0,0,0,L,1122011218,1,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438622213,338871.00
08/03/2015 13:15,2,1.875,ACTIVE,213.29,352.57,59.970,1438622103,"201051344000867","174011321042388",29.20,22.80,0,330.93,375.11,55.5,51.6,0.451,193417.6,193417.6,9160,0,0,0,L,1122011218,1,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438622214,338872.00
08/03/2015 13:15,2,1.861,ACTIVE,212.83,352.57,59.970,1438622103,"201051344001230","174011321042388",29.32,23.50,0,329.13,374.21,55.3,51.4,0.464,204416.4,204416.4,9170,0,0,0,L,1122011218,1,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438622215,338873.00
08/03/2015 13:15,2,1.838,ACTIVE,213.74,355.58,59.970,1438622103,"201051344000576","174011321042388",29.60,21.50,0,332.13,379.62,55.1,51.3,0.442,200663.2,200663.2,9175,0,0,0,L,1122011218,1,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438622216,338874.00
08/03/2015 13:15,2,1.898,ACTIVE,213.51,353.77,59.975,1438622103,"201051344000579","174011321042388",29.36,23.80,0,331.23,379.32,56.5,52.6,0.460,207500.7,207500.7,9136,0,0,0,L,1122011218,1,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438622217,338875.00
08/03/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1438622103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438622983,338876.00
08/03/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1438622103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438622983,338877.00
08/03/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1438622103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438622983,338878.00
08/03/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1438622103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438622983,338879.00
08/03/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1438622103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438622983,338880.00
08/03/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1438622103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438622983,338881.00
08/03/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1438622103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438622983,338882.00
08/03/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1438622103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438622983,338883.00
08/03/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1438622103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438622983,338884.00
08/03/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1438622103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438622983,338885.00
08/03/2015 13:30,2,3.139,ACTIVE,214.41,346.26,59.954,1438623003,"201051344000955","174011321042388",28.86,26.50,0,329.43,397.66,91.8,86.6,0.433,206215.2,206215.2,9147,0,0,0,L,1122011218,1,122.46,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438623078,338886.00
08/03/2015 13:30,2,3.141,ACTIVE,214.87,349.86,59.959,1438623003,"274151322000095","174011321042388",28.84,31.80,0,333.03,387.74,91.8,86.7,0.349,505791.9,505791.9,10048,0,0,0,L,1151911521,1,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438623079,338887.00
08/03/2015 13:30,2,3.117,ACTIVE,214.87,346.26,59.949,1438623003,"201051344000868","174011321042388",29.02,24.50,0,330.03,400.66,91.6,86.5,0.420,192902.1,192902.1,9157,0,0,0,L,1122011218,1,122.91,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438623080,338888.00
08/03/2015 13:30,2,3.115,ACTIVE,216.00,348.66,59.938,1438623003,"201051344000853","174011321042388",28.94,25.30,0,333.33,401.86,91.2,86.1,0.429,199295.7,199295.7,9162,0,0,0,L,1122011218,1,123.81,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438623080,338889.00
08/03/2015 13:30,2,3.080,ACTIVE,215.32,347.76,59.970,1438623003,"201051344000582","174011321042388",28.88,25.30,0,332.43,399.76,90.1,85.0,0.420,198732.9,198732.9,9134,0,0,0,L,1122011218,1,123.14,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438623081,338890.00
08/03/2015 13:30,2,3.066,ACTIVE,215.32,348.06,59.922,1438623003,"201051344000469","174011321042388",29.44,24.00,0,331.83,400.96,91.5,86.4,0.446,194584.4,194584.4,9153,0,0,0,L,1122011218,1,122.91,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438623082,338891.00
08/03/2015 13:30,2,3.113,ACTIVE,215.32,348.06,59.949,1438623003,"201051344000988","174011321042388",28.86,25.50,0,332.13,402.16,91.0,85.9,0.429,193805.0,193805.0,9141,0,0,0,L,1122011218,1,123.14,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438623083,338892.00
08/03/2015 13:30,2,3.109,ACTIVE,215.32,347.46,59.975,1438623003,"201051344001158","174011321042388",28.63,25.80,0,333.03,400.36,90.1,85.0,0.420,199582.4,199582.4,9142,0,0,0,L,1122011218,1,123.14,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438623084,338893.00
08/03/2015 13:30,2,3.066,ACTIVE,214.87,346.26,59.949,1438623003,"201051344001025","174011321042388",29.44,26.80,0,331.83,399.16,91.5,86.4,0.415,203797.1,203797.1,9141,0,0,0,L,1122011218,1,122.68,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438623085,338894.00
08/03/2015 13:30,2,3.043,ACTIVE,215.54,347.46,59.959,1438623003,"201051344000569","174011321042388",29.28,25.50,0,332.73,400.06,90.3,85.2,0.415,207082.4,207082.4,9161,0,0,0,L,1122011218,1,122.91,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438623086,338895.00
08/03/2015 13:30,2,1.969,ACTIVE,214.87,416.29,59.959,1438623003,"274151322000094","174011321042388",38.68,32.80,0,396.75,458.67,76.5,71.9,0.539,385398.4,385398.4,10547,0,0,0,L,1151911521,1,122.91,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438623087,338896.00
08/03/2015 13:30,2,3.082,ACTIVE,215.32,345.96,59.975,1438623003,"201051344000458","174011321042388",28.71,26.50,0,333.03,400.06,89.6,84.6,0.429,202797.2,202797.2,9151,0,0,0,L,1122011218,1,123.14,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438623088,338897.00
08/03/2015 13:30,2,2.887,ACTIVE,214.64,351.07,59.954,1438623003,"274151322000087","174011321042388",27.81,37.80,0,332.73,385.63,81.2,76.5,0.305,456938.4,456938.4,9994,0,0,0,L,1151911521,1,123.59,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438623089,338898.00
08/03/2015 13:30,2,2.932,ACTIVE,214.64,345.66,59.959,1438623003,"274151322000052","174011321042388",28.55,32.60,0,332.43,386.23,84.7,79.8,0.323,488551.0,488551.0,10409,0,0,0,L,1151911521,1,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438623090,338899.00
08/03/2015 13:30,2,3.051,ACTIVE,214.41,346.86,59.954,1438623003,"201051344001145","174011321042388",29.00,25.80,0,332.73,398.86,89.7,84.6,0.407,207893.1,207893.1,9159,0,0,0,L,1122011218,1,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438623091,338900.00
08/03/2015 13:30,2,3.043,ACTIVE,214.41,346.26,59.949,1438623003,"201051344000685","174011321042388",28.86,26.30,0,330.63,397.66,88.9,83.9,0.442,206679.8,206679.8,9163,0,0,0,L,1122011218,1,123.59,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438623092,338901.00
08/03/2015 13:30,2,2.848,ACTIVE,214.41,341.15,59.944,1438623003,"274151322000088","174011321042388",28.53,30.80,0,332.13,386.53,82.2,77.4,0.305,468702.4,468702.4,10012,0,0,0,L,1151911521,1,124.04,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438623092,338902.00
08/03/2015 13:30,2,3.057,ACTIVE,214.64,346.26,59.965,1438623003,"201051344000438","174011321042388",28.80,26.30,0,330.03,398.86,89.2,84.1,0.411,206704.1,206704.1,9134,0,0,0,L,1122011218,1,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438623093,338903.00
08/03/2015 13:30,2,3.043,ACTIVE,214.64,345.66,59.944,1438623003,"201051344001135","174011321042388",28.80,25.80,0,330.03,399.46,88.8,83.8,0.407,198194.9,198194.9,9119,0,0,0,L,1122011218,1,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438623094,338904.00
08/03/2015 13:30,2,2.996,ACTIVE,214.64,346.56,59.938,1438623003,"201051344000417","174011321042388",28.96,27.50,0,331.53,398.26,87.9,82.9,0.420,201957.2,201957.2,9136,0,0,0,L,1122011218,1,122.68,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438623095,338905.00
08/03/2015 13:30,2,2.996,ACTIVE,214.19,344.76,59.949,1438623003,"201051344000594","174011321042388",29.36,27.50,0,328.52,400.66,89.1,84.1,0.420,203348.7,203348.7,9152,0,0,0,L,1122011218,1,122.68,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438623096,338906.00
08/03/2015 13:30,2,2.873,ACTIVE,214.41,350.77,59.949,1438623003,"274151322000083","174011321042388",28.49,32.00,0,332.43,386.53,83.0,78.1,0.327,484493.4,484493.4,10439,0,0,0,L,1151911521,1,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438623097,338907.00
08/03/2015 13:30,2,3.080,ACTIVE,214.64,346.56,59.954,1438623003,"201051344000585","174011321042388",28.71,26.00,0,332.43,400.06,89.6,84.6,0.411,202766.4,202766.4,9135,0,0,0,L,1122011218,1,122.46,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438623098,338908.00
