ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2015 13:30,2,2.842,ACTIVE,214.87,351.97,59.954,1438623003,"274151322000054","174011321042388",28.73,30.80,0,332.73,388.34,82.5,77.7,0.318,479382.5,479382.5,10002,0,0,0,L,1151911521,1,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438623100,338909.00
08/03/2015 13:30,2,3.014,ACTIVE,215.09,345.66,59.949,1438623003,"201051344001203","174011321042388",29.16,26.80,0,332.43,399.46,89.0,84.0,0.424,203689.9,203689.9,9147,0,0,0,L,1122011218,1,123.59,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438623101,338910.00
08/03/2015 13:30,2,2.994,ACTIVE,214.19,345.66,59.954,1438623003,"201051344000646","174011321042388",28.77,26.80,0,328.22,398.86,87.2,82.2,0.415,200200.3,200200.3,9133,0,0,0,L,1122011218,1,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438623101,338911.00
08/03/2015 13:30,2,1.865,ACTIVE,215.32,432.82,59.965,1438623003,"274151322000068","174011321042388",39.16,34.00,0,394.65,465.89,73.3,68.9,0.491,384631.6,384631.6,10156,0,0,0,L,1151911521,1,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438623102,338912.00
08/03/2015 13:30,2,2.967,ACTIVE,215.32,351.07,59.970,1438623003,"274151322000076","174011321042388",29.44,32.00,0,333.33,388.64,88.5,83.5,0.336,511834.4,511834.4,10417,0,0,0,L,1151911521,1,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438623103,338913.00
08/03/2015 13:30,2,2.984,ACTIVE,214.41,344.76,59.981,1438623003,"201051344000890","174011321042388",29.12,28.00,0,330.03,398.86,88.1,83.1,0.402,204785.5,204785.5,9145,0,0,0,L,1122011218,1,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438623104,338914.00
08/03/2015 13:30,2,2.973,ACTIVE,215.09,347.16,59.949,1438623003,"201051344000900","174011321042388",29.10,24.30,0,332.13,400.36,87.6,82.6,0.402,205554.1,205554.1,9170,0,0,0,L,1122011218,1,123.36,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438623105,338915.00
08/03/2015 13:30,2,2.984,ACTIVE,215.09,347.46,59.944,1438623003,"201051344000633","174011321042388",28.75,26.50,0,332.13,400.36,86.9,81.9,0.407,194574.1,194574.1,9165,0,0,0,L,1122011218,1,123.36,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438623106,338916.00
08/03/2015 13:30,2,2.982,ACTIVE,215.32,346.86,59.954,1438623003,"201051344000983","174011321042388",29.04,26.00,0,332.73,400.66,87.7,82.7,0.411,202462.9,202462.9,9158,0,0,0,L,1122011218,1,123.36,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438623107,338917.00
08/03/2015 13:30,2,2.982,ACTIVE,214.87,346.26,59.954,1438623003,"201051344000917","174011321042388",28.82,26.50,0,330.03,400.06,87.1,82.2,0.411,205312.6,205312.6,9164,0,0,0,L,1122011218,1,122.68,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438623108,338918.00
08/03/2015 13:30,2,2.949,ACTIVE,215.32,346.56,59.959,1438623003,"201051344000648","174011321042388",28.71,25.00,0,333.03,399.46,85.7,80.8,0.402,200645.7,200645.7,9157,0,0,0,L,1122011218,1,122.91,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438623109,338919.00
08/03/2015 13:30,2,2.967,ACTIVE,214.87,346.86,59.975,1438623003,"201051344001093","174011321042388",29.06,26.50,0,330.93,399.16,87.3,82.4,0.398,203516.8,203516.8,9152,0,0,0,L,1122011218,1,122.91,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438623110,338920.00
08/03/2015 13:30,2,2.949,ACTIVE,215.54,346.86,59.975,1438623003,"201051344000645","174011321042388",28.90,25.50,0,333.33,400.66,86.3,81.4,0.398,201526.5,201526.5,9161,0,0,0,L,1122011218,1,123.59,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438623111,338921.00
08/03/2015 13:30,2,2.777,ACTIVE,214.64,345.66,59.949,1438623003,"274151322000085","174011321042388",28.84,30.30,0,333.63,386.23,81.1,76.4,0.305,481887.0,481887.0,10417,0,0,0,L,1151911521,1,123.81,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438623112,338922.00
08/03/2015 13:30,2,2.959,ACTIVE,215.09,346.26,59.944,1438623003,"201051344000651","174011321042388",28.84,25.50,0,332.13,398.86,86.5,81.5,0.398,200812.0,200812.0,9140,0,0,0,L,1122011218,1,123.36,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438623113,338923.00
08/03/2015 13:30,2,2.951,ACTIVE,214.87,345.36,59.991,1438623003,"201051344000867","174011321042388",28.77,26.30,0,330.03,398.56,86.0,81.0,0.393,193441.1,193441.1,9161,0,0,0,L,1122011218,1,123.36,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438623113,338924.00
08/03/2015 13:30,2,2.896,ACTIVE,213.96,344.15,59.949,1438623003,"201051344001230","174011321042388",29.30,27.00,0,328.52,398.56,86.0,81.0,0.407,204439.8,204439.8,9171,0,0,0,L,1122011218,1,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438623114,338925.00
08/03/2015 13:30,2,2.885,ACTIVE,214.41,346.56,59.944,1438623003,"201051344000576","174011321042388",29.24,25.00,0,332.43,404.57,85.4,80.5,0.393,200686.5,200686.5,9176,0,0,0,L,1122011218,1,122.68,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438623115,338926.00
08/03/2015 13:30,2,2.951,ACTIVE,215.32,345.96,59.938,1438623003,"201051344000579","174011321042388",28.88,27.50,0,333.33,401.26,86.4,81.4,0.407,207524.3,207524.3,9137,0,0,0,L,1122011218,1,123.14,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438623116,338927.00
08/03/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1438623003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438623883,338928.00
08/03/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1438623003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438623883,338929.00
08/03/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1438623003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438623883,338930.00
08/03/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1438623003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438623883,338931.00
08/03/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1438623003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438623883,338932.00
08/03/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1438623003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438623883,338933.00
08/03/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1438623003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438623883,338934.00
08/03/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1438623003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438623883,338935.00
08/03/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1438623003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438623883,338936.00
08/03/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1438623003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438623883,338937.00
08/03/2015 13:45,2,2.934,ACTIVE,213.51,345.96,59.986,1438623905,"201051344000955","174011321042388",29.62,25.00,0,318.00,399.16,88.1,83.1,0.420,206229.6,206229.6,9148,0,0,0,L,1122011218,1,122.23,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438623980,338938.00
08/03/2015 13:45,2,2.914,ACTIVE,214.19,342.95,59.970,1438623905,"274151322000095","174011321042388",29.68,29.50,0,328.82,388.34,87.6,82.6,0.327,505806.1,505806.1,10049,0,0,0,L,1151911521,1,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438623981,338939.00
08/03/2015 13:45,2,3.053,ACTIVE,214.19,345.96,59.965,1438623905,"201051344000868","174011321042388",29.62,22.80,0,315.90,400.06,91.7,86.5,0.424,192916.4,192916.4,9158,0,0,0,L,1122011218,1,122.46,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438623981,338940.00
08/03/2015 13:45,2,3.082,ACTIVE,215.32,348.36,59.981,1438623905,"201051344000853","174011321042388",29.82,23.50,0,320.71,403.97,93.2,88.0,0.442,199310.0,199310.0,9163,0,0,0,L,1122011218,1,123.36,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438623982,338941.00
08/03/2015 13:45,2,3.047,ACTIVE,214.87,348.06,59.970,1438623905,"201051344000582","174011321042388",29.46,24.00,0,319.51,398.56,90.9,85.8,0.429,198747.0,198747.0,9135,0,0,0,L,1122011218,1,122.91,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438623983,338942.00
08/03/2015 13:45,2,3.131,ACTIVE,215.09,348.06,59.975,1438623905,"201051344000469","174011321042388",29.86,22.00,0,317.40,400.66,94.7,89.5,0.460,194598.7,194598.7,9154,0,0,0,L,1122011218,1,122.68,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438623984,338943.00
08/03/2015 13:45,2,3.156,ACTIVE,214.87,348.36,59.975,1438623905,"201051344000988","174011321042388",29.66,23.80,0,317.10,401.26,94.9,89.7,0.433,193819.3,193819.3,9142,0,0,0,L,1122011218,1,122.91,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438623985,338944.00
08/03/2015 13:45,2,3.168,ACTIVE,215.09,347.76,59.970,1438623905,"201051344001158","174011321042388",29.32,24.30,0,318.00,403.07,94.2,88.9,0.446,199596.6,199596.6,9143,0,0,0,L,1122011218,1,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438623986,338945.00
08/03/2015 13:45,2,3.176,ACTIVE,214.64,346.56,59.944,1438623905,"201051344001025","174011321042388",29.76,25.00,0,319.81,399.76,95.8,90.5,0.433,203811.6,203811.6,9142,0,0,0,L,1122011218,1,122.46,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438623987,338946.00
08/03/2015 13:45,2,3.105,ACTIVE,215.09,346.86,59.970,1438623905,"201051344000569","174011321042388",30.10,24.00,0,317.40,399.76,94.7,89.5,0.446,207096.8,207096.8,9162,0,0,0,L,1122011218,1,122.68,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438623988,338947.00
08/03/2015 13:45,2,2.029,ACTIVE,214.64,412.98,59.975,1438623905,"274151322000094","174011321042388",38.57,30.50,0,334.84,446.05,78.7,74.0,0.301,385410.3,385410.3,10548,0,0,0,L,1151911521,1,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438623989,338948.00
08/03/2015 13:45,2,3.107,ACTIVE,215.09,346.56,59.944,1438623905,"201051344000458","174011321042388",29.90,24.50,0,318.61,400.66,94.1,88.9,0.455,202811.5,202811.5,9152,0,0,0,L,1122011218,1,123.14,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438623990,338949.00
08/03/2015 13:45,2,2.889,ACTIVE,214.64,354.67,59.975,1438623905,"274151322000087","174011321042388",29.08,36.50,0,329.73,384.13,85.0,80.1,0.323,456951.1,456951.1,9995,0,0,0,L,1151911521,1,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438623991,338950.00
08/03/2015 13:45,2,3.010,ACTIVE,213.96,353.77,59.975,1438623905,"274151322000052","174011321042388",29.22,30.50,0,327.32,386.83,89.0,84.0,0.340,488564.4,488564.4,10410,0,0,0,L,1151911521,1,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438623991,338951.00
08/03/2015 13:45,2,3.139,ACTIVE,214.41,347.16,59.981,1438623905,"201051344001145","174011321042388",29.84,24.80,0,317.70,399.16,94.8,89.6,0.438,207907.4,207907.4,9160,0,0,0,L,1122011218,1,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438623992,338952.00
08/03/2015 13:45,2,3.121,ACTIVE,214.19,347.46,59.981,1438623905,"201051344000685","174011321042388",29.80,25.00,0,318.30,400.06,94.2,89.0,0.460,206693.9,206693.9,9164,0,0,0,L,1122011218,1,123.36,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438623993,338953.00
08/03/2015 13:45,2,2.941,ACTIVE,213.96,352.87,59.970,1438623905,"274151322000088","174011321042388",29.10,28.30,0,327.32,385.63,86.8,81.8,0.327,468715.3,468715.3,10013,0,0,0,L,1151911521,1,123.59,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438623994,338954.00
08/03/2015 13:45,2,3.109,ACTIVE,214.41,346.56,59.944,1438623905,"201051344000438","174011321042388",30.18,25.50,0,318.00,398.26,95.0,89.7,0.446,206718.3,206718.3,9135,0,0,0,L,1122011218,1,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438623995,338955.00
08/03/2015 13:45,2,3.127,ACTIVE,214.41,345.66,59.975,1438623905,"201051344001135","174011321042388",30.00,24.30,0,318.61,399.46,95.0,89.8,0.438,198209.2,198209.2,9120,0,0,0,L,1122011218,1,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438623996,338956.00
08/03/2015 13:45,2,3.148,ACTIVE,214.41,347.46,60.007,1438623905,"201051344000417","174011321042388",29.54,26.50,0,319.21,398.26,94.2,89.0,0.446,201971.4,201971.4,9137,0,0,0,L,1122011218,1,122.68,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438623997,338957.00
08/03/2015 13:45,2,3.178,ACTIVE,213.96,345.66,59.986,1438623905,"201051344000594","174011321042388",29.50,26.50,0,315.90,400.06,95.0,89.8,0.451,203363.2,203363.2,9153,0,0,0,L,1122011218,1,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438623998,338958.00
08/03/2015 13:45,2,2.977,ACTIVE,213.96,342.05,59.981,1438623905,"274151322000083","174011321042388",29.36,30.50,0,329.43,385.33,88.5,83.5,0.349,484506.6,484506.6,10440,0,0,0,L,1151911521,1,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438623999,338959.00
08/03/2015 13:45,2,3.154,ACTIVE,214.87,347.76,59.986,1438623905,"201051344000585","174011321042388",30.02,25.30,0,317.70,400.66,96.0,90.7,0.442,202781.0,202781.0,9136,0,0,0,L,1122011218,1,122.68,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438624000,338960.00
08/03/2015 13:45,2,2.945,ACTIVE,213.96,342.35,59.991,1438623905,"274151322000054","174011321042388",29.44,28.50,0,328.52,386.53,87.8,82.8,0.336,479395.7,479395.7,10003,0,0,0,L,1151911521,1,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438624001,338961.00
08/03/2015 13:45,2,3.164,ACTIVE,214.64,345.66,59.981,1438623905,"201051344001203","174011321042388",29.76,25.30,0,318.91,400.36,95.3,90.1,0.451,203704.3,203704.3,9148,0,0,0,L,1122011218,1,123.36,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438624002,338962.00
08/03/2015 13:45,2,3.131,ACTIVE,213.74,346.26,59.981,1438623905,"201051344000646","174011321042388",29.60,25.50,0,318.30,397.96,93.8,88.7,0.451,200214.5,200214.5,9134,0,0,0,L,1122011218,1,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438624003,338963.00
08/03/2015 13:45,2,1.977,ACTIVE,214.87,428.01,59.975,1438623905,"274151322000068","174011321042388",40.49,32.00,0,336.64,449.95,79.8,75.1,0.296,384643.6,384643.6,10157,0,0,0,L,1151911521,1,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438624004,338964.00
08/03/2015 13:45,2,3.156,ACTIVE,214.87,353.77,59.981,1438623905,"274151322000076","174011321042388",29.82,30.00,0,331.83,389.54,95.3,90.0,0.367,511848.7,511848.7,10418,0,0,0,L,1151911521,1,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438624004,338965.00
08/03/2015 13:45,2,3.209,ACTIVE,213.74,345.06,59.949,1438623905,"201051344000890","174011321042388",29.42,27.00,0,317.70,400.06,95.7,90.4,0.442,204800.0,204800.0,9146,0,0,0,L,1122011218,1,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438624005,338966.00
08/03/2015 13:45,2,3.123,ACTIVE,214.64,346.86,59.986,1438623905,"201051344000900","174011321042388",30.20,23.30,0,317.40,401.26,95.6,90.4,0.446,205568.4,205568.4,9171,0,0,0,L,1122011218,1,123.14,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438624006,338967.00
08/03/2015 13:45,2,3.172,ACTIVE,214.87,348.66,59.991,1438623905,"201051344000633","174011321042388",29.84,25.50,0,318.61,401.26,95.8,90.6,0.455,194588.3,194588.3,9166,0,0,0,L,1122011218,1,123.14,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438624007,338968.00
08/03/2015 13:45,2,3.209,ACTIVE,215.32,347.76,59.986,1438623905,"201051344000983","174011321042388",29.88,24.30,0,316.80,400.66,97.2,91.9,0.464,202477.4,202477.4,9159,0,0,0,L,1122011218,1,123.14,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438624008,338969.00
08/03/2015 13:45,2,3.213,ACTIVE,214.87,348.06,59.970,1438623905,"201051344000917","174011321042388",29.72,25.50,0,319.21,400.36,96.7,91.4,0.460,205326.9,205326.9,9165,0,0,0,L,1122011218,1,122.68,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438624009,338970.00
08/03/2015 13:45,2,3.215,ACTIVE,215.32,347.76,59.996,1438623905,"201051344000648","174011321042388",29.60,23.80,0,317.40,400.66,96.4,91.1,0.451,200659.9,200659.9,9158,0,0,0,L,1122011218,1,122.68,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438624010,338971.00
08/03/2015 13:45,2,3.254,ACTIVE,214.87,346.86,59.991,1438623905,"201051344001093","174011321042388",29.76,25.00,0,316.80,399.16,98.1,92.7,0.451,203531.2,203531.2,9153,0,0,0,L,1122011218,1,122.91,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438624011,338972.00
08/03/2015 13:45,2,3.287,ACTIVE,215.54,348.06,59.986,1438623905,"201051344000645","174011321042388",29.66,24.30,0,315.30,400.66,98.8,93.4,0.451,201540.7,201540.7,9162,0,0,0,L,1122011218,1,123.59,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438624012,338973.00
08/03/2015 13:45,2,3.094,ACTIVE,214.41,349.56,59.975,1438623905,"274151322000085","174011321042388",29.28,29.00,0,329.73,385.93,91.8,86.6,0.349,481900.2,481900.2,10418,0,0,0,L,1151911521,1,123.81,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438624013,338974.00
08/03/2015 13:45,2,3.305,ACTIVE,215.09,347.76,59.986,1438623905,"201051344000651","174011321042388",29.94,24.80,0,319.21,398.86,100.2,94.8,0.460,200826.3,200826.3,9141,0,0,0,L,1122011218,1,123.59,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438624014,338975.00
08/03/2015 13:45,2,3.320,ACTIVE,215.09,346.86,60.012,1438623905,"201051344000867","174011321042388",30.12,25.00,0,318.61,399.46,101.2,95.8,0.464,193455.4,193455.4,9162,0,0,0,L,1122011218,1,123.36,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438624015,338976.00
08/03/2015 13:45,2,3.365,ACTIVE,214.19,346.56,59.975,1438623905,"201051344001230","174011321042388",29.68,26.30,0,318.00,396.75,101.1,95.7,0.477,204454.1,204454.1,9172,0,0,0,L,1122011218,1,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438624015,338977.00
08/03/2015 13:45,2,3.373,ACTIVE,215.77,348.96,59.981,1438623905,"201051344000576","174011321042388",30.08,23.30,0,319.21,400.96,102.8,97.3,0.477,200700.8,200700.8,9177,0,0,0,L,1122011218,1,123.36,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438624016,338978.00
08/03/2015 13:45,2,3.422,ACTIVE,215.77,348.96,59.981,1438623905,"201051344000579","174011321042388",30.24,26.00,0,322.81,404.87,104.7,99.2,0.486,207538.8,207538.8,9138,0,0,0,L,1122011218,1,123.14,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438624017,338979.00
08/03/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1438623905,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438624785,338980.00
08/03/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1438623905,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438624785,338981.00
08/03/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1438623905,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438624785,338982.00
08/03/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1438623905,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438624785,338983.00
08/03/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1438623905,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438624785,338984.00
08/03/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1438623905,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438624785,338985.00
08/03/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1438623905,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438624785,338986.00
08/03/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1438623905,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438624785,338987.00
08/03/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1438623905,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438624785,338988.00
08/03/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1438623905,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438624785,338989.00
08/03/2015 14:00,2,5.504,ALERT,216.00,352.87,60.007,1438624804,"201051344000955","174011321042388",25.37,29.80,0,300.27,531.11,141.7,134.8,0.676,206265.3,206265.3,9149,0,0,0,L,1122011218,1,122.91,124.94,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438624880,338990.00
08/03/2015 14:00,2,8.199,ALERT,217.13,351.07,59.991,1438624804,"274151322000095","174011321042388",23.16,36.00,0,301.17,529.01,193.0,184.3,0.725,505841.4,505841.4,10050,0,0,0,L,1151911521,1,124.94,124.04,0400,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438624882,338991.00
08/03/2015 14:00,2,6.059,ALERT,218.71,361.29,60.012,1438624804,"201051344000868","174011321042388",27.49,26.50,0,305.08,522.69,169.3,161.5,0.791,192952.0,192952.0,9159,0,0,0,L,1122011218,1,124.04,126.53,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438624884,338992.00
08/03/2015 14:00,2,4.301,ALERT,218.48,356.18,60.012,1438624804,"201051344000853","174011321042388",28.96,27.80,0,298.17,521.79,125.8,119.5,0.579,199345.9,199345.9,9164,0,0,0,L,1122011218,1,124.72,125.85,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438624885,338993.00
08/03/2015 14:00,2,5.387,ACTIVE,218.26,358.28,59.986,1438624804,"201051344000582","174011321042388",28.37,28.50,0,329.43,431.92,154.6,147.2,0.698,198783.2,198783.2,9136,0,0,0,L,1122011218,1,124.27,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438624886,338994.00
08/03/2015 14:00,2,3.967,ALERT,216.90,352.57,60.002,1438624804,"201051344000469","174011321042388",28.90,25.80,0,296.96,520.29,116.1,110.2,0.566,194634.3,194634.3,9155,0,0,0,L,1122011218,1,123.36,125.40,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438624888,338995.00
08/03/2015 14:00,2,4.098,ALERT,216.67,352.27,60.007,1438624804,"201051344000988","174011321042388",28.53,28.50,0,296.06,521.79,118.3,112.3,0.548,193854.7,193854.7,9143,0,0,0,L,1122011218,1,123.59,125.17,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438624890,338996.00
08/03/2015 14:00,2,3.486,ALERT,216.22,349.26,60.018,1438624804,"201051344001158","174011321042388",28.03,28.80,0,297.57,518.79,99.0,93.7,0.455,199632.4,199632.4,9144,0,0,0,L,1122011218,1,123.59,124.49,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438624892,338997.00
08/03/2015 14:00,2,3.449,ALERT,215.09,347.46,59.991,1438624804,"201051344001025","174011321042388",28.33,29.80,0,299.07,519.69,99.0,93.6,0.446,203847.9,203847.9,9143,0,0,0,L,1122011218,1,122.91,124.27,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438624894,338998.00
08/03/2015 14:00,2,3.139,ALERT,215.09,347.16,60.018,1438624804,"201051344000569","174011321042388",28.78,28.00,0,298.47,523.29,91.5,86.4,0.424,207132.5,207132.5,9163,0,0,0,L,1122011218,1,122.91,124.49,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438624895,338999.00
08/03/2015 14:00,2,2.098,ALERT,214.64,409.98,59.991,1438624804,"274151322000094","174011321042388",38.07,34.00,0,302.37,527.20,80.5,75.8,0.305,385420.4,385420.4,10549,0,0,0,L,1151911521,1,122.91,123.81,0400,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438624897,339000.00
08/03/2015 14:00,2,3.113,ALERT,215.09,346.86,60.002,1438624804,"201051344000458","174011321042388",28.43,29.00,0,298.17,522.09,89.6,84.5,0.433,202847.0,202847.0,9153,0,0,0,L,1122011218,1,123.36,124.27,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438624899,339001.00
08/03/2015 14:00,2,3.004,ALERT,214.64,351.37,59.996,1438624804,"274151322000087","174011321042388",26.88,44.00,0,299.67,521.19,81.7,77.0,0.305,456984.9,456984.9,9996,0,0,0,L,1151911521,1,123.36,123.59,0400,37,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438624901,339002.00
08/03/2015 14:00,2,3.014,ALERT,214.64,349.56,60.007,1438624804,"274151322000052","174011321042388",27.95,37.50,0,299.67,525.10,85.3,80.4,0.327,488598.9,488598.9,10411,0,0,0,L,1151911521,1,122.68,123.81,0400,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438624903,339003.00
08/03/2015 14:00,2,3.041,ALERT,214.41,345.96,60.002,1438624804,"201051344001145","174011321042388",28.47,28.80,0,300.27,523.29,87.7,82.8,0.402,207943.5,207943.5,9161,0,0,0,L,1122011218,1,122.91,123.59,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438624905,339004.00
08/03/2015 14:00,2,3.043,ALERT,214.19,345.96,59.991,1438624804,"201051344000685","174011321042388",27.95,29.30,0,299.37,518.18,86.2,81.2,0.429,206729.7,206729.7,9165,0,0,0,L,1122011218,1,123.59,123.59,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438624907,339005.00
08/03/2015 14:00,2,2.852,ALERT,214.19,344.45,59.986,1438624804,"274151322000088","174011321042388",27.77,35.00,0,300.27,534.11,80.2,75.5,0.301,468749.8,468749.8,10014,0,0,0,L,1151911521,1,123.59,123.14,0400,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438624908,339006.00
08/03/2015 14:00,2,2.980,ALERT,214.64,345.36,59.996,1438624804,"201051344000438","174011321042388",28.23,30.00,0,300.27,522.39,85.2,80.3,0.407,206754.2,206754.2,9136,0,0,0,L,1122011218,1,123.36,123.81,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438624910,339007.00
08/03/2015 14:00,2,2.977,ALERT,214.19,344.76,59.996,1438624804,"201051344001135","174011321042388",28.11,28.50,0,300.57,516.68,84.7,79.8,0.384,198245.6,198245.6,9121,0,0,0,L,1122011218,1,122.91,123.59,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438624912,339008.00
08/03/2015 14:00,2,2.922,ALERT,214.41,346.26,59.996,1438624804,"201051344000417","174011321042388",28.07,31.50,0,299.37,518.18,83.0,78.2,0.398,202007.2,202007.2,9138,0,0,0,L,1122011218,1,122.68,123.81,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438624914,339009.00
08/03/2015 14:00,2,2.941,ALERT,213.96,345.66,59.965,1438624804,"201051344000594","174011321042388",28.29,31.00,0,297.26,525.70,84.4,79.5,0.393,203398.9,203398.9,9154,0,0,0,L,1122011218,1,122.91,123.36,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438624916,339010.00
08/03/2015 14:00,2,2.789,ALERT,214.19,343.25,59.991,1438624804,"274151322000083","174011321042388",27.95,37.00,0,299.97,534.72,79.0,74.3,0.309,484541.2,484541.2,10441,0,0,0,L,1151911521,1,122.68,123.36,0400,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438624918,339011.00
08/03/2015 14:00,2,2.963,ALERT,214.87,347.46,60.002,1438624804,"201051344000585","174011321042388",28.53,29.00,0,298.77,521.49,85.5,80.6,0.389,202817.7,202817.7,9137,0,0,0,L,1122011218,1,122.68,124.27,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438624919,339012.00
08/03/2015 14:00,2,2.803,ALERT,214.19,342.05,59.991,1438624804,"274151322000054","174011321042388",27.83,35.40,0,300.27,530.81,79.0,74.3,0.301,479430.6,479430.6,10004,0,0,0,L,1151911521,1,122.91,123.14,0400,29,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438624921,339013.00
08/03/2015 14:00,2,2.982,ALERT,214.64,345.66,59.996,1438624804,"201051344001203","174011321042388",28.05,29.80,0,299.37,519.39,84.8,79.9,0.398,203740.8,203740.8,9149,0,0,0,L,1122011218,1,123.81,123.36,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438624923,339014.00
08/03/2015 14:00,2,2.930,ALERT,213.96,345.06,60.018,1438624804,"201051344000646","174011321042388",28.19,29.80,0,299.37,528.70,83.7,78.8,0.389,200250.6,200250.6,9135,0,0,0,L,1122011218,1,123.14,123.36,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438624925,339015.00
08/03/2015 14:00,2,1.939,ALERT,215.09,405.77,59.991,1438624804,"274151322000068","174011321042388",37.29,36.30,0,304.18,524.80,72.7,68.2,0.495,384660.1,384660.1,10158,0,0,0,L,1151911521,1,123.36,123.81,0001,33,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438624927,339016.00
08/03/2015 14:00,2,2.990,ALERT,215.09,354.67,59.996,1438624804,"274151322000076","174011321042388",28.27,36.30,0,302.37,529.31,85.6,80.7,0.327,511884.7,511884.7,10419,0,0,0,L,1151911521,1,122.91,124.04,0400,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438624928,339017.00
08/03/2015 14:00,2,2.969,ALERT,214.19,345.36,60.012,1438624804,"201051344000890","174011321042388",28.15,31.80,0,300.57,525.10,84.7,79.8,0.389,204836.4,204836.4,9147,0,0,0,L,1122011218,1,123.14,122.91,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438624930,339018.00
08/03/2015 14:00,2,2.959,ALERT,214.87,346.56,59.991,1438624804,"201051344000900","174011321042388",28.80,26.80,0,297.57,521.49,86.3,81.4,0.398,205604.8,205604.8,9172,0,0,0,L,1122011218,1,123.36,123.59,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438624932,339019.00
08/03/2015 14:00,2,2.988,ALERT,214.87,347.76,60.007,1438624804,"201051344000633","174011321042388",28.23,29.50,0,295.46,521.49,85.5,80.6,0.411,194624.3,194624.3,9167,0,0,0,L,1122011218,1,123.59,123.81,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438624934,339020.00
08/03/2015 14:00,2,3.027,ALERT,215.09,345.96,60.007,1438624804,"201051344000983","174011321042388",28.84,28.30,0,300.57,525.10,88.5,83.5,0.420,202513.7,202513.7,9160,0,0,0,L,1122011218,1,123.36,123.59,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438624936,339021.00
08/03/2015 14:00,2,3.057,ALERT,214.64,345.96,60.018,1438624804,"201051344000917","174011321042388",28.33,29.30,0,299.07,524.20,87.7,82.7,0.415,205363.4,205363.4,9166,0,0,0,L,1122011218,1,122.91,124.04,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438624938,339022.00
08/03/2015 14:00,2,3.084,ALERT,215.09,347.16,59.991,1438624804,"201051344000648","174011321042388",28.21,27.50,0,297.26,521.49,88.1,83.1,0.415,200695.7,200695.7,9159,0,0,0,L,1122011218,1,122.91,124.04,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438624939,339023.00
08/03/2015 14:00,2,3.105,ALERT,214.87,347.16,60.023,1438624804,"201051344001093","174011321042388",28.53,29.50,0,300.27,523.59,89.8,84.7,0.407,203567.8,203567.8,9154,0,0,0,L,1122011218,1,123.14,123.59,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438624941,339024.00
08/03/2015 14:00,2,3.166,ALERT,215.54,346.86,59.965,1438624804,"201051344000645","174011321042388",28.19,28.30,0,297.57,527.50,90.4,85.3,0.420,201576.3,201576.3,9163,0,0,0,L,1122011218,1,123.59,124.04,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438624943,339025.00
08/03/2015 14:00,2,3.025,ALERT,214.19,346.86,59.986,1438624804,"274151322000085","174011321042388",28.15,34.00,0,300.27,518.49,86.3,81.4,0.327,481935.3,481935.3,10419,0,0,0,L,1151911521,1,123.14,123.14,0400,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438624945,339026.00
08/03/2015 14:00,2,3.252,ALERT,215.09,347.46,59.996,1438624804,"201051344000651","174011321042388",27.95,28.50,0,299.97,528.70,92.0,86.9,0.420,200862.9,200862.9,9142,0,0,0,L,1122011218,1,123.59,123.59,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438624947,339027.00
08/03/2015 14:00,2,3.393,ALERT,215.09,345.96,60.012,1438624804,"201051344000867","174011321042388",28.55,29.00,0,297.57,521.19,98.1,92.8,0.455,193491.9,193491.9,9163,0,0,0,L,1122011218,1,123.36,123.59,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438624948,339028.00
08/03/2015 14:00,2,3.420,ALERT,214.41,345.36,60.002,1438624804,"201051344001230","174011321042388",28.39,30.50,0,300.27,525.40,98.3,93.0,0.468,204490.3,204490.3,9173,0,0,0,L,1122011218,1,122.91,123.36,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438624950,339029.00
08/03/2015 14:00,2,3.865,ALERT,216.22,351.07,60.012,1438624804,"201051344000576","174011321042388",28.86,26.80,0,297.57,519.99,113.1,107.2,0.508,200736.9,200736.9,9178,0,0,0,L,1122011218,1,123.59,124.27,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438624952,339030.00
08/03/2015 14:00,2,4.154,ACTIVE,215.77,351.07,60.018,1438624804,"201051344000579","174011321042388",28.55,30.50,0,327.62,434.33,120.1,114.0,0.575,207576.1,207576.1,9139,0,0,0,L,1122011218,1,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438624953,339031.00
08/03/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1438624804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438625684,339032.00
08/03/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1438624804,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438625684,339033.00
08/03/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1438624804,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438625684,339034.00
08/03/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1438624804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438625684,339035.00
08/03/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1438624804,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438625684,339036.00
08/03/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1438624804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438625684,339037.00
08/03/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1438624804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438625684,339038.00
08/03/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1438624804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438625684,339039.00
08/03/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1438624804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438625684,339040.00
08/03/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1438624804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438625684,339041.00
08/03/2015 14:15,2,3.807,ALERT,214.41,349.26,59.975,1438625704,"201051344000955","174011321042388",28.80,31.30,0,299.97,530.81,111.0,105.3,0.530,206295.9,206295.9,9151,0,0,0,L,1122011218,1,122.68,124.27,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438625779,339042.00
08/03/2015 14:15,2,3.842,ALERT,214.87,344.76,59.981,1438625704,"274151322000095","174011321042388",28.67,38.40,0,299.67,533.21,111.5,105.7,0.415,505872.5,505872.5,10052,0,0,0,L,1151911521,1,124.04,123.14,0400,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438625781,339043.00
08/03/2015 14:15,2,3.844,ALERT,214.87,349.26,59.986,1438625704,"201051344000868","174011321042388",29.12,27.50,0,296.96,523.59,113.4,107.5,0.517,192983.0,192983.0,9161,0,0,0,L,1122011218,1,122.91,124.49,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438625783,339044.00
08/03/2015 14:15,2,3.854,ALERT,216.00,351.07,59.986,1438625704,"201051344000853","174011321042388",29.22,28.80,0,296.36,525.40,114.0,108.1,0.526,199377.1,199377.1,9166,0,0,0,L,1122011218,1,123.59,124.72,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438625785,339045.00
08/03/2015 14:15,2,3.832,ALERT,215.54,349.56,59.986,1438625704,"201051344000582","174011321042388",28.51,29.50,0,300.57,522.39,110.6,104.8,0.513,198813.7,198813.7,9137,0,0,0,L,1122011218,1,123.14,124.72,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438625787,339046.00
08/03/2015 14:15,2,3.852,ALERT,215.77,350.17,59.991,1438625704,"201051344000469","174011321042388",29.04,26.30,0,295.16,518.18,113.4,107.5,0.548,194665.6,194665.6,9157,0,0,0,L,1122011218,1,122.91,124.72,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438625788,339047.00
08/03/2015 14:15,2,3.846,ALERT,215.54,351.07,59.986,1438625704,"201051344000988","174011321042388",28.88,29.00,0,293.96,520.29,112.6,106.8,0.530,193885.7,193885.7,9145,0,0,0,L,1122011218,1,123.14,124.72,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438625790,339048.00
08/03/2015 14:15,2,3.857,ALERT,215.54,348.96,59.975,1438625704,"201051344001158","174011321042388",28.55,29.80,0,295.46,518.79,111.5,105.7,0.526,199663.0,199663.0,9146,0,0,0,L,1122011218,1,122.91,124.27,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438625792,339049.00
08/03/2015 14:15,2,3.873,ACTIVE,214.87,347.76,59.954,1438625704,"201051344001025","174011321042388",29.02,31.50,0,332.73,428.61,113.8,107.9,0.513,203879.4,203879.4,9145,0,0,0,L,1122011218,1,122.68,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438625793,339050.00
08/03/2015 14:15,2,3.816,ALERT,215.54,350.17,59.996,1438625704,"201051344000569","174011321042388",29.40,28.80,0,296.66,523.29,113.8,107.9,0.530,207163.6,207163.6,9165,0,0,0,L,1122011218,1,122.91,124.72,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438625795,339051.00
08/03/2015 14:15,2,2.459,ALERT,214.41,422.60,59.991,1438625704,"274151322000094","174011321042388",38.74,37.30,0,298.17,523.90,96.5,91.2,0.367,385443.9,385443.9,10551,0,0,0,L,1151911521,1,122.91,123.59,0400,33,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438625797,339052.00
08/03/2015 14:15,2,3.881,ALERT,215.54,348.66,59.981,1438625704,"201051344000458","174011321042388",28.94,29.80,0,296.36,523.59,113.8,107.9,0.548,202878.0,202878.0,9155,0,0,0,L,1122011218,1,123.14,124.49,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438625799,339053.00
08/03/2015 14:15,2,3.598,ALERT,214.19,346.26,59.959,1438625704,"274151322000087","174011321042388",27.47,47.30,0,298.17,531.11,100.1,94.7,0.376,457012.5,457012.5,9998,0,0,0,L,1151911521,1,123.14,123.14,0400,40,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438625800,339054.00
08/03/2015 14:15,2,3.648,ALERT,214.41,348.96,59.986,1438625704,"274151322000052","174011321042388",28.57,39.00,0,298.47,532.31,105.5,100.0,0.411,488627.4,488627.4,10413,0,0,0,L,1151911521,1,122.68,123.36,0400,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438625802,339055.00
08/03/2015 14:15,2,3.859,ALERT,214.64,349.86,59.991,1438625704,"201051344001145","174011321042388",28.90,30.30,0,300.27,522.39,112.9,107.1,0.526,207974.3,207974.3,9163,0,0,0,L,1122011218,1,122.91,124.04,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438625804,339056.00
