ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2015 14:15,2,3.848,ACTIVE,214.41,348.96,59.996,1438625704,"201051344000685","174011321042388",28.88,30.50,0,316.80,427.11,112.5,106.7,0.557,206760.8,206760.8,9167,0,0,0,L,1122011218,1,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438625805,339057.00
08/03/2015 14:15,2,3.631,ALERT,214.64,355.88,59.986,1438625704,"274151322000088","174011321042388",28.25,36.50,0,298.47,534.11,103.8,98.3,0.389,468778.0,468778.0,10016,0,0,0,L,1151911521,1,123.81,123.14,0400,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438625807,339058.00
08/03/2015 14:15,2,3.871,ALERT,214.87,349.26,59.986,1438625704,"201051344000438","174011321042388",28.78,31.30,0,303.88,521.19,112.8,106.9,0.535,206784.9,206784.9,9138,0,0,0,L,1122011218,1,123.14,124.27,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438625809,339059.00
08/03/2015 14:15,2,3.928,ALERT,214.87,348.36,59.991,1438625704,"201051344001135","174011321042388",28.59,29.50,0,299.97,516.08,113.7,107.8,0.526,198276.1,198276.1,9123,0,0,0,L,1122011218,1,122.91,124.27,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438625810,339060.00
08/03/2015 14:15,2,3.902,ALERT,214.87,349.86,60.012,1438625704,"201051344000417","174011321042388",28.53,33.30,0,298.77,518.18,112.8,106.9,0.544,202037.3,202037.3,9140,0,0,0,L,1122011218,1,122.68,124.27,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438625812,339061.00
08/03/2015 14:15,2,3.988,ALERT,214.64,348.66,59.986,1438625704,"201051344000594","174011321042388",28.55,32.80,0,296.06,522.69,115.4,109.5,0.544,203430.0,203430.0,9156,0,0,0,L,1122011218,1,122.68,124.04,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438625814,339062.00
08/03/2015 14:15,2,3.723,ALERT,214.41,347.16,59.991,1438625704,"274151322000083","174011321042388",28.19,39.50,0,298.77,535.32,106.3,100.7,0.424,484569.9,484569.9,10443,0,0,0,L,1151911521,1,122.91,123.36,0400,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438625816,339063.00
08/03/2015 14:15,2,3.963,ALERT,215.77,351.67,59.996,1438625704,"201051344000585","174011321042388",28.67,31.00,0,299.67,522.99,115.1,109.1,0.552,202849.1,202849.1,9139,0,0,0,L,1122011218,1,123.14,124.94,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438625818,339064.00
08/03/2015 14:15,2,3.670,ALERT,214.87,360.08,59.981,1438625704,"274151322000054","174011321042388",28.37,36.80,0,298.47,532.01,105.4,99.8,0.420,479459.4,479459.4,10006,0,0,0,L,1151911521,1,123.59,123.36,0400,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438625820,339065.00
08/03/2015 14:15,2,3.828,ALERT,215.32,349.86,59.991,1438625704,"201051344001203","174011321042388",29.22,31.50,0,299.97,516.68,113.4,107.5,0.539,203772.1,203772.1,9151,0,0,0,L,1122011218,1,123.59,124.27,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438625821,339066.00
08/03/2015 14:15,2,3.822,ALERT,214.41,348.06,59.986,1438625704,"201051344000646","174011321042388",28.71,31.50,0,299.07,528.10,111.2,105.4,0.521,200281.0,200281.0,9137,0,0,0,L,1122011218,1,122.91,124.04,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438625823,339067.00
08/03/2015 14:15,2,2.441,ALERT,215.09,419.00,59.986,1438625704,"274151322000068","174011321042388",38.65,39.00,0,297.87,521.49,95.4,90.1,0.358,384684.8,384684.8,10160,0,0,0,L,1151911521,1,123.81,123.59,0001,35,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438625825,339068.00
08/03/2015 14:15,2,3.787,ALERT,215.32,359.78,59.996,1438625704,"274151322000076","174011321042388",28.86,38.60,0,298.17,531.41,110.6,104.8,0.429,511915.2,511915.2,10421,0,0,0,L,1151911521,1,123.59,123.81,0400,31,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438625827,339069.00
08/03/2015 14:15,2,3.740,ALERT,214.41,348.36,59.991,1438625704,"201051344000890","174011321042388",28.88,33.30,0,300.27,523.29,109.4,103.7,0.504,204867.5,204867.5,9149,0,0,0,L,1122011218,1,122.91,123.59,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438625829,339070.00
08/03/2015 14:15,2,3.711,ALERT,215.32,349.26,59.981,1438625704,"201051344000900","174011321042388",29.36,27.00,0,296.06,522.69,110.3,104.5,0.513,205636.0,205636.0,9174,0,0,0,L,1122011218,1,123.36,124.27,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438625830,339071.00
08/03/2015 14:15,2,3.729,ALERT,214.87,350.47,59.986,1438625704,"201051344000633","174011321042388",28.63,30.80,0,294.26,520.59,108.2,102.5,0.513,194655.3,194655.3,9169,0,0,0,L,1122011218,1,123.14,124.49,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438625832,339072.00
08/03/2015 14:15,2,3.682,ALERT,215.32,349.86,59.991,1438625704,"201051344000983","174011321042388",29.46,29.00,0,296.66,527.50,109.8,104.1,0.521,202545.1,202545.1,9162,0,0,0,L,1122011218,1,123.14,124.27,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438625834,339073.00
08/03/2015 14:15,2,3.727,ALERT,214.87,349.26,59.981,1438625704,"201051344000917","174011321042388",28.73,30.80,0,298.77,520.89,108.4,102.7,0.513,205394.7,205394.7,9168,0,0,0,L,1122011218,1,122.68,124.49,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438625836,339074.00
08/03/2015 14:15,2,3.635,ALERT,215.54,350.77,59.981,1438625704,"201051344000648","174011321042388",29.08,28.50,0,296.06,521.19,107.0,101.4,0.504,200726.5,200726.5,9161,0,0,0,L,1122011218,1,122.91,124.94,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438625838,339075.00
08/03/2015 14:15,2,3.727,ALERT,215.09,349.26,59.975,1438625704,"201051344001093","174011321042388",28.73,30.50,0,299.97,519.09,108.4,102.7,0.499,203599.0,203599.0,9156,0,0,0,L,1122011218,1,122.91,124.27,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438625840,339076.00
08/03/2015 14:15,2,3.695,ALERT,215.54,348.66,59.981,1438625704,"201051344000645","174011321042388",28.92,29.30,0,296.06,527.50,108.3,102.6,0.491,201607.1,201607.1,9165,0,0,0,L,1122011218,1,123.59,124.72,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438625841,339077.00
08/03/2015 14:15,2,3.484,ALERT,214.41,352.27,59.975,1438625704,"274151322000085","174011321042388",28.75,36.30,0,298.77,525.10,101.3,95.8,0.389,481964.7,481964.7,10421,0,0,0,L,1151911521,1,123.81,123.14,0400,31,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438625843,339078.00
08/03/2015 14:15,2,3.703,ACTIVE,215.32,348.96,59.986,1438625704,"201051344000651","174011321042388",28.69,29.80,0,318.30,427.41,107.6,102.0,0.495,200894.3,200894.3,9144,0,0,0,L,1122011218,1,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438625844,339079.00
08/03/2015 14:15,2,3.689,ALERT,214.87,347.76,59.991,1438625704,"201051344000867","174011321042388",28.80,30.00,0,296.06,518.79,107.7,102.0,0.499,193523.0,193523.0,9165,0,0,0,L,1122011218,1,123.14,124.04,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438625846,339080.00
08/03/2015 14:15,2,3.629,ALERT,214.19,346.26,59.981,1438625704,"201051344001230","174011321042388",29.02,31.50,0,299.67,518.79,106.7,101.0,0.504,204521.4,204521.4,9175,0,0,0,L,1122011218,1,122.91,123.81,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438625848,339081.00
08/03/2015 14:15,2,3.635,ALERT,215.54,350.17,59.996,1438625704,"201051344000576","174011321042388",29.08,27.50,0,296.06,519.99,107.1,101.4,0.495,200768.2,200768.2,9180,0,0,0,L,1122011218,1,123.36,124.49,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438625850,339082.00
08/03/2015 14:15,2,3.662,ALERT,215.32,348.66,59.996,1438625704,"201051344000579","174011321042388",28.96,31.80,0,297.26,524.50,107.4,101.7,0.508,207607.3,207607.3,9140,0,0,0,L,1122011218,1,122.91,124.27,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438625852,339083.00
08/03/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1438625704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438626584,339084.00
08/03/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1438625704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438626584,339085.00
08/03/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1438625704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438626584,339086.00
08/03/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1438625704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438626584,339087.00
08/03/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1438625704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438626584,339088.00
08/03/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1438625704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438626584,339089.00
08/03/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1438625704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438626584,339090.00
08/03/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1438625704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438626584,339091.00
08/03/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1438625704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438626584,339092.00
08/03/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1438625704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438626584,339093.00
08/03/2015 14:30,2,3.094,ACTIVE,213.96,346.26,59.986,1438626604,"201051344000955","174011321042388",28.96,31.50,0,332.43,420.80,90.8,85.7,0.433,206324.9,206324.9,9153,0,0,0,L,1122011218,1,122.46,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438626680,339094.00
08/03/2015 14:30,2,3.094,ACTIVE,214.19,348.06,59.975,1438626604,"274151322000095","174011321042388",28.98,38.80,0,332.13,400.96,90.8,85.7,0.345,505901.5,505901.5,10054,0,0,0,L,1151911521,1,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438626681,339095.00
08/03/2015 14:30,2,3.135,ACTIVE,214.41,346.86,59.970,1438626604,"201051344000868","174011321042388",28.53,27.50,0,332.73,423.81,90.6,85.5,0.424,193012.2,193012.2,9163,0,0,0,L,1122011218,1,122.68,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438626682,339096.00
08/03/2015 14:30,2,3.088,ACTIVE,215.32,348.06,59.944,1438626604,"201051344000853","174011321042388",29.08,28.00,0,333.63,425.91,90.9,85.8,0.420,199406.4,199406.4,9168,0,0,0,L,1122011218,1,123.59,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438626683,339097.00
08/03/2015 14:30,2,3.062,ACTIVE,214.87,347.16,59.986,1438626604,"201051344000582","174011321042388",28.69,29.50,0,333.33,420.50,88.9,83.9,0.415,198842.4,198842.4,9139,0,0,0,L,1122011218,1,122.91,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438626684,339098.00
08/03/2015 14:30,2,3.076,ACTIVE,214.87,347.76,59.975,1438626604,"201051344000469","174011321042388",29.18,25.80,0,332.73,423.81,91.0,85.9,0.442,194694.9,194694.9,9159,0,0,0,L,1122011218,1,122.68,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438626685,339099.00
08/03/2015 14:30,2,3.104,ACTIVE,214.64,347.46,59.981,1438626604,"201051344000988","174011321042388",28.65,28.50,0,332.43,423.81,90.0,85.0,0.424,193914.8,193914.8,9147,0,0,0,L,1122011218,1,122.91,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438626686,339100.00
08/03/2015 14:30,2,3.049,ACTIVE,214.87,346.56,59.975,1438626604,"201051344001158","174011321042388",28.82,30.00,0,332.73,423.20,89.0,84.0,0.424,199691.8,199691.8,9148,0,0,0,L,1122011218,1,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438626687,339101.00
08/03/2015 14:30,2,3.080,ACTIVE,214.41,345.96,59.954,1438626604,"201051344001025","174011321042388",29.12,31.50,0,332.73,421.10,90.8,85.7,0.415,203908.7,203908.7,9146,0,0,0,L,1122011218,1,122.68,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438626687,339102.00
08/03/2015 14:30,2,3.041,ACTIVE,214.87,346.86,59.965,1438626604,"201051344000569","174011321042388",29.12,28.50,0,332.73,422.60,89.7,84.6,0.424,207192.7,207192.7,9167,0,0,0,L,1122011218,1,122.68,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438626688,339103.00
08/03/2015 14:30,2,1.943,ACTIVE,214.41,428.31,59.970,1438626604,"274151322000094","174011321042388",38.84,38.20,0,396.45,458.67,76.2,71.6,0.530,385468.4,385468.4,10553,0,0,0,L,1151911521,1,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438626689,339104.00
08/03/2015 14:30,2,3.031,ACTIVE,215.09,346.56,59.975,1438626604,"201051344000458","174011321042388",29.06,29.80,0,333.33,422.30,89.2,84.2,0.438,202906.9,202906.9,9157,0,0,0,L,1122011218,1,123.36,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438626690,339105.00
08/03/2015 14:30,2,2.834,ACTIVE,214.41,352.87,59.981,1438626604,"274151322000087","174011321042388",27.75,49.30,0,333.63,398.26,79.7,75.0,0.292,457038.1,457038.1,10000,0,0,0,L,1151911521,1,123.14,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438626691,339106.00
08/03/2015 14:30,2,2.908,ACTIVE,214.41,345.66,59.970,1438626604,"274151322000052","174011321042388",28.45,39.80,0,331.23,400.06,83.7,78.9,0.323,488654.2,488654.2,10415,0,0,0,L,1151911521,1,122.91,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438626692,339107.00
08/03/2015 14:30,2,3.037,ACTIVE,214.19,346.86,59.986,1438626604,"201051344001145","174011321042388",28.90,30.30,0,333.63,421.70,88.9,83.9,0.407,208003.0,208003.0,9165,0,0,0,L,1122011218,1,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438626693,339108.00
08/03/2015 14:30,2,3.004,ACTIVE,214.19,346.56,59.975,1438626604,"201051344000685","174011321042388",28.92,30.50,0,332.43,422.90,88.0,83.0,0.433,206789.3,206789.3,9168,0,0,0,L,1122011218,1,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438626694,339109.00
08/03/2015 14:30,2,2.807,ACTIVE,214.19,342.35,59.970,1438626604,"274151322000088","174011321042388",28.57,36.50,0,332.73,399.46,81.2,76.5,0.305,468804.2,468804.2,10018,0,0,0,L,1151911521,1,123.81,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438626695,339110.00
08/03/2015 14:30,2,3.021,ACTIVE,214.41,346.56,59.975,1438626604,"201051344000438","174011321042388",28.77,32.00,0,332.43,420.20,88.1,83.1,0.415,206813.3,206813.3,9140,0,0,0,L,1122011218,1,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438626696,339111.00
08/03/2015 14:30,2,3.012,ACTIVE,214.41,345.06,59.986,1438626604,"201051344001135","174011321042388",28.88,30.00,0,332.73,419.60,88.1,83.1,0.407,198304.5,198304.5,9125,0,0,0,L,1122011218,1,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438626696,339112.00
08/03/2015 14:30,2,3.014,ACTIVE,214.19,346.56,59.975,1438626604,"201051344000417","174011321042388",28.45,33.50,0,332.43,420.20,86.9,81.9,0.415,202065.3,202065.3,9142,0,0,0,L,1122011218,1,122.68,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438626697,339113.00
08/03/2015 14:30,2,3.041,ACTIVE,213.96,345.96,59.970,1438626604,"201051344000594","174011321042388",28.73,33.50,0,331.83,423.81,88.5,83.5,0.411,203458.7,203458.7,9158,0,0,0,L,1122011218,1,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438626698,339114.00
08/03/2015 14:30,2,2.850,ACTIVE,214.19,351.67,59.981,1438626604,"274151322000083","174011321042388",28.53,40.20,0,332.73,398.26,82.3,77.5,0.327,484596.4,484596.4,10445,0,0,0,L,1151911521,1,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438626699,339115.00
08/03/2015 14:30,2,3.051,ACTIVE,214.64,347.46,59.970,1438626604,"201051344000585","174011321042388",28.96,30.50,0,332.73,420.80,89.6,84.5,0.415,202878.1,202878.1,9141,0,0,0,L,1122011218,1,122.68,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438626700,339116.00
08/03/2015 14:30,2,2.842,ACTIVE,213.96,348.36,59.965,1438626604,"274151322000054","174011321042388",28.51,36.80,0,332.73,401.86,82.0,77.2,0.314,479485.8,479485.8,10008,0,0,0,L,1151911521,1,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438626701,339117.00
08/03/2015 14:30,2,3.023,ACTIVE,214.64,345.66,59.938,1438626604,"201051344001203","174011321042388",28.98,31.30,0,333.03,420.80,88.8,83.8,0.415,203800.8,203800.8,9153,0,0,0,L,1122011218,1,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438626702,339118.00
08/03/2015 14:30,2,2.979,ACTIVE,213.74,345.36,59.981,1438626604,"201051344000646","174011321042388",28.77,31.80,0,332.13,421.10,86.8,81.8,0.411,200309.1,200309.1,9139,0,0,0,L,1122011218,1,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438626703,339119.00
08/03/2015 14:30,2,1.928,ACTIVE,215.09,426.21,59.970,1438626604,"274151322000068","174011321042388",38.35,39.80,0,392.85,461.08,74.3,69.8,0.495,384708.9,384708.9,10162,0,0,0,L,1151911521,1,123.81,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438626704,339120.00
08/03/2015 14:30,2,3.014,ACTIVE,214.64,348.36,59.949,1438626604,"274151322000076","174011321042388",28.92,38.80,0,333.63,403.37,88.3,83.3,0.340,511943.6,511943.6,10423,0,0,0,L,1151911521,1,122.91,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438626705,339121.00
08/03/2015 14:30,2,3.014,ACTIVE,213.74,345.06,59.986,1438626604,"201051344000890","174011321042388",28.80,33.50,0,332.73,420.80,87.8,82.9,0.407,204895.8,204895.8,9151,0,0,0,L,1122011218,1,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438626706,339122.00
08/03/2015 14:30,2,2.973,ACTIVE,214.64,346.86,60.002,1438626604,"201051344000900","174011321042388",29.26,26.80,0,332.73,422.00,88.1,83.1,0.411,205664.7,205664.7,9176,0,0,0,L,1122011218,1,123.14,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438626707,339123.00
08/03/2015 14:30,2,2.980,ACTIVE,214.41,346.86,59.965,1438626604,"201051344000633","174011321042388",28.78,31.00,0,332.73,421.40,86.9,82.0,0.415,194683.5,194683.5,9171,0,0,0,L,1122011218,1,123.14,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438626708,339124.00
08/03/2015 14:30,2,2.990,ACTIVE,214.87,346.26,59.970,1438626604,"201051344000983","174011321042388",29.12,28.80,0,333.33,422.60,88.3,83.3,0.420,202573.7,202573.7,9164,0,0,0,L,1122011218,1,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438626708,339125.00
08/03/2015 14:30,2,2.957,ACTIVE,214.41,346.26,60.007,1438626604,"201051344000917","174011321042388",29.16,30.50,0,332.43,419.90,87.3,82.4,0.407,205422.9,205422.9,9170,0,0,0,L,1122011218,1,122.91,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438626709,339126.00
08/03/2015 14:30,2,2.975,ACTIVE,214.87,346.56,59.959,1438626604,"201051344000648","174011321042388",28.55,28.50,0,333.33,422.90,85.9,81.0,0.407,200754.4,200754.4,9163,0,0,0,L,1122011218,1,122.68,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438626710,339127.00
08/03/2015 14:30,2,2.912,ACTIVE,214.41,346.26,59.949,1438626604,"201051344001093","174011321042388",29.62,30.50,0,333.03,421.10,87.3,82.4,0.407,203627.2,203627.2,9158,0,0,0,L,1122011218,1,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438626711,339128.00
08/03/2015 14:30,2,2.967,ACTIVE,214.87,345.96,59.981,1438626604,"201051344000645","174011321042388",28.86,29.00,0,333.63,421.70,86.7,81.8,0.393,201635.3,201635.3,9167,0,0,0,L,1122011218,1,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438626712,339129.00
08/03/2015 14:30,2,2.828,ACTIVE,214.64,345.66,59.970,1438626604,"274151322000085","174011321042388",28.47,36.80,0,333.33,401.26,81.5,76.8,0.305,481991.0,481991.0,10423,0,0,0,L,1151911521,1,123.81,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438626713,339130.00
08/03/2015 14:30,2,2.945,ACTIVE,214.64,345.66,59.991,1438626604,"201051344000651","174011321042388",29.10,29.80,0,333.03,419.00,86.8,81.9,0.402,200922.4,200922.4,9145,0,0,0,L,1122011218,1,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438626714,339131.00
08/03/2015 14:30,2,2.990,ACTIVE,214.41,345.66,59.975,1438626604,"201051344000867","174011321042388",28.71,30.30,0,333.03,422.90,87.0,82.1,0.398,193551.0,193551.0,9167,0,0,0,L,1122011218,1,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438626715,339132.00
08/03/2015 14:30,2,2.957,ACTIVE,213.74,345.36,59.981,1438626604,"201051344001230","174011321042388",28.96,31.80,0,329.73,415.99,86.8,81.8,0.415,204549.3,204549.3,9177,0,0,0,L,1122011218,1,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438626716,339133.00
08/03/2015 14:30,2,2.896,ACTIVE,215.09,347.76,59.981,1438626604,"201051344000576","174011321042388",29.46,27.30,0,333.03,423.20,86.4,81.5,0.402,200796.1,200796.1,9182,0,0,0,L,1122011218,1,123.36,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438626717,339134.00
08/03/2015 14:30,2,2.994,ACTIVE,214.87,346.86,59.975,1438626604,"201051344000579","174011321042388",28.84,31.80,0,333.63,422.30,87.5,82.5,0.415,207635.3,207635.3,9142,0,0,0,L,1122011218,1,123.14,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438626718,339135.00
08/03/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1438626604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438627485,339136.00
08/03/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1438626604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438627485,339137.00
08/03/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1438626604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438627485,339138.00
08/03/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1438626604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438627485,339139.00
08/03/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1438626604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438627485,339140.00
08/03/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1438626604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438627485,339141.00
08/03/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1438626604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438627485,339142.00
08/03/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1438626604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438627485,339143.00
08/03/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1438626604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438627485,339144.00
08/03/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1438626604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438627485,339145.00
08/03/2015 14:45,2,2.742,ACTIVE,213.74,344.76,60.002,1438627504,"201051344000955","174011321042388",29.34,29.50,0,317.10,400.66,81.5,76.8,0.384,206344.4,206344.4,9154,0,0,0,L,1122011218,1,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438627579,339146.00
08/03/2015 14:45,2,2.762,ACTIVE,214.41,343.85,60.002,1438627504,"274151322000095","174011321042388",29.10,35.60,0,331.23,388.64,81.4,76.6,0.301,505920.9,505920.9,10055,0,0,0,L,1151911521,1,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438627580,339147.00
08/03/2015 14:45,2,2.768,ACTIVE,214.19,345.96,59.986,1438627504,"201051344000868","174011321042388",29.32,26.00,0,319.21,401.56,82.2,77.4,0.376,193031.8,193031.8,9164,0,0,0,L,1122011218,1,122.91,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438627581,339148.00
08/03/2015 14:45,2,2.764,ACTIVE,215.09,347.76,60.002,1438627504,"201051344000853","174011321042388",29.52,26.50,0,321.61,404.87,82.6,77.8,0.393,199426.0,199426.0,9169,0,0,0,L,1122011218,1,123.81,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438627582,339149.00
08/03/2015 14:45,2,2.740,ACTIVE,214.64,346.56,60.002,1438627504,"201051344000582","174011321042388",29.16,28.00,0,318.61,401.56,80.9,76.1,0.384,198861.5,198861.5,9140,0,0,0,L,1122011218,1,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438627583,339150.00
08/03/2015 14:45,2,2.777,ACTIVE,214.64,346.86,59.981,1438627504,"201051344000469","174011321042388",29.44,24.80,0,318.61,403.67,82.9,78.1,0.402,194714.6,194714.6,9160,0,0,0,L,1122011218,1,122.68,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438627584,339151.00
08/03/2015 14:45,2,2.807,ACTIVE,214.64,347.16,59.991,1438627504,"201051344000988","174011321042388",29.00,27.00,0,316.80,404.87,82.5,77.7,0.393,193934.3,193934.3,9148,0,0,0,L,1122011218,1,122.91,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438627585,339152.00
08/03/2015 14:45,2,2.797,ACTIVE,214.87,345.96,59.991,1438627504,"201051344001158","174011321042388",28.92,27.50,0,319.51,404.87,82.0,77.2,0.398,199711.1,199711.1,9149,0,0,0,L,1122011218,1,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438627586,339153.00
08/03/2015 14:45,2,2.793,ACTIVE,214.19,345.66,59.986,1438627504,"201051344001025","174011321042388",29.52,29.80,0,320.71,400.66,83.5,78.6,0.376,203928.4,203928.4,9147,0,0,0,L,1122011218,1,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438627587,339154.00
08/03/2015 14:45,2,2.783,ACTIVE,214.64,345.96,59.986,1438627504,"201051344000569","174011321042388",29.40,26.50,0,317.40,403.97,82.8,78.0,0.393,207212.2,207212.2,9168,0,0,0,L,1122011218,1,122.91,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438627588,339155.00
08/03/2015 14:45,2,1.809,ACTIVE,214.41,417.19,59.986,1438627504,"274151322000094","174011321042388",38.37,34.80,0,386.53,455.37,70.6,66.2,0.491,385484.7,385484.7,10554,0,0,0,L,1151911521,1,122.68,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438627588,339156.00
08/03/2015 14:45,2,2.809,ACTIVE,214.87,346.26,59.991,1438627504,"201051344000458","174011321042388",29.08,27.50,0,317.70,404.57,82.8,78.0,0.393,202926.4,202926.4,9158,0,0,0,L,1122011218,1,123.59,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438627589,339157.00
08/03/2015 14:45,2,2.611,ACTIVE,214.19,351.97,59.975,1438627504,"274151322000087","174011321042388",28.07,46.40,0,329.13,385.63,74.2,69.6,0.499,457055.4,457055.4,10001,0,0,0,L,1151911521,1,122.91,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438627590,339158.00
08/03/2015 14:45,2,2.654,ACTIVE,214.41,349.86,59.965,1438627504,"274151322000052","174011321042388",28.88,36.00,0,327.32,388.34,77.6,72.9,0.548,488672.4,488672.4,10416,0,0,0,L,1151911521,1,122.46,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438627591,339159.00
08/03/2015 14:45,2,2.809,ACTIVE,214.19,346.26,59.981,1438627504,"201051344001145","174011321042388",29.14,28.30,0,320.11,401.56,83.0,78.1,0.393,208022.4,208022.4,9166,0,0,0,L,1122011218,1,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438627592,339160.00
08/03/2015 14:45,2,2.781,ACTIVE,214.19,346.56,59.981,1438627504,"201051344000685","174011321042388",29.24,29.00,0,318.00,400.06,82.4,77.6,0.398,206808.5,206808.5,9169,0,0,0,L,1122011218,1,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438627593,339161.00
08/03/2015 14:45,2,2.609,ACTIVE,213.96,361.29,59.981,1438627504,"274151322000088","174011321042388",28.69,33.30,0,329.13,386.53,75.8,71.2,0.521,468821.9,468821.9,10019,0,0,0,L,1151911521,1,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438627594,339162.00
08/03/2015 14:45,2,2.793,ACTIVE,214.19,346.56,59.991,1438627504,"201051344000438","174011321042388",29.30,29.80,0,317.70,400.36,83.0,78.2,0.398,206832.6,206832.6,9141,0,0,0,L,1122011218,1,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438627595,339163.00
08/03/2015 14:45,2,2.812,ACTIVE,214.19,345.06,59.975,1438627504,"201051344001135","174011321042388",29.28,28.30,0,320.11,400.66,83.4,78.6,0.384,198323.9,198323.9,9126,0,0,0,L,1122011218,1,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438627596,339164.00
08/03/2015 14:45,2,2.812,ACTIVE,214.19,346.26,59.970,1438627504,"201051344000417","174011321042388",28.98,31.80,0,319.81,399.76,82.5,77.8,0.398,202084.5,202084.5,9143,0,0,0,L,1122011218,1,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438627597,339165.00
08/03/2015 14:45,2,2.881,ACTIVE,213.96,345.66,59.981,1438627504,"201051344000594","174011321042388",29.00,31.80,0,317.70,400.96,84.6,79.8,0.398,203478.2,203478.2,9159,0,0,0,L,1122011218,1,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438627598,339166.00
08/03/2015 14:45,2,2.691,ACTIVE,214.41,360.08,59.991,1438627504,"274151322000083","174011321042388",28.73,36.00,0,330.03,387.44,78.3,73.7,0.566,484614.5,484614.5,10446,0,0,0,L,1151911521,1,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438627599,339167.00
08/03/2015 14:45,2,2.863,ACTIVE,214.87,347.46,59.954,1438627504,"201051344000585","174011321042388",29.62,28.80,0,321.01,401.86,86.0,81.0,0.393,202897.8,202897.8,9142,0,0,0,L,1122011218,1,122.68,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438627600,339168.00
08/03/2015 14:45,2,2.676,ACTIVE,213.74,350.47,60.002,1438627504,"274151322000054","174011321042388",28.90,33.00,0,330.33,388.34,78.3,73.6,0.539,479503.8,479503.8,10009,0,0,0,L,1151911521,1,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438627601,339169.00
08/03/2015 14:45,2,2.859,ACTIVE,214.41,345.36,59.981,1438627504,"201051344001203","174011321042388",29.46,30.00,0,321.31,400.66,85.4,80.5,0.402,203820.4,203820.4,9154,0,0,0,L,1122011218,1,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438627602,339170.00
08/03/2015 14:45,2,2.848,ACTIVE,213.74,345.66,59.986,1438627504,"201051344000646","174011321042388",29.10,29.80,0,317.10,399.76,84.0,79.1,0.398,200328.4,200328.4,9140,0,0,0,L,1122011218,1,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438627603,339171.00
08/03/2015 14:45,2,1.830,ACTIVE,215.32,420.20,59.981,1438627504,"274151322000068","174011321042388",38.72,36.00,0,389.54,454.46,72.9,68.4,0.504,384725.3,384725.3,10163,0,0,0,L,1151911521,1,123.36,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438627604,339172.00
08/03/2015 14:45,2,2.875,ACTIVE,214.64,354.67,59.981,1438627504,"274151322000076","174011321042388",29.28,36.80,0,331.83,389.84,85.3,80.5,0.327,511963.2,511963.2,10424,0,0,0,L,1151911521,1,122.91,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438627605,339173.00
08/03/2015 14:45,2,2.889,ACTIVE,213.96,344.15,59.986,1438627504,"201051344000890","174011321042388",29.20,31.80,0,318.00,400.36,85.5,80.6,0.393,204915.4,204915.4,9152,0,0,0,L,1122011218,1,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438627605,339174.00
08/03/2015 14:45,2,2.822,ACTIVE,214.41,347.16,59.981,1438627504,"201051344000900","174011321042388",30.00,25.80,0,317.10,404.27,85.8,80.9,0.402,205684.3,205684.3,9177,0,0,0,L,1122011218,1,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438627606,339175.00
08/03/2015 14:45,2,2.863,ACTIVE,214.64,347.46,59.975,1438627504,"201051344000633","174011321042388",29.38,29.00,0,320.41,403.37,85.2,80.4,0.402,194702.8,194702.8,9172,0,0,0,L,1122011218,1,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438627607,339176.00
08/03/2015 14:45,2,2.908,ACTIVE,215.09,346.86,60.012,1438627504,"201051344000983","174011321042388",29.40,26.80,0,320.71,405.17,86.6,81.7,0.411,202593.3,202593.3,9165,0,0,0,L,1122011218,1,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438627608,339177.00
08/03/2015 14:45,2,2.881,ACTIVE,214.64,346.56,59.986,1438627504,"201051344000917","174011321042388",29.44,29.00,0,320.71,401.26,85.8,80.9,0.393,205442.4,205442.4,9171,0,0,0,L,1122011218,1,122.91,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438627609,339178.00
08/03/2015 14:45,2,2.873,ACTIVE,215.09,346.26,59.970,1438627504,"201051344000648","174011321042388",29.22,26.50,0,318.00,405.17,85.1,80.2,0.398,200773.6,200773.6,9164,0,0,0,L,1122011218,1,122.91,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438627610,339179.00
08/03/2015 14:45,2,2.867,ACTIVE,214.87,346.56,59.954,1438627504,"201051344001093","174011321042388",29.62,28.80,0,317.10,403.67,86.1,81.2,0.393,203646.8,203646.8,9159,0,0,0,L,1122011218,1,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438627612,339180.00
08/03/2015 14:45,2,2.939,ACTIVE,215.32,347.16,59.981,1438627504,"201051344000645","174011321042388",28.88,27.00,0,319.51,404.87,86.0,81.1,0.384,201654.7,201654.7,9168,0,0,0,L,1122011218,1,123.81,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438627613,339181.00
08/03/2015 14:45,2,2.760,ACTIVE,214.64,351.37,59.949,1438627504,"274151322000085","174011321042388",28.80,32.60,0,329.73,387.44,80.5,75.8,0.301,482009.1,482009.1,10424,0,0,0,L,1151911521,1,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438627613,339182.00
08/03/2015 14:45,2,2.926,ACTIVE,215.09,346.26,59.981,1438627504,"201051344000651","174011321042388",29.12,28.30,0,318.30,403.07,86.4,81.4,0.393,200941.8,200941.8,9146,0,0,0,L,1122011218,1,123.81,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438627614,339183.00
08/03/2015 14:45,2,2.918,ACTIVE,214.19,344.76,59.981,1438627504,"201051344000867","174011321042388",29.26,28.50,0,318.61,400.06,86.5,81.6,0.402,193570.5,193570.5,9168,0,0,0,L,1122011218,1,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438627615,339184.00
08/03/2015 14:45,2,2.883,ACTIVE,213.96,344.45,59.986,1438627504,"201051344001230","174011321042388",29.56,29.80,0,317.70,400.66,86.3,81.4,0.420,204568.7,204568.7,9178,0,0,0,L,1122011218,1,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438627616,339185.00
08/03/2015 14:45,2,2.881,ACTIVE,215.32,347.46,59.970,1438627504,"201051344000576","174011321042388",29.62,25.80,0,320.11,406.07,86.4,81.5,0.389,200815.5,200815.5,9183,0,0,0,L,1122011218,1,123.36,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438627617,339186.00
08/03/2015 14:45,2,2.965,ACTIVE,215.09,346.26,59.975,1438627504,"201051344000579","174011321042388",29.12,30.00,0,318.30,404.57,87.5,82.5,0.407,207655.0,207655.0,9143,0,0,0,L,1122011218,1,123.36,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438627618,339187.00
08/03/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1438627504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438628384,339188.00
08/03/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1438627504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438628384,339189.00
08/03/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1438627504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438628384,339190.00
08/03/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1438627504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438628384,339191.00
08/03/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1438627504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438628384,339192.00
08/03/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1438627504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438628384,339193.00
08/03/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1438627504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438628384,339194.00
08/03/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1438627504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438628384,339195.00
08/03/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1438627504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438628384,339196.00
08/03/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1438627504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438628384,339197.00
08/03/2015 15:00,2,4.170,ACTIVE,216.22,352.27,59.981,1438628403,"201051344000955","174011321042388",29.54,29.50,0,317.70,398.86,124.8,118.5,0.575,206367.0,206367.0,9155,0,0,0,L,1122011218,1,123.14,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438628480,339198.00
08/03/2015 15:00,2,4.217,ACTIVE,216.00,349.86,59.981,1438628403,"274151322000095","174011321042388",29.28,37.30,0,329.73,388.64,125.0,118.8,0.473,505943.5,505943.5,10056,0,0,0,L,1151911521,1,124.27,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438628480,339199.00
08/03/2015 15:00,2,4.242,ACTIVE,216.67,353.77,59.986,1438628403,"201051344000868","174011321042388",29.16,26.00,0,318.00,400.06,125.3,119.0,0.579,193054.5,193054.5,9165,0,0,0,L,1122011218,1,123.81,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438628481,339200.00
08/03/2015 15:00,2,4.156,ACTIVE,217.58,354.07,59.996,1438628403,"201051344000853","174011321042388",29.80,27.00,0,320.41,403.37,125.5,119.2,0.597,199448.9,199448.9,9170,0,0,0,L,1122011218,1,124.49,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438628482,339201.00
08/03/2015 15:00,2,4.195,ACTIVE,217.13,352.87,59.975,1438628403,"201051344000582","174011321042388",29.12,27.80,0,319.51,400.96,123.7,117.4,0.575,198884.0,198884.0,9141,0,0,0,L,1122011218,1,123.81,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438628483,339202.00
08/03/2015 15:00,2,4.209,ACTIVE,217.58,354.37,59.959,1438628403,"201051344000469","174011321042388",29.56,25.00,0,317.10,405.77,125.9,119.6,0.605,194737.5,194737.5,9161,0,0,0,L,1122011218,1,123.81,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438628484,339203.00
08/03/2015 15:00,2,4.281,ACTIVE,217.35,354.37,59.986,1438628403,"201051344000988","174011321042388",28.96,26.80,0,318.00,405.17,125.6,119.3,0.592,193957.1,193957.1,9149,0,0,0,L,1122011218,1,124.04,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438628485,339204.00
