ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2015 15:00,2,4.225,ACTIVE,217.58,353.47,59.986,1438628403,"201051344001158","174011321042388",29.06,27.80,0,319.51,400.06,124.4,118.1,0.583,199733.7,199733.7,9150,0,0,0,L,1122011218,1,124.04,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438628486,339205.00
08/03/2015 15:00,2,4.266,ACTIVE,216.90,351.07,59.981,1438628403,"201051344001025","174011321042388",29.42,29.30,0,319.81,399.16,127.0,120.7,0.557,203951.5,203951.5,9148,0,0,0,L,1122011218,1,123.59,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438628487,339206.00
08/03/2015 15:00,2,4.123,ACTIVE,217.35,352.87,59.975,1438628403,"201051344000569","174011321042388",29.88,27.00,0,317.70,401.86,124.8,118.5,0.579,207235.1,207235.1,9169,0,0,0,L,1122011218,1,123.81,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438628488,339207.00
08/03/2015 15:00,2,2.705,ACTIVE,216.00,425.01,59.981,1438628403,"274151322000094","174011321042388",38.94,36.50,0,392.85,467.09,106.3,100.7,0.402,385504.0,385504.0,10555,0,0,0,L,1151911521,1,123.81,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438628489,339208.00
08/03/2015 15:00,2,4.209,ACTIVE,217.35,352.57,59.991,1438628403,"201051344000458","174011321042388",29.24,28.30,0,317.40,400.36,124.7,118.4,0.597,202949.1,202949.1,9159,0,0,0,L,1122011218,1,124.27,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438628490,339209.00
08/03/2015 15:00,2,3.957,ACTIVE,216.22,348.66,59.981,1438628403,"274151322000087","174011321042388",28.01,48.30,0,329.73,385.63,112.3,106.5,0.429,457075.9,457075.9,10002,0,0,0,L,1151911521,1,124.04,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438628490,339210.00
08/03/2015 15:00,2,4.014,ACTIVE,216.00,359.18,59.991,1438628403,"274151322000052","174011321042388",28.80,37.30,0,328.52,386.53,117.1,111.1,0.451,488693.8,488693.8,10417,0,0,0,L,1151911521,1,123.81,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438628491,339211.00
08/03/2015 15:00,2,4.246,ACTIVE,216.45,353.17,59.986,1438628403,"201051344001145","174011321042388",29.04,28.30,0,318.61,399.76,124.9,118.6,0.575,208045.3,208045.3,9167,0,0,0,L,1122011218,1,123.81,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438628492,339212.00
08/03/2015 15:00,2,4.240,ACTIVE,216.22,351.97,59.991,1438628403,"201051344000685","174011321042388",28.98,28.80,0,317.40,399.46,124.5,118.2,0.619,206831.2,206831.2,9170,0,0,0,L,1122011218,1,124.27,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438628493,339213.00
08/03/2015 15:00,2,3.947,ACTIVE,215.77,348.66,59.981,1438628403,"274151322000088","174011321042388",28.65,34.50,0,330.33,386.23,114.6,108.7,0.420,468842.8,468842.8,10020,0,0,0,L,1151911521,1,124.72,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438628494,339214.00
08/03/2015 15:00,2,4.213,ACTIVE,216.67,353.17,60.028,1438628403,"201051344000438","174011321042388",29.20,29.80,0,318.91,398.86,124.6,118.3,0.583,206855.4,206855.4,9142,0,0,0,L,1122011218,1,124.04,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438628495,339215.00
08/03/2015 15:00,2,4.191,ACTIVE,216.45,352.57,59.975,1438628403,"201051344001135","174011321042388",29.36,28.30,0,318.30,398.86,124.7,118.4,0.570,198346.6,198346.6,9127,0,0,0,L,1122011218,1,123.81,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438628496,339216.00
08/03/2015 15:00,2,4.207,ACTIVE,216.45,353.77,59.991,1438628403,"201051344000417","174011321042388",28.90,31.50,0,316.20,397.96,123.1,116.9,0.597,202107.0,202107.0,9144,0,0,0,L,1122011218,1,123.59,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438628497,339217.00
08/03/2015 15:00,2,4.268,ACTIVE,216.22,350.47,59.996,1438628403,"201051344000594","174011321042388",29.18,31.30,0,317.10,399.76,126.0,119.7,0.588,203501.2,203501.2,9160,0,0,0,L,1122011218,1,123.59,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438628498,339218.00
08/03/2015 15:00,2,4.020,ACTIVE,215.77,346.26,59.954,1438628403,"274151322000083","174011321042388",28.73,38.60,0,328.22,386.23,116.9,110.9,0.468,484635.8,484635.8,10447,0,0,0,L,1151911521,1,123.81,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438628499,339219.00
08/03/2015 15:00,2,4.266,ACTIVE,217.13,354.07,60.002,1438628403,"201051344000585","174011321042388",29.54,28.80,0,322.81,400.66,127.8,121.4,0.588,202921.2,202921.2,9143,0,0,0,L,1122011218,1,123.59,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438628500,339220.00
08/03/2015 15:00,2,4.012,ACTIVE,216.22,358.58,59.986,1438628403,"274151322000054","174011321042388",28.73,34.50,0,327.62,388.04,116.6,110.6,0.451,479525.1,479525.1,10010,0,0,0,L,1151911521,1,124.27,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438628501,339221.00
08/03/2015 15:00,2,4.299,ACTIVE,217.13,351.07,59.996,1438628403,"201051344001203","174011321042388",29.10,29.50,0,319.81,400.06,126.7,120.3,0.597,203843.6,203843.6,9155,0,0,0,L,1122011218,1,124.49,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438628502,339222.00
08/03/2015 15:00,2,4.209,ACTIVE,216.00,351.97,59.954,1438628403,"201051344000646","174011321042388",29.26,29.30,0,319.21,398.56,124.8,118.5,0.588,200351.1,200351.1,9141,0,0,0,L,1122011218,1,123.81,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438628503,339223.00
08/03/2015 15:00,2,2.666,ACTIVE,216.90,424.11,59.996,1438628403,"274151322000068","174011321042388",39.66,37.80,0,391.64,460.47,107.4,101.7,0.402,384744.8,384744.8,10164,0,0,0,L,1151911521,1,124.49,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438628503,339224.00
08/03/2015 15:00,2,4.254,ACTIVE,216.90,348.66,59.970,1438628403,"274151322000076","174011321042388",29.30,37.50,0,331.23,388.64,126.3,119.9,0.486,511986.2,511986.2,10425,0,0,0,L,1151911521,1,124.27,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438628504,339225.00
08/03/2015 15:00,2,4.283,ACTIVE,216.22,351.37,59.996,1438628403,"201051344000890","174011321042388",29.10,31.30,0,318.00,399.46,126.3,120.0,0.583,204938.4,204938.4,9153,0,0,0,L,1122011218,1,123.81,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438628505,339226.00
08/03/2015 15:00,2,4.258,ACTIVE,217.35,353.47,60.002,1438628403,"201051344000900","174011321042388",29.58,26.00,0,318.30,400.96,127.5,121.2,0.583,205707.3,205707.3,9178,0,0,0,L,1122011218,1,124.27,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438628506,339227.00
08/03/2015 15:00,2,4.262,ACTIVE,217.13,354.37,60.002,1438628403,"201051344000633","174011321042388",29.26,29.00,0,319.51,401.56,126.4,120.0,0.597,194725.8,194725.8,9173,0,0,0,L,1122011218,1,124.27,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438628507,339228.00
08/03/2015 15:00,2,4.264,ACTIVE,217.80,354.07,60.012,1438628403,"201051344000983","174011321042388",29.70,27.00,0,321.01,400.96,128.2,121.8,0.601,202616.5,202616.5,9166,0,0,0,L,1122011218,1,124.49,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438628508,339229.00
08/03/2015 15:00,2,4.322,ACTIVE,216.90,353.77,60.002,1438628403,"201051344000917","174011321042388",29.20,29.30,0,317.70,399.16,127.8,121.5,0.597,205465.4,205465.4,9172,0,0,0,L,1122011218,1,123.81,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438628509,339230.00
08/03/2015 15:00,2,4.279,ACTIVE,217.35,353.77,59.991,1438628403,"201051344000648","174011321042388",29.24,26.80,0,317.10,400.36,126.7,120.4,0.588,200796.3,200796.3,9165,0,0,0,L,1122011218,1,123.81,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438628510,339231.00
08/03/2015 15:00,2,4.309,ACTIVE,216.90,353.47,59.965,1438628403,"201051344001093","174011321042388",29.48,28.50,0,317.70,400.06,128.7,122.2,0.588,203669.8,203669.8,9160,0,0,0,L,1122011218,1,123.81,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438628511,339232.00
08/03/2015 15:00,2,4.398,ACTIVE,217.80,354.07,59.986,1438628403,"201051344000645","174011321042388",29.08,27.80,0,320.11,400.66,129.7,123.2,0.588,201677.6,201677.6,9169,0,0,0,L,1122011218,1,124.49,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438628512,339233.00
08/03/2015 15:00,2,4.129,ACTIVE,216.22,362.49,59.959,1438628403,"274151322000085","174011321042388",28.90,34.30,0,330.03,385.93,120.8,114.7,0.460,482030.6,482030.6,10425,0,0,0,L,1151911521,1,124.72,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438628513,339234.00
08/03/2015 15:00,2,4.434,ACTIVE,217.35,353.77,59.996,1438628403,"201051344000651","174011321042388",29.04,28.00,0,317.10,401.56,130.5,124.0,0.597,200964.9,200964.9,9147,0,0,0,L,1122011218,1,124.49,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438628513,339235.00
08/03/2015 15:00,2,4.438,ACTIVE,217.35,353.47,59.996,1438628403,"201051344000867","174011321042388",29.10,28.00,0,318.91,399.46,130.8,124.4,0.597,193593.6,193593.6,9169,0,0,0,L,1122011218,1,124.27,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438628515,339236.00
08/03/2015 15:00,2,4.350,ACTIVE,216.45,351.97,60.002,1438628403,"201051344001230","174011321042388",29.54,29.80,0,318.91,397.66,130.0,123.6,0.614,204591.7,204591.7,9179,0,0,0,L,1122011218,1,123.81,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438628515,339237.00
08/03/2015 15:00,2,4.445,ACTIVE,218.26,355.88,60.012,1438628403,"201051344000576","174011321042388",29.32,26.00,0,318.61,404.27,132.0,125.5,0.597,200838.5,200838.5,9184,0,0,0,L,1122011218,1,124.49,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438628516,339238.00
08/03/2015 15:00,2,4.504,ACTIVE,218.26,354.07,59.991,1438628403,"201051344000579","174011321042388",28.98,30.30,0,318.00,403.37,132.2,125.6,0.619,207678.2,207678.2,9144,0,0,0,L,1122011218,1,124.27,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438628517,339239.00
08/03/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1438628403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438629283,339240.00
08/03/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1438628403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438629283,339241.00
08/03/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1438628403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438629283,339242.00
08/03/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1438628403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438629283,339243.00
08/03/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1438628403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438629283,339244.00
08/03/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1438628403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438629283,339245.00
08/03/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1438628403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438629283,339246.00
08/03/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1438628403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438629283,339247.00
08/03/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1438628403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438629283,339248.00
08/03/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1438628403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438629283,339249.00
08/03/2015 15:15,2,6.100,ACTIVE,217.35,360.69,59.970,1438629303,"201051344000955","174011321042388",28.43,32.20,0,333.33,422.60,175.6,167.6,0.822,206403.5,206403.5,9156,0,0,0,L,1122011218,1,123.14,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438629378,339250.00
08/03/2015 15:15,2,6.086,ACTIVE,216.45,365.80,59.975,1438629303,"274151322000095","174011321042388",28.35,40.60,0,331.83,407.27,174.7,166.7,0.654,505980.2,505980.2,10057,0,0,0,L,1151911521,1,124.94,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438629379,339251.00
08/03/2015 15:15,2,6.010,ALERT,218.03,360.08,59.986,1438629303,"201051344000868","174011321042388",28.53,28.50,0,306.88,521.79,173.5,165.5,0.791,193091.3,193091.3,9166,0,0,0,L,1122011218,1,123.59,126.53,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438629380,339252.00
08/03/2015 15:15,2,6.225,ACTIVE,219.84,363.99,59.959,1438629303,"201051344000853","174011321042388",28.67,29.50,0,336.04,427.11,180.9,172.7,0.844,199486.2,199486.2,9171,0,0,0,L,1122011218,1,124.94,126.98,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438629381,339253.00
08/03/2015 15:15,2,6.160,ALERT,218.71,361.29,59.965,1438629303,"201051344000582","174011321042388",28.39,30.50,0,307.48,521.79,177.2,169.1,0.831,198920.2,198920.2,9142,0,0,0,L,1122011218,1,124.04,126.75,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438629383,339254.00
08/03/2015 15:15,2,6.609,ALERT,219.84,365.49,59.959,1438629303,"201051344000469","174011321042388",28.84,27.30,0,307.18,519.09,193.0,184.4,0.915,194774.6,194774.6,9162,0,0,0,L,1122011218,1,124.04,127.20,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438629385,339255.00
08/03/2015 15:15,2,6.670,ACTIVE,219.84,366.10,59.959,1438629303,"201051344000988","174011321042388",28.29,30.00,0,335.44,428.31,191.1,182.5,0.871,193994.3,193994.3,9150,0,0,0,L,1122011218,1,124.49,127.20,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438629386,339256.00
08/03/2015 15:15,2,6.605,ACTIVE,220.06,364.59,59.965,1438629303,"201051344001158","174011321042388",28.51,31.00,0,334.54,429.22,190.8,182.2,0.893,199770.6,199770.6,9151,0,0,0,L,1122011218,1,124.49,126.98,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438629387,339257.00
08/03/2015 15:15,2,6.844,ACTIVE,218.03,362.79,59.922,1438629303,"201051344001025","174011321042388",28.61,32.20,0,333.63,427.11,198.2,189.4,0.884,203989.2,203989.2,9149,0,0,0,L,1122011218,1,123.36,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438629388,339258.00
08/03/2015 15:15,2,7.152,ACTIVE,219.61,367.30,59.965,1438629303,"201051344000569","174011321042388",28.88,29.80,0,334.84,427.71,209.6,200.4,0.972,207272.4,207272.4,9170,0,0,0,L,1122011218,1,124.04,127.20,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438629388,339259.00
08/03/2015 15:15,2,4.350,ALERT,217.58,437.33,59.949,1438629303,"274151322000094","174011321042388",39.12,38.80,0,303.58,525.10,172.6,164.6,0.663,385534.4,385534.4,10556,0,0,0,L,1151911521,1,124.72,124.27,0400,34,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438629390,339260.00
08/03/2015 15:15,2,7.391,ACTIVE,220.97,367.30,59.970,1438629303,"201051344000458","174011321042388",28.37,31.30,0,334.54,428.01,212.2,202.9,0.986,202986.5,202986.5,9160,0,0,0,L,1122011218,1,125.17,127.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438629391,339261.00
08/03/2015 15:15,2,6.816,ACTIVE,217.58,371.81,59.938,1438629303,"274151322000087","174011321042388",26.84,52.80,0,333.33,406.67,185.1,176.7,0.694,457109.1,457109.1,10003,0,0,0,L,1151911521,1,125.40,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438629392,339262.00
08/03/2015 15:15,2,6.705,ACTIVE,218.03,356.78,59.959,1438629303,"274151322000052","174011321042388",28.21,41.50,0,333.63,406.07,191.2,182.7,0.725,488728.5,488728.5,10418,0,0,0,L,1151911521,1,125.17,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438629393,339263.00
08/03/2015 15:15,2,7.270,ALERT,218.71,365.80,59.959,1438629303,"201051344001145","174011321042388",28.47,31.00,0,306.28,522.39,209.5,200.3,0.959,208082.2,208082.2,9168,0,0,0,L,1122011218,1,124.04,126.53,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438629395,339264.00
08/03/2015 15:15,2,7.619,ACTIVE,218.93,367.30,59.965,1438629303,"201051344000685","174011321042388",28.55,31.00,0,332.73,423.20,220.1,210.5,1.047,206868.5,206868.5,9171,0,0,0,L,1122011218,1,124.72,126.53,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438629396,339265.00
08/03/2015 15:15,2,7.221,ACTIVE,217.80,356.48,59.944,1438629303,"274151322000088","174011321042388",27.71,38.20,0,333.33,405.77,202.7,193.7,0.769,468877.0,468877.0,10021,0,0,0,L,1151911521,1,126.07,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438629397,339266.00
08/03/2015 15:15,2,7.549,ACTIVE,219.61,366.10,59.949,1438629303,"201051344000438","174011321042388",28.49,32.40,0,333.03,423.81,217.6,208.1,0.999,206892.5,206892.5,9143,0,0,0,L,1122011218,1,124.49,126.98,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438629398,339267.00
08/03/2015 15:15,2,7.508,ALERT,219.84,366.40,59.975,1438629303,"201051344001135","174011321042388",28.59,30.30,0,307.18,518.79,217.3,207.8,1.003,198383.5,198383.5,9128,0,0,0,L,1122011218,1,124.49,127.20,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438629400,339268.00
08/03/2015 15:15,2,7.686,ACTIVE,219.16,367.30,59.954,1438629303,"201051344000417","174011321042388",28.29,34.30,0,331.83,423.20,220.3,210.7,1.030,202143.8,202143.8,9145,0,0,0,L,1122011218,1,123.81,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438629401,339269.00
08/03/2015 15:15,2,7.807,ALERT,219.16,366.10,59.965,1438629303,"201051344000594","174011321042388",28.37,34.00,0,305.08,523.29,224.2,214.5,1.025,203538.7,203538.7,9161,0,0,0,L,1122011218,1,124.27,126.53,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438629403,339270.00
08/03/2015 15:15,2,7.314,ACTIVE,217.13,354.67,59.933,1438629303,"274151322000083","174011321042388",27.69,42.50,0,333.33,406.37,205.1,196.1,0.818,484670.8,484670.8,10448,0,0,0,L,1151911521,1,124.94,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438629404,339271.00
08/03/2015 15:15,2,8.389,ACTIVE,220.97,370.90,59.959,1438629303,"201051344000585","174011321042388",28.57,31.80,0,334.84,427.11,242.8,232.4,1.109,202959.5,202959.5,9144,0,0,0,L,1122011218,1,124.49,127.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438629405,339272.00
08/03/2015 15:15,2,7.652,ACTIVE,218.26,359.78,59.933,1438629303,"274151322000054","174011321042388",27.89,38.80,0,331.83,408.48,216.1,206.7,0.835,479560.1,479560.1,10011,0,0,0,L,1151911521,1,125.85,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438629406,339273.00
08/03/2015 15:15,2,8.201,ACTIVE,220.74,368.80,59.928,1438629303,"201051344001203","174011321042388",28.75,32.00,0,334.24,428.91,238.6,228.4,1.105,203881.6,203881.6,9156,0,0,0,L,1122011218,1,125.17,127.20,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438629407,339274.00
08/03/2015 15:15,2,8.471,ACTIVE,219.84,370.90,59.970,1438629303,"201051344000646","174011321042388",28.80,32.00,0,330.63,423.81,247.3,236.8,1.167,200388.6,200388.6,9142,0,0,0,L,1122011218,1,124.49,127.20,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438629408,339275.00
08/03/2015 15:15,2,5.932,ALERT,219.61,437.93,59.954,1438629303,"274151322000068","174011321042388",39.10,41.00,0,390.44,514.28,235.5,225.4,0.879,384776.2,384776.2,10165,0,0,0,L,1151911521,1,126.53,124.94,0001,36,0,0,0,0,0,0,210,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438629410,339276.00
08/03/2015 15:15,2,8.135,ACTIVE,219.84,387.44,59.933,1438629303,"274151322000076","174011321042388",31.19,41.00,0,332.73,408.78,256.3,245.5,0.977,512024.0,512024.0,10426,0,0,0,L,1151911521,1,126.30,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438629410,339277.00
08/03/2015 15:15,2,7.980,ACTIVE,219.84,367.00,59.949,1438629303,"201051344000890","174011321042388",31.45,34.30,0,327.92,422.90,253.4,242.7,1.092,204976.2,204976.2,9154,0,0,0,L,1122011218,1,124.49,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438629411,339278.00
08/03/2015 15:15,2,7.498,ALERT,221.87,370.00,59.965,1438629303,"201051344000900","174011321042388",32.34,28.80,0,307.18,519.69,246.1,235.6,1.136,205745.6,205745.6,9179,0,0,0,L,1122011218,1,125.40,127.88,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438629413,339279.00
08/03/2015 15:15,2,8.113,ACTIVE,220.97,368.80,59.965,1438629303,"201051344000633","174011321042388",30.89,31.80,0,333.93,426.81,253.4,242.6,1.167,194763.8,194763.8,9174,0,0,0,L,1122011218,1,124.94,127.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438629414,339280.00
08/03/2015 15:15,2,8.170,ACTIVE,222.77,370.60,59.975,1438629303,"201051344000983","174011321042388",30.81,30.80,0,333.63,428.31,254.8,244.0,1.176,202655.0,202655.0,9167,0,0,0,L,1122011218,1,125.62,128.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438629415,339281.00
08/03/2015 15:15,2,8.195,ACTIVE,221.19,370.00,59.965,1438629303,"201051344000917","174011321042388",30.73,31.50,0,332.73,426.81,254.7,243.9,1.184,205503.6,205503.6,9173,0,0,0,L,1122011218,1,124.72,128.11,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438629416,339282.00
08/03/2015 15:15,2,8.203,ALERT,221.87,371.81,59.965,1438629303,"201051344000648","174011321042388",30.38,29.80,0,306.58,520.59,251.9,241.2,1.145,200833.8,200833.8,9166,0,0,0,L,1122011218,1,124.94,128.33,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438629418,339283.00
08/03/2015 15:15,2,8.447,ACTIVE,221.42,369.70,59.912,1438629303,"201051344001093","174011321042388",29.70,31.80,0,332.43,427.71,254.0,243.3,1.136,203708.0,203708.0,9161,0,0,0,L,1122011218,1,124.94,127.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438629419,339284.00
08/03/2015 15:15,2,8.486,ACTIVE,222.55,371.21,59.954,1438629303,"201051344000645","174011321042388",28.90,30.30,0,334.54,428.61,248.2,237.6,1.096,201716.0,201716.0,9170,0,0,0,L,1122011218,1,125.85,128.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438629419,339285.00
08/03/2015 15:15,2,8.250,ACTIVE,218.93,385.03,59.954,1438629303,"274151322000085","174011321042388",28.07,38.20,0,333.63,406.97,234.4,224.3,0.879,482066.4,482066.4,10426,0,0,0,L,1151911521,1,126.30,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438629420,339286.00
08/03/2015 15:15,2,8.521,ALERT,221.42,367.90,59.965,1438629303,"201051344000651","174011321042388",28.61,30.80,0,306.58,526.60,246.8,236.3,1.096,201003.0,201003.0,9148,0,0,0,L,1122011218,1,125.40,127.65,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438629422,339287.00
08/03/2015 15:15,2,8.643,ALERT,221.42,369.40,59.970,1438629303,"201051344000867","174011321042388",28.15,31.30,0,305.68,520.29,246.3,235.8,1.105,193631.7,193631.7,9170,0,0,0,L,1122011218,1,125.17,127.65,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438629424,339288.00
08/03/2015 15:15,2,8.221,ALERT,220.29,368.50,59.938,1438629303,"201051344001230","174011321042388",30.57,32.40,0,305.98,520.59,254.1,243.3,1.162,204629.8,204629.8,9180,0,0,0,L,1122011218,1,124.72,127.20,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438629426,339289.00
08/03/2015 15:15,2,7.725,ACTIVE,222.32,370.60,59.944,1438629303,"201051344000576","174011321042388",29.54,29.00,0,333.03,429.52,231.3,221.4,1.025,200877.1,200877.1,9185,0,0,0,L,1122011218,1,125.40,128.11,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438629427,339290.00
08/03/2015 15:15,2,7.916,ACTIVE,222.55,374.51,59.970,1438629303,"201051344000579","174011321042388",29.46,32.80,0,335.74,428.61,236.2,226.1,1.074,207716.9,207716.9,9145,0,0,0,L,1122011218,1,125.62,128.11,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438629428,339291.00
08/03/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1438629303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438630183,339292.00
08/03/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1438629303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438630183,339293.00
08/03/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1438629303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438630183,339294.00
08/03/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1438629303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438630183,339295.00
08/03/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1438629303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438630183,339296.00
08/03/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1438629303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438630183,339297.00
08/03/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1438629303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438630183,339298.00
08/03/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1438629303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438630183,339299.00
08/03/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1438629303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438630183,339300.00
08/03/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1438629303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438630183,339301.00
08/03/2015 15:30,2,3.154,ACTIVE,214.87,347.76,59.954,1438630203,"201051344000955","174011321042388",28.69,32.20,0,330.93,422.60,91.7,86.5,0.438,206434.9,206434.9,9157,0,0,0,L,1122011218,1,122.23,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438630279,339302.00
08/03/2015 15:30,2,3.172,ACTIVE,215.09,344.45,59.954,1438630203,"274151322000095","174011321042388",28.63,39.50,0,332.73,406.37,91.9,86.8,0.345,506011.8,506011.8,10058,0,0,0,L,1151911521,1,124.27,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438630280,339303.00
08/03/2015 15:30,2,3.172,ACTIVE,215.32,348.06,59.965,1438630203,"201051344000868","174011321042388",28.69,28.80,0,332.43,426.51,92.1,87.0,0.424,193122.8,193122.8,9168,0,0,0,L,1122011218,1,122.68,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438630281,339304.00
08/03/2015 15:30,2,3.156,ACTIVE,216.22,349.86,59.959,1438630203,"201051344000853","174011321042388",28.86,29.80,0,334.24,428.01,92.3,87.1,0.433,199517.6,199517.6,9172,0,0,0,L,1122011218,1,123.59,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438630281,339305.00
08/03/2015 15:30,2,3.107,ACTIVE,215.77,349.26,59.938,1438630203,"201051344000582","174011321042388",28.77,30.50,0,333.63,428.91,90.6,85.5,0.438,198951.3,198951.3,9144,0,0,0,L,1122011218,1,123.14,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438630282,339306.00
08/03/2015 15:30,2,3.131,ACTIVE,216.00,348.96,59.954,1438630203,"201051344000469","174011321042388",29.14,27.30,0,333.33,429.22,92.5,87.3,0.451,194806.1,194806.1,9164,0,0,0,L,1122011218,1,122.68,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438630283,339307.00
08/03/2015 15:30,2,3.156,ACTIVE,215.77,350.17,59.965,1438630203,"201051344000988","174011321042388",28.65,30.50,0,327.02,428.31,91.7,86.6,0.429,194025.5,194025.5,9151,0,0,0,L,1122011218,1,122.91,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438630284,339308.00
08/03/2015 15:30,2,3.145,ACTIVE,215.77,348.96,59.965,1438630203,"201051344001158","174011321042388",28.55,31.50,0,333.63,429.22,90.9,85.8,0.433,199801.4,199801.4,9152,0,0,0,L,1122011218,1,122.91,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438630285,339309.00
08/03/2015 15:30,2,3.176,ACTIVE,215.09,347.16,59.954,1438630203,"201051344001025","174011321042388",28.90,32.40,0,331.83,427.11,93.0,87.8,0.420,204020.8,204020.8,9150,0,0,0,L,1122011218,1,122.46,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438630286,339310.00
08/03/2015 15:30,2,3.119,ACTIVE,215.77,347.76,59.959,1438630203,"201051344000569","174011321042388",29.08,29.80,0,333.63,428.31,91.9,86.8,0.446,207303.6,207303.6,9171,0,0,0,L,1122011218,1,122.46,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438630287,339311.00
08/03/2015 15:30,2,2.033,ALERT,215.09,414.49,59.965,1438630203,"274151322000094","174011321042388",37.63,38.40,0,304.78,513.38,78.2,73.5,0.544,385561.0,385561.0,10558,0,0,0,L,1151911521,1,123.81,123.59,0400,34,0,0,0,0,0,0,100,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438630289,339312.00
08/03/2015 15:30,2,3.127,ACTIVE,215.77,347.16,59.959,1438630203,"201051344000458","174011321042388",28.78,31.50,0,333.93,428.61,91.2,86.1,0.438,203017.4,203017.4,9161,0,0,0,L,1122011218,1,123.14,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438630290,339313.00
08/03/2015 15:30,2,2.932,ACTIVE,215.09,343.25,59.954,1438630203,"274151322000087","174011321042388",27.49,52.50,0,332.43,406.07,81.7,76.9,0.292,457136.8,457136.8,10004,0,0,0,L,1151911521,1,124.04,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438630291,339314.00
08/03/2015 15:30,2,2.988,ACTIVE,214.87,355.88,59.965,1438630203,"274151322000052","174011321042388",28.49,41.00,0,333.33,405.77,86.2,81.3,0.318,488757.7,488757.7,10419,0,0,0,L,1151911521,1,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438630292,339315.00
08/03/2015 15:30,2,3.141,ACTIVE,214.87,348.66,59.965,1438630203,"201051344001145","174011321042388",28.69,31.30,0,327.32,422.60,91.2,86.1,0.420,208113.2,208113.2,9170,0,0,0,L,1122011218,1,122.46,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438630293,339316.00
08/03/2015 15:30,2,3.078,ACTIVE,214.87,348.66,59.959,1438630203,"201051344000685","174011321042388",28.98,31.80,0,330.03,424.11,90.4,85.3,0.446,206899.3,206899.3,9172,0,0,0,L,1122011218,1,123.14,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438630293,339317.00
08/03/2015 15:30,2,2.926,ACTIVE,214.87,345.36,59.933,1438630203,"274151322000088","174011321042388",28.33,36.80,0,333.33,406.07,84.0,79.1,0.314,468905.5,468905.5,10022,0,0,0,L,1151911521,1,124.49,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438630294,339318.00
08/03/2015 15:30,2,3.094,ACTIVE,215.09,348.66,59.959,1438630203,"201051344000438","174011321042388",28.96,32.60,0,333.03,423.50,90.8,85.7,0.429,206923.2,206923.2,9144,0,0,0,L,1122011218,1,122.91,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438630295,339319.00
08/03/2015 15:30,2,3.117,ACTIVE,215.09,347.16,59.970,1438630203,"201051344001135","174011321042388",28.80,31.00,0,333.63,425.01,91.0,85.9,0.420,198414.2,198414.2,9130,0,0,0,L,1122011218,1,122.68,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438630296,339320.00
08/03/2015 15:30,2,3.082,ACTIVE,214.87,348.06,59.949,1438630203,"201051344000417","174011321042388",28.71,34.30,0,332.43,422.60,89.7,84.6,0.429,202174.0,202174.0,9146,0,0,0,L,1122011218,1,122.23,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438630297,339321.00
08/03/2015 15:30,2,3.156,ACTIVE,214.64,347.76,59.965,1438630203,"201051344000594","174011321042388",28.57,34.00,0,331.83,422.90,91.3,86.2,0.429,203569.3,203569.3,9163,0,0,0,L,1122011218,1,122.46,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438630298,339322.00
08/03/2015 15:30,2,2.959,ACTIVE,215.09,344.76,59.959,1438630203,"274151322000083","174011321042388",28.47,41.30,0,333.33,405.77,85.3,80.4,0.323,484699.5,484699.5,10449,0,0,0,L,1151911521,1,123.81,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438630299,339323.00
08/03/2015 15:30,2,3.178,ACTIVE,215.54,349.26,59.965,1438630203,"201051344000585","174011321042388",28.80,31.50,0,333.33,427.71,92.7,87.5,0.438,202990.6,202990.6,9145,0,0,0,L,1122011218,1,122.46,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438630300,339324.00
08/03/2015 15:30,2,2.947,ACTIVE,214.87,354.67,59.954,1438630203,"274151322000054","174011321042388",28.55,38.00,0,333.03,407.27,85.3,80.4,0.327,479588.7,479588.7,10012,0,0,0,L,1151911521,1,124.04,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438630301,339325.00
08/03/2015 15:30,2,3.156,ACTIVE,215.32,347.46,59.986,1438630203,"201051344001203","174011321042388",28.71,32.40,0,333.93,427.11,91.8,86.7,0.438,203912.4,203912.4,9157,0,0,0,L,1122011218,1,123.36,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438630302,339326.00
08/03/2015 15:30,2,3.064,ACTIVE,214.19,346.56,59.965,1438630203,"201051344000646","174011321042388",29.00,32.40,0,332.13,424.41,90.0,84.9,0.424,200418.8,200418.8,9143,0,0,0,L,1122011218,1,122.46,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438630302,339327.00
08/03/2015 15:30,2,1.959,ALERT,215.09,431.92,59.954,1438630203,"274151322000068","174011321042388",39.10,40.00,0,391.34,515.48,78.0,73.4,0.539,384802.3,384802.3,10167,0,0,0,L,1151911521,1,124.04,123.36,0001,36,0,0,0,0,0,0,142,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438630304,339328.00
08/03/2015 15:30,2,3.125,ACTIVE,215.54,346.26,59.965,1438630203,"274151322000076","174011321042388",28.96,40.20,0,334.24,406.07,91.6,86.5,0.358,512054.6,512054.6,10427,0,0,0,L,1151911521,1,124.04,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438630305,339329.00
08/03/2015 15:30,2,3.127,ACTIVE,214.41,346.26,59.970,1438630203,"201051344000890","174011321042388",28.71,34.30,0,331.83,422.60,91.0,85.9,0.420,205006.5,205006.5,9155,0,0,0,L,1122011218,1,122.68,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438630306,339330.00
08/03/2015 15:30,2,3.080,ACTIVE,215.32,348.06,59.965,1438630203,"201051344000900","174011321042388",29.24,28.80,0,333.03,427.71,91.2,86.1,0.420,205776.0,205776.0,9181,0,0,0,L,1122011218,1,123.14,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438630307,339331.00
08/03/2015 15:30,2,3.086,ACTIVE,215.09,347.76,59.970,1438630203,"201051344000633","174011321042388",28.78,32.00,0,333.03,427.11,90.0,84.9,0.411,194793.7,194793.7,9175,0,0,0,L,1122011218,1,122.91,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438630308,339332.00
08/03/2015 15:30,2,3.055,ACTIVE,215.77,348.66,59.965,1438630203,"201051344000983","174011321042388",29.48,30.50,0,332.73,428.61,91.2,86.1,0.433,202685.2,202685.2,9168,0,0,0,L,1122011218,1,123.14,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438630309,339333.00
08/03/2015 15:30,2,3.125,ACTIVE,215.32,348.36,59.959,1438630203,"201051344000917","174011321042388",28.65,32.00,0,332.73,426.21,90.6,85.5,0.438,205533.8,205533.8,9174,0,0,0,L,1122011218,1,122.68,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438630310,339334.00
08/03/2015 15:30,2,3.037,ACTIVE,215.54,347.46,59.938,1438630203,"201051344000648","174011321042388",28.90,30.30,0,333.33,428.91,89.0,84.0,0.411,200863.2,200863.2,9168,0,0,0,L,1122011218,1,122.68,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438630311,339335.00
08/03/2015 15:30,2,3.066,ACTIVE,215.09,348.06,59.986,1438630203,"201051344001093","174011321042388",29.20,31.30,0,333.63,426.81,90.8,85.7,0.420,203738.0,203738.0,9162,0,0,0,L,1122011218,1,122.68,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438630312,339336.00
08/03/2015 15:30,2,3.078,ACTIVE,215.54,348.36,59.970,1438630203,"201051344000645","174011321042388",28.77,31.00,0,333.63,427.41,89.8,84.7,0.402,201745.6,201745.6,9171,0,0,0,L,1122011218,1,123.14,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438630312,339337.00
08/03/2015 15:30,2,2.953,ACTIVE,215.09,345.06,59.970,1438630203,"274151322000085","174011321042388",28.43,37.80,0,333.93,405.47,85.0,80.1,0.323,482094.6,482094.6,10427,0,0,0,L,1151911521,1,124.49,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438630313,339338.00
08/03/2015 15:30,2,3.088,ACTIVE,215.32,347.46,59.970,1438630203,"201051344000651","174011321042388",28.84,30.80,0,333.63,428.01,90.2,85.1,0.415,201032.9,201032.9,9150,0,0,0,L,1122011218,1,123.36,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438630314,339339.00
08/03/2015 15:30,2,3.096,ACTIVE,215.09,346.56,59.981,1438630203,"201051344000867","174011321042388",28.73,31.80,0,333.63,422.60,90.1,85.0,0.420,193661.2,193661.2,9172,0,0,0,L,1122011218,1,122.91,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438630315,339340.00
08/03/2015 15:30,2,3.076,ACTIVE,214.41,346.56,59.965,1438630203,"201051344001230","174011321042388",28.86,32.80,0,331.23,423.20,90.0,84.9,0.429,204659.3,204659.3,9182,0,0,0,L,1122011218,1,122.68,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438630316,339341.00
08/03/2015 15:30,2,3.062,ACTIVE,215.54,349.56,59.970,1438630203,"201051344000576","174011321042388",28.82,29.00,0,333.63,427.71,89.3,84.3,0.420,200906.4,200906.4,9186,0,0,0,L,1122011218,1,122.91,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438630317,339342.00
08/03/2015 15:30,2,3.068,ACTIVE,215.54,349.56,59.965,1438630203,"201051344000579","174011321042388",29.08,33.00,0,334.24,427.11,90.4,85.4,0.420,207746.4,207746.4,9146,0,0,0,L,1122011218,1,122.91,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438630318,339343.00
08/03/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1438630203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438631084,339344.00
08/03/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1438630203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438631084,339345.00
08/03/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1438630203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438631084,339346.00
08/03/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1438630203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438631084,339347.00
08/03/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1438630203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438631084,339348.00
08/03/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1438630203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438631084,339349.00
08/03/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1438630203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438631084,339350.00
08/03/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1438630203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438631084,339351.00
08/03/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1438630203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438631084,339352.00
