ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1438630203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438631084,339353.00
08/03/2015 15:45,2,4.740,ACTIVE,215.32,352.57,59.981,1438631104,"201051344000955","174011321042388",28.77,31.80,0,317.70,416.59,138.0,131.2,0.658,206459.6,206459.6,9158,0,0,0,L,1122011218,1,122.23,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438631178,339354.00
08/03/2015 15:45,2,4.775,ACTIVE,214.87,354.07,59.970,1438631104,"274151322000095","174011321042388",28.90,40.00,0,330.63,400.06,139.8,133.0,0.539,506036.6,506036.6,10059,0,0,0,L,1151911521,1,124.27,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438631179,339355.00
08/03/2015 15:45,2,4.756,ACTIVE,215.77,354.37,59.981,1438631104,"201051344000868","174011321042388",28.88,28.50,0,317.70,416.89,139.0,132.3,0.623,193147.7,193147.7,9169,0,0,0,L,1122011218,1,122.68,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438631180,339356.00
08/03/2015 15:45,2,4.723,ACTIVE,217.35,356.18,59.981,1438631104,"201051344000853","174011321042388",29.26,29.50,0,323.11,421.40,139.9,133.2,0.658,199542.6,199542.6,9173,0,0,0,L,1122011218,1,123.81,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438631181,339357.00
08/03/2015 15:45,2,4.754,ACTIVE,216.67,355.88,59.970,1438631104,"201051344000582","174011321042388",28.84,30.50,0,318.00,416.89,138.9,132.2,0.645,198975.8,198975.8,9145,0,0,0,L,1122011218,1,123.14,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438631181,339358.00
08/03/2015 15:45,2,4.766,ACTIVE,216.90,356.18,59.949,1438631104,"201051344000469","174011321042388",29.36,27.30,0,315.90,417.79,141.8,134.9,0.685,194831.1,194831.1,9165,0,0,0,L,1122011218,1,122.91,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438631182,339359.00
08/03/2015 15:45,2,4.992,ACTIVE,217.13,357.08,59.975,1438631104,"201051344000988","174011321042388",28.55,30.00,0,318.30,423.20,144.4,137.5,0.676,194050.4,194050.4,9152,0,0,0,L,1122011218,1,123.14,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438631183,339360.00
08/03/2015 15:45,2,4.951,ACTIVE,217.13,356.78,59.986,1438631104,"201051344001158","174011321042388",28.84,30.80,0,319.81,417.49,144.7,137.7,0.681,199826.1,199826.1,9153,0,0,0,L,1122011218,1,123.14,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438631184,339361.00
08/03/2015 15:45,2,4.965,ACTIVE,216.00,355.58,59.986,1438631104,"201051344001025","174011321042388",29.00,32.20,0,321.31,417.19,145.8,138.8,0.663,204046.1,204046.1,9151,0,0,0,L,1122011218,1,122.68,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438631185,339362.00
08/03/2015 15:45,2,4.828,ACTIVE,216.90,356.48,59.975,1438631104,"201051344000569","174011321042388",29.06,29.50,0,317.10,416.89,142.1,135.2,0.658,207328.5,207328.5,9172,0,0,0,L,1122011218,1,122.91,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438631186,339363.00
08/03/2015 15:45,2,3.072,ACTIVE,214.87,424.41,59.975,1438631104,"274151322000094","174011321042388",39.12,39.30,0,390.14,458.97,122.2,116.0,0.468,385582.1,385582.1,10560,0,0,0,L,1151911521,1,123.59,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438631187,339364.00
08/03/2015 15:45,2,4.779,ACTIVE,216.67,354.37,59.954,1438631104,"201051344000458","174011321042388",28.82,31.00,0,318.61,416.59,139.6,132.8,0.672,203042.3,203042.3,9162,0,0,0,L,1122011218,1,123.36,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438631188,339365.00
08/03/2015 15:45,2,4.471,ACTIVE,215.32,348.96,59.970,1438631104,"274151322000087","174011321042388",27.59,53.30,0,328.82,395.55,124.9,118.7,0.473,457159.1,457159.1,10005,0,0,0,L,1151911521,1,124.49,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438631189,339366.00
08/03/2015 15:45,2,4.496,ACTIVE,214.87,347.16,59.975,1438631104,"274151322000052","174011321042388",28.49,40.60,0,327.62,397.05,129.8,123.3,0.499,488781.0,488781.0,10420,0,0,0,L,1151911521,1,123.81,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438631190,339367.00
08/03/2015 15:45,2,4.662,ACTIVE,215.32,354.37,59.965,1438631104,"201051344001145","174011321042388",29.12,31.00,0,319.81,417.19,137.5,130.8,0.636,208138.2,208138.2,9171,0,0,0,L,1122011218,1,122.68,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438631190,339368.00
08/03/2015 15:45,2,4.703,ACTIVE,215.32,354.07,59.970,1438631104,"201051344000685","174011321042388",28.78,31.00,0,318.00,417.79,137.0,130.3,0.672,206924.0,206924.0,9173,0,0,0,L,1122011218,1,123.14,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438631192,339369.00
08/03/2015 15:45,2,4.424,ACTIVE,215.32,356.78,59.981,1438631104,"274151322000088","174011321042388",28.11,37.00,0,330.63,396.75,125.9,119.6,0.477,468928.3,468928.3,10023,0,0,0,L,1151911521,1,124.72,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438631193,339370.00
08/03/2015 15:45,2,4.604,ACTIVE,216.00,354.97,59.975,1438631104,"201051344000438","174011321042388",29.26,32.20,0,318.91,416.89,136.4,129.7,0.645,206948.0,206948.0,9145,0,0,0,L,1122011218,1,123.14,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438631193,339371.00
08/03/2015 15:45,2,4.666,ACTIVE,216.00,352.57,59.975,1438631104,"201051344001135","174011321042388",28.80,30.50,0,319.21,416.29,136.1,129.4,0.614,198439.1,198439.1,9131,0,0,0,L,1122011218,1,122.91,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438631194,339372.00
08/03/2015 15:45,2,4.627,ACTIVE,215.54,353.17,59.986,1438631104,"201051344000417","174011321042388",28.55,33.80,0,317.40,416.59,133.7,127.2,0.636,202198.5,202198.5,9147,0,0,0,L,1122011218,1,122.46,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438631195,339373.00
08/03/2015 15:45,2,4.723,ACTIVE,215.32,351.97,59.981,1438631104,"201051344000594","174011321042388",28.65,34.30,0,316.50,418.09,137.0,130.3,0.636,203594.5,203594.5,9164,0,0,0,L,1122011218,1,122.46,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438631196,339374.00
08/03/2015 15:45,2,4.385,ACTIVE,214.87,359.48,59.975,1438631104,"274151322000083","174011321042388",28.69,41.00,0,329.13,397.35,127.3,120.9,0.513,484722.8,484722.8,10450,0,0,0,L,1151911521,1,123.81,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438631197,339375.00
08/03/2015 15:45,2,4.764,ACTIVE,216.45,356.18,59.949,1438631104,"201051344000585","174011321042388",28.84,31.50,0,332.43,417.49,139.1,132.3,0.650,203016.2,203016.2,9146,0,0,0,L,1122011218,1,122.68,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438631198,339376.00
08/03/2015 15:45,2,4.436,ACTIVE,215.09,358.58,59.981,1438631104,"274151322000054","174011321042388",28.25,38.00,0,330.03,397.96,126.8,120.5,0.491,479611.9,479611.9,10013,0,0,0,L,1151911521,1,124.49,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438631199,339377.00
08/03/2015 15:45,2,4.707,ACTIVE,216.22,353.77,59.986,1438631104,"201051344001203","174011321042388",28.80,32.40,0,318.30,417.79,137.3,130.6,0.654,203937.6,203937.6,9158,0,0,0,L,1122011218,1,123.36,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438631200,339378.00
08/03/2015 15:45,2,4.631,ACTIVE,215.32,354.07,59.975,1438631104,"201051344000646","174011321042388",28.78,32.20,0,317.40,418.09,135.0,128.3,0.650,200443.6,200443.6,9144,0,0,0,L,1122011218,1,122.91,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438631201,339379.00
08/03/2015 15:45,2,2.984,ACTIVE,215.77,413.89,59.965,1438631104,"274151322000068","174011321042388",38.70,40.80,0,387.14,458.37,116.2,110.2,0.438,384823.6,384823.6,10169,0,0,0,L,1151911521,1,124.72,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438631202,339380.00
08/03/2015 15:45,2,4.672,ACTIVE,216.00,347.76,59.959,1438631104,"274151322000076","174011321042388",28.88,40.40,0,332.73,398.86,136.6,129.9,0.526,512079.9,512079.9,10428,0,0,0,L,1151911521,1,124.49,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438631203,339381.00
08/03/2015 15:45,2,4.666,ACTIVE,215.32,354.07,59.938,1438631104,"201051344000890","174011321042388",28.73,33.80,0,319.51,416.89,135.7,129.0,0.628,205031.6,205031.6,9156,0,0,0,L,1122011218,1,122.91,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438631204,339382.00
08/03/2015 15:45,2,4.598,ACTIVE,216.22,354.67,59.959,1438631104,"201051344000900","174011321042388",29.32,28.30,0,317.40,417.49,136.4,129.8,0.632,205801.3,205801.3,9182,0,0,0,L,1122011218,1,122.91,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438631204,339383.00
08/03/2015 15:45,2,4.613,ACTIVE,216.00,354.97,59.996,1438631104,"201051344000633","174011321042388",28.84,31.50,0,320.11,415.69,134.7,128.1,0.645,194818.7,194818.7,9176,0,0,0,L,1122011218,1,122.91,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438631205,339384.00
08/03/2015 15:45,2,4.596,ACTIVE,216.67,355.28,59.970,1438631104,"201051344000983","174011321042388",29.24,29.80,0,320.11,417.79,136.1,129.5,0.645,202710.5,202710.5,9169,0,0,0,L,1122011218,1,123.14,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438631206,339385.00
08/03/2015 15:45,2,4.635,ACTIVE,216.00,355.28,59.981,1438631104,"201051344000917","174011321042388",28.92,31.30,0,321.31,415.99,135.8,129.1,0.641,205559.0,205559.0,9175,0,0,0,L,1122011218,1,122.68,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438631207,339386.00
08/03/2015 15:45,2,4.580,ACTIVE,216.45,354.37,59.970,1438631104,"201051344000648","174011321042388",28.71,29.80,0,318.00,418.70,133.1,126.5,0.623,200888.0,200888.0,9169,0,0,0,L,1122011218,1,122.68,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438631208,339387.00
08/03/2015 15:45,2,4.592,ACTIVE,216.00,354.97,59.975,1438631104,"201051344001093","174011321042388",29.02,31.30,0,317.40,415.39,135.0,128.3,0.623,203763.1,203763.1,9163,0,0,0,L,1122011218,1,122.91,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438631209,339388.00
08/03/2015 15:45,2,4.633,ACTIVE,216.67,354.67,59.981,1438631104,"201051344000645","174011321042388",28.80,30.30,0,319.21,415.99,135.2,128.5,0.619,201770.7,201770.7,9172,0,0,0,L,1122011218,1,123.36,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438631210,339389.00
08/03/2015 15:45,2,4.375,ACTIVE,215.32,357.08,59.938,1438631104,"274151322000085","174011321042388",28.77,37.30,0,330.33,397.96,127.5,121.1,0.486,482118.2,482118.2,10428,0,0,0,L,1151911521,1,124.94,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438631211,339390.00
08/03/2015 15:45,2,4.678,ACTIVE,216.45,354.67,59.991,1438631104,"201051344000651","174011321042388",28.80,30.50,0,319.81,415.99,136.5,129.8,0.632,201058.1,201058.1,9151,0,0,0,L,1122011218,1,123.36,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438631212,339391.00
08/03/2015 15:45,2,4.643,ACTIVE,216.22,353.17,59.981,1438631104,"201051344000867","174011321042388",29.00,31.00,0,321.01,416.29,136.3,129.6,0.623,193686.4,193686.4,9173,0,0,0,L,1122011218,1,123.14,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438631213,339392.00
08/03/2015 15:45,2,4.656,ACTIVE,215.32,352.57,59.981,1438631104,"201051344001230","174011321042388",29.00,32.40,0,319.81,418.70,136.7,130.0,0.650,204684.4,204684.4,9183,0,0,0,L,1122011218,1,122.68,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438631214,339393.00
08/03/2015 15:45,2,4.648,ACTIVE,216.90,356.48,59.981,1438631104,"201051344000576","174011321042388",29.26,29.00,0,318.91,417.19,137.8,131.0,0.636,200931.5,200931.5,9187,0,0,0,L,1122011218,1,123.14,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438631215,339394.00
08/03/2015 15:45,2,4.775,ACTIVE,217.13,356.48,59.970,1438631104,"201051344000579","174011321042388",28.98,32.80,0,320.71,416.89,140.3,133.5,0.658,207771.8,207771.8,9147,0,0,0,L,1122011218,1,123.36,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438631215,339395.00
08/03/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1438631104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438631984,339396.00
08/03/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1438631104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438631984,339397.00
08/03/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1438631104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438631984,339398.00
08/03/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1438631104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438631984,339399.00
08/03/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1438631104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438631984,339400.00
08/03/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1438631104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438631984,339401.00
08/03/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1438631104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438631984,339402.00
08/03/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1438631104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438631984,339403.00
08/03/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1438631104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438631984,339404.00
08/03/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1438631104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438631984,339405.00
08/03/2015 16:00,2,2.123,ACTIVE,212.61,353.77,60.002,1438632003,"201051344000955","174011321042388",29.40,28.50,0,317.70,424.71,63.2,59.1,0.530,206479.5,206479.5,9159,0,0,0,L,1122011218,1,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438632077,339406.00
08/03/2015 16:00,2,2.137,ALERT,212.83,353.47,59.996,1438632003,"274151322000095","174011321042388",28.82,34.80,0,304.78,521.79,62.4,58.3,0.429,506056.2,506056.2,10060,0,0,0,L,1151911521,1,122.68,122.91,0400,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438632079,339407.00
08/03/2015 16:00,2,2.137,ACTIVE,213.06,355.88,60.007,1438632003,"201051344000868","174011321042388",29.16,25.00,0,316.50,421.70,63.1,59.0,0.495,193167.6,193167.6,9170,0,0,0,L,1122011218,1,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438632080,339408.00
08/03/2015 16:00,2,2.115,ACTIVE,214.19,356.78,60.007,1438632003,"201051344000853","174011321042388",29.52,25.80,0,323.41,428.61,63.3,59.2,0.535,199562.6,199562.6,9174,0,0,0,L,1122011218,1,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438632081,339409.00
08/03/2015 16:00,2,2.090,ACTIVE,213.74,356.78,59.970,1438632003,"201051344000582","174011321042388",29.34,27.30,0,315.90,426.51,62.1,58.0,0.521,198995.4,198995.4,9146,0,0,0,L,1122011218,1,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438632082,339410.00
08/03/2015 16:00,2,2.139,ACTIVE,213.51,357.08,60.002,1438632003,"201051344000469","174011321042388",29.38,24.00,0,316.80,427.71,63.6,59.5,0.521,194851.1,194851.1,9166,0,0,0,L,1122011218,1,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438632083,339411.00
08/03/2015 16:00,2,2.154,ACTIVE,213.29,361.89,60.023,1438632003,"201051344000988","174011321042388",28.92,26.30,0,318.30,427.41,63.1,59.0,0.491,194070.2,194070.2,9153,0,0,0,L,1122011218,1,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438632084,339412.00
08/03/2015 16:00,2,2.146,ACTIVE,213.29,359.18,59.996,1438632003,"201051344001158","174011321042388",28.88,27.00,0,320.41,428.61,62.8,58.7,0.539,199845.8,199845.8,9154,0,0,0,L,1122011218,1,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438632085,339413.00
08/03/2015 16:00,2,2.176,ACTIVE,213.29,357.38,60.002,1438632003,"201051344001025","174011321042388",29.06,28.50,0,321.61,424.41,64.0,59.9,0.513,204066.1,204066.1,9152,0,0,0,L,1122011218,1,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438632086,339414.00
08/03/2015 16:00,2,2.135,ACTIVE,213.51,356.48,60.002,1438632003,"201051344000569","174011321042388",29.24,26.30,0,318.61,427.41,63.2,59.1,0.513,207348.4,207348.4,9173,0,0,0,L,1122011218,1,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438632087,339415.00
08/03/2015 16:00,2,1.303,ACTIVE,213.96,426.81,60.007,1438632003,"274151322000094","174011321042388",39.90,34.80,0,336.94,480.01,53.2,49.4,0.362,385598.8,385598.8,10561,0,0,0,L,1151911521,1,122.46,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438632087,339416.00
08/03/2015 16:00,2,2.143,ACTIVE,213.51,358.58,59.996,1438632003,"201051344000458","174011321042388",29.12,27.30,0,316.80,427.71,63.2,59.1,0.539,203062.0,203062.0,9163,0,0,0,L,1122011218,1,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438632088,339417.00
08/03/2015 16:00,2,2.006,ACTIVE,213.06,360.08,60.002,1438632003,"274151322000087","174011321042388",27.89,49.00,0,328.82,404.87,56.7,52.8,0.398,457176.7,457176.7,10006,0,0,0,L,1151911521,1,122.68,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438632089,339418.00
08/03/2015 16:00,2,2.043,ACTIVE,212.83,349.26,60.023,1438632003,"274151322000052","174011321042388",28.82,35.80,0,330.33,404.57,59.6,55.6,0.415,488799.5,488799.5,10421,0,0,0,L,1151911521,1,121.78,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438632090,339419.00
08/03/2015 16:00,2,2.150,ACTIVE,213.06,354.07,59.991,1438632003,"201051344001145","174011321042388",29.06,27.50,0,320.41,425.01,63.3,59.2,0.513,208157.8,208157.8,9172,0,0,0,L,1122011218,1,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438632091,339420.00
08/03/2015 16:00,2,2.143,ACTIVE,213.06,354.97,59.996,1438632003,"201051344000685","174011321042388",28.86,28.00,0,316.80,426.81,62.6,58.5,0.544,206943.5,206943.5,9174,0,0,0,L,1122011218,1,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438632092,339421.00
08/03/2015 16:00,2,1.998,ACTIVE,212.83,360.38,59.996,1438632003,"274151322000088","174011321042388",28.51,32.60,0,329.13,405.47,57.7,53.8,0.380,468946.3,468946.3,10024,0,0,0,L,1151911521,1,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438632093,339422.00
08/03/2015 16:00,2,2.105,ACTIVE,213.29,355.28,59.996,1438632003,"201051344000438","174011321042388",29.68,28.80,0,318.91,422.90,63.2,59.1,0.521,206967.6,206967.6,9146,0,0,0,L,1122011218,1,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438632094,339423.00
08/03/2015 16:00,2,2.162,ACTIVE,212.83,356.18,59.996,1438632003,"201051344001135","174011321042388",29.02,27.00,0,319.81,421.70,63.6,59.5,0.526,198458.7,198458.7,9132,0,0,0,L,1122011218,1,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438632095,339424.00
08/03/2015 16:00,2,2.135,ACTIVE,213.06,356.48,60.002,1438632003,"201051344000417","174011321042388",29.06,30.50,0,318.00,421.70,62.9,58.8,0.508,202217.8,202217.8,9148,0,0,0,L,1122011218,1,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438632096,339425.00
08/03/2015 16:00,2,2.168,ACTIVE,212.83,355.58,60.007,1438632003,"201051344000594","174011321042388",29.08,30.80,0,316.80,422.60,63.9,59.7,0.530,203614.1,203614.1,9165,0,0,0,L,1122011218,1,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438632097,339426.00
08/03/2015 16:00,2,2.025,ACTIVE,213.06,358.28,59.975,1438632003,"274151322000083","174011321042388",28.80,35.80,0,328.82,406.37,59.1,55.2,0.420,484741.1,484741.1,10451,0,0,0,L,1151911521,1,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438632098,339427.00
08/03/2015 16:00,2,2.172,ACTIVE,213.51,357.68,60.002,1438632003,"201051344000585","174011321042388",29.50,27.80,0,320.11,428.91,64.9,60.7,0.530,203036.2,203036.2,9147,0,0,0,L,1122011218,1,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438632099,339428.00
08/03/2015 16:00,2,2.020,ACTIVE,213.74,347.76,59.996,1438632003,"274151322000054","174011321042388",28.86,32.40,0,327.92,406.37,59.0,55.0,0.393,479630.2,479630.2,10014,0,0,0,L,1151911521,1,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438632099,339429.00
08/03/2015 16:00,2,2.162,ACTIVE,213.51,354.97,60.007,1438632003,"201051344001203","174011321042388",29.30,28.80,0,315.30,422.00,64.2,60.0,0.517,203957.3,203957.3,9159,0,0,0,L,1122011218,1,123.36,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438632100,339430.00
08/03/2015 16:00,2,2.143,ACTIVE,212.83,356.48,60.002,1438632003,"201051344000646","174011321042388",29.02,28.80,0,318.30,425.61,63.0,58.9,0.535,200463.0,200463.0,9145,0,0,0,L,1122011218,1,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438632101,339431.00
08/03/2015 16:00,2,1.332,ACTIVE,213.51,431.62,60.002,1438632003,"274151322000068","174011321042388",39.84,35.60,0,337.84,478.21,53.6,49.8,0.354,384840.3,384840.3,10170,0,0,0,L,1151911521,1,122.68,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438632102,339432.00
08/03/2015 16:00,2,2.119,ACTIVE,214.64,352.57,60.002,1438632003,"274151322000076","174011321042388",29.76,34.80,0,330.63,403.97,63.8,59.6,0.433,512099.5,512099.5,10429,0,0,0,L,1151911521,1,122.68,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438632103,339433.00
08/03/2015 16:00,2,2.166,ACTIVE,212.83,356.18,60.007,1438632003,"201051344000890","174011321042388",29.20,30.50,0,320.11,423.20,64.1,59.9,0.517,205051.1,205051.1,9157,0,0,0,L,1122011218,1,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438632104,339434.00
08/03/2015 16:00,2,2.125,ACTIVE,213.51,356.18,60.018,1438632003,"201051344000900","174011321042388",29.44,25.00,0,321.01,431.32,63.4,59.3,0.521,205820.8,205820.8,9183,0,0,0,L,1122011218,1,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438632105,339435.00
08/03/2015 16:00,2,2.115,ACTIVE,213.51,357.68,60.002,1438632003,"201051344000633","174011321042388",29.50,28.50,0,318.61,423.50,63.2,59.1,0.539,194838.0,194838.0,9177,0,0,0,L,1122011218,1,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438632106,339436.00
08/03/2015 16:00,2,2.127,ACTIVE,213.51,359.18,59.996,1438632003,"201051344000983","174011321042388",29.72,26.30,0,318.91,430.42,64.1,59.9,0.557,202730.1,202730.1,9170,0,0,0,L,1122011218,1,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438632107,339437.00
08/03/2015 16:00,2,2.146,ACTIVE,213.29,357.38,60.002,1438632003,"201051344000917","174011321042388",29.24,28.00,0,318.91,424.11,63.6,59.5,0.535,205578.4,205578.4,9176,0,0,0,L,1122011218,1,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438632108,339438.00
08/03/2015 16:00,2,2.123,ACTIVE,213.74,356.48,60.028,1438632003,"201051344000648","174011321042388",29.10,26.30,0,318.00,429.22,62.6,58.5,0.521,200907.1,200907.1,9170,0,0,0,L,1122011218,1,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438632109,339439.00
08/03/2015 16:00,2,2.125,ACTIVE,213.51,357.38,60.028,1438632003,"201051344001093","174011321042388",29.64,28.00,0,318.61,422.00,63.8,59.7,0.517,203782.4,203782.4,9164,0,0,0,L,1122011218,1,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438632110,339440.00
08/03/2015 16:00,2,2.145,ACTIVE,213.74,357.68,59.996,1438632003,"201051344000645","174011321042388",28.98,26.80,0,319.81,426.21,63.0,58.9,0.508,201789.9,201789.9,9173,0,0,0,L,1122011218,1,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438632111,339441.00
08/03/2015 16:00,2,2.025,ACTIVE,213.96,352.87,60.002,1438632003,"274151322000085","174011321042388",28.86,32.60,0,331.23,404.87,59.2,55.2,0.354,482136.3,482136.3,10429,0,0,0,L,1151911521,1,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438632111,339442.00
08/03/2015 16:00,2,2.150,ACTIVE,213.74,357.38,60.002,1438632003,"201051344000651","174011321042388",29.08,27.00,0,320.41,426.81,63.3,59.2,0.521,201077.4,201077.4,9152,0,0,0,L,1122011218,1,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438632112,339443.00
08/03/2015 16:00,2,2.139,ACTIVE,213.51,356.18,60.023,1438632003,"201051344000867","174011321042388",29.30,27.80,0,318.30,422.00,63.5,59.4,0.517,193705.7,193705.7,9174,0,0,0,L,1122011218,1,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438632113,339444.00
08/03/2015 16:00,2,2.131,ACTIVE,212.83,354.97,59.991,1438632003,"201051344001230","174011321042388",29.34,29.00,0,317.70,423.20,63.4,59.3,0.526,204703.6,204703.6,9184,0,0,0,L,1122011218,1,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438632114,339445.00
08/03/2015 16:00,2,2.115,ACTIVE,213.74,358.58,59.996,1438632003,"201051344000576","174011321042388",29.28,25.50,0,319.21,428.61,62.8,58.7,0.517,200950.5,200950.5,9188,0,0,0,L,1122011218,1,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438632115,339446.00
08/03/2015 16:00,2,2.156,ACTIVE,213.29,356.78,59.991,1438632003,"201051344000579","174011321042388",29.38,29.00,0,319.21,428.31,64.1,60.0,0.535,207791.1,207791.1,9148,0,0,0,L,1122011218,1,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438632116,339447.00
08/03/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1438632003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438632884,339448.00
08/03/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1438632003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438632884,339449.00
08/03/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1438632003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438632884,339450.00
08/03/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1438632003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438632884,339451.00
08/03/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1438632003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438632884,339452.00
08/03/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1438632003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438632884,339453.00
08/03/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1438632003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438632884,339454.00
08/03/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1438632003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438632884,339455.00
08/03/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1438632003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438632884,339456.00
08/03/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1438632003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438632884,339457.00
08/03/2015 16:15,2,1.301,ACTIVE,210.80,345.96,59.954,1438632904,"201051344000955","174011321042388",28.88,26.00,0,320.41,386.23,38.1,34.8,0.301,206488.6,206488.6,9160,0,0,0,L,1122011218,1,120.88,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438632979,339458.00
08/03/2015 16:15,2,1.266,ACTIVE,211.70,349.86,59.949,1438632904,"274151322000095","174011321042388",28.75,31.30,0,322.81,379.02,36.8,33.6,0.239,506064.9,506064.9,10062,0,0,0,L,1151911521,1,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438632980,339459.00
08/03/2015 16:15,2,1.297,ACTIVE,211.03,345.96,59.959,1438632904,"201051344000868","174011321042388",28.80,23.30,0,320.11,388.94,37.9,34.6,0.296,193176.6,193176.6,9171,0,0,0,L,1122011218,1,121.10,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438632981,339460.00
08/03/2015 16:15,2,1.285,ACTIVE,211.93,347.16,59.959,1438632904,"201051344000853","174011321042388",29.08,23.80,0,319.51,389.84,37.9,34.6,0.314,199571.5,199571.5,9175,0,0,0,L,1122011218,1,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438632982,339461.00
08/03/2015 16:15,2,1.271,ACTIVE,211.70,346.56,59.933,1438632904,"201051344000582","174011321042388",28.82,25.00,0,318.61,389.24,37.2,34.0,0.301,199004.2,199004.2,9147,0,0,0,L,1122011218,1,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438632983,339462.00
08/03/2015 16:15,2,1.279,ACTIVE,211.25,347.16,59.954,1438632904,"201051344000469","174011321042388",29.20,22.30,0,321.31,389.84,37.9,34.6,0.314,194860.0,194860.0,9167,0,0,0,L,1122011218,1,121.10,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438632984,339463.00
08/03/2015 16:15,2,1.287,ACTIVE,211.25,347.16,59.965,1438632904,"201051344000988","174011321042388",28.75,24.30,0,322.51,391.04,37.5,34.3,0.301,194079.0,194079.0,9154,0,0,0,L,1122011218,1,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438632985,339464.00
08/03/2015 16:15,2,1.303,ACTIVE,211.03,346.26,59.959,1438632904,"201051344001158","174011321042388",28.19,24.80,0,323.72,388.34,37.2,34.0,0.314,199854.6,199854.6,9155,0,0,0,L,1122011218,1,121.10,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438632986,339465.00
08/03/2015 16:15,2,1.293,ACTIVE,210.80,345.66,59.954,1438632904,"201051344001025","174011321042388",29.06,26.00,0,319.81,389.24,38.1,34.8,0.292,204075.1,204075.1,9153,0,0,0,L,1122011218,1,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438632987,339466.00
08/03/2015 16:15,2,1.270,ACTIVE,211.03,345.96,59.944,1438632904,"201051344000569","174011321042388",29.44,24.00,0,319.81,388.94,37.9,34.7,0.296,207357.3,207357.3,9174,0,0,0,L,1122011218,1,120.88,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438632988,339467.00
08/03/2015 16:15,2,0.795,ACTIVE,212.16,416.29,59.954,1438632904,"274151322000094","174011321042388",38.59,32.00,0,334.24,447.85,31.1,28.1,0.208,385606.1,385606.1,10562,0,0,0,L,1151911521,1,121.55,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438632989,339468.00
08/03/2015 16:15,2,1.275,ACTIVE,211.03,344.76,59.938,1438632904,"201051344000458","174011321042388",29.22,25.00,0,319.51,389.54,37.8,34.5,0.309,203070.9,203070.9,9164,0,0,0,L,1122011218,1,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438632990,339469.00
08/03/2015 16:15,2,1.189,ACTIVE,212.38,343.55,59.954,1438632904,"274151322000087","174011321042388",27.93,45.80,0,324.02,376.31,33.7,30.6,0.225,457184.6,457184.6,10007,0,0,0,L,1151911521,1,122.23,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438632991,339470.00
08/03/2015 16:15,2,1.213,ACTIVE,211.70,342.95,59.965,1438632904,"274151322000052","174011321042388",28.55,32.20,0,322.21,377.22,35.0,31.9,0.230,488807.7,488807.7,10422,0,0,0,L,1151911521,1,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438632992,339471.00
08/03/2015 16:15,2,1.281,ACTIVE,211.03,345.96,59.959,1438632904,"201051344001145","174011321042388",28.96,25.00,0,322.81,385.93,37.6,34.4,0.305,208166.7,208166.7,9173,0,0,0,L,1122011218,1,121.10,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438632992,339472.00
08/03/2015 16:15,2,1.254,ACTIVE,211.25,345.66,59.959,1438632904,"201051344000685","174011321042388",28.96,25.80,0,319.21,386.23,36.8,33.6,0.301,206952.2,206952.2,9175,0,0,0,L,1122011218,1,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438632993,339473.00
08/03/2015 16:15,2,1.176,ACTIVE,211.03,348.66,59.949,1438632904,"274151322000088","174011321042388",28.15,29.80,0,323.11,376.62,33.5,30.4,0.230,468954.2,468954.2,10025,0,0,0,L,1151911521,1,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438632994,339474.00
08/03/2015 16:15,2,1.270,ACTIVE,211.03,345.06,59.959,1438632904,"201051344000438","174011321042388",29.18,26.30,0,320.41,389.54,37.6,34.4,0.305,206976.4,206976.4,9147,0,0,0,L,1122011218,1,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438632995,339475.00
08/03/2015 16:15,2,1.297,ACTIVE,210.57,344.76,59.944,1438632904,"201051344001135","174011321042388",28.84,24.80,0,318.61,385.33,37.9,34.7,0.314,198467.6,198467.6,9133,0,0,0,L,1122011218,1,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438632996,339476.00
08/03/2015 16:15,2,1.275,ACTIVE,211.03,345.96,59.944,1438632904,"201051344000417","174011321042388",29.08,27.80,0,321.31,387.14,37.6,34.3,0.309,202226.6,202226.6,9149,0,0,0,L,1122011218,1,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438632997,339477.00
08/03/2015 16:15,2,1.283,ACTIVE,210.57,346.26,59.949,1438632904,"201051344000594","174011321042388",29.18,28.00,0,318.61,388.04,38.0,34.7,0.301,203623.0,203623.0,9166,0,0,0,L,1122011218,1,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438632998,339478.00
08/03/2015 16:15,2,1.193,ACTIVE,211.93,349.26,59.949,1438632904,"274151322000083","174011321042388",28.47,32.40,0,323.41,376.62,34.4,31.3,0.247,484749.2,484749.2,10452,0,0,0,L,1151911521,1,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438632999,339479.00
08/03/2015 16:15,2,1.311,ACTIVE,211.03,345.66,59.949,1438632904,"201051344000585","174011321042388",29.04,25.30,0,319.51,388.04,38.6,35.3,0.305,203045.2,203045.2,9148,0,0,0,L,1122011218,1,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438633000,339480.00
08/03/2015 16:15,2,1.197,ACTIVE,211.25,342.95,59.981,1438632904,"274151322000054","174011321042388",28.41,29.50,0,322.51,378.42,34.4,31.3,0.230,479638.2,479638.2,10015,0,0,0,L,1151911521,1,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438633001,339481.00
08/03/2015 16:15,2,1.279,ACTIVE,211.03,345.06,59.965,1438632904,"201051344001203","174011321042388",28.96,26.30,0,321.01,388.94,37.6,34.4,0.305,203966.1,203966.1,9160,0,0,0,L,1122011218,1,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438633002,339482.00
08/03/2015 16:15,2,1.275,ACTIVE,210.57,345.06,59.970,1438632904,"201051344000646","174011321042388",28.73,26.00,0,318.30,386.53,37.1,33.9,0.305,200471.7,200471.7,9146,0,0,0,L,1122011218,1,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438633003,339483.00
08/03/2015 16:15,2,0.803,ACTIVE,211.93,417.49,59.954,1438632904,"274151322000068","174011321042388",39.00,32.60,0,333.63,446.35,31.9,28.9,0.203,384847.6,384847.6,10171,0,0,0,L,1151911521,1,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438633004,339484.00
08/03/2015 16:15,2,1.260,ACTIVE,211.93,348.66,59.928,1438632904,"274151322000076","174011321042388",29.08,31.30,0,324.92,379.62,37.1,33.9,0.243,512108.2,512108.2,10430,0,0,0,L,1151911521,1,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438633004,339485.00
08/03/2015 16:15,2,1.303,ACTIVE,210.80,345.66,59.949,1438632904,"201051344000890","174011321042388",28.75,27.80,0,318.30,386.23,38.0,34.7,0.331,205060.0,205060.0,9158,0,0,0,L,1122011218,1,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438633006,339486.00
08/03/2015 16:15,2,1.248,ACTIVE,211.03,345.66,59.954,1438632904,"201051344000900","174011321042388",29.18,23.30,0,320.41,388.64,36.9,33.7,0.305,205829.5,205829.5,9184,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438633007,339487.00
08/03/2015 16:15,2,1.270,ACTIVE,211.48,346.86,59.949,1438632904,"201051344000633","174011321042388",28.88,26.00,0,319.21,388.34,37.1,33.9,0.287,194846.6,194846.6,9178,0,0,0,L,1122011218,1,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438633007,339488.00
08/03/2015 16:15,2,1.271,ACTIVE,211.25,345.96,59.954,1438632904,"201051344000983","174011321042388",29.44,24.30,0,319.21,389.54,37.9,34.7,0.314,202739.0,202739.0,9171,0,0,0,L,1122011218,1,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438633008,339489.00
08/03/2015 16:15,2,1.273,ACTIVE,211.25,347.16,59.959,1438632904,"201051344000917","174011321042388",28.88,25.50,0,318.91,386.83,37.3,34.1,0.309,205587.1,205587.1,9177,0,0,0,L,1122011218,1,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438633009,339490.00
08/03/2015 16:15,2,1.273,ACTIVE,211.25,344.45,59.949,1438632904,"201051344000648","174011321042388",28.75,24.30,0,322.81,389.84,37.1,33.9,0.309,200915.8,200915.8,9171,0,0,0,L,1122011218,1,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438633010,339491.00
08/03/2015 16:15,2,1.262,ACTIVE,211.25,345.96,59.944,1438632904,"201051344001093","174011321042388",29.34,25.50,0,321.31,387.74,37.5,34.3,0.296,203791.2,203791.2,9165,0,0,0,L,1122011218,1,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438633011,339492.00
08/03/2015 16:15,2,1.254,ACTIVE,211.48,345.66,59.933,1438632904,"201051344000645","174011321042388",29.06,24.80,0,320.41,388.64,37.0,33.8,0.301,201798.5,201798.5,9174,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438633012,339493.00
08/03/2015 16:15,2,1.197,ACTIVE,211.48,345.66,59.965,1438632904,"274151322000085","174011321042388",28.31,29.80,0,324.62,377.52,34.3,31.2,0.234,482144.3,482144.3,10430,0,0,0,L,1151911521,1,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438633013,339494.00
08/03/2015 16:15,2,1.258,ACTIVE,211.25,346.56,59.938,1438632904,"201051344000651","174011321042388",29.10,24.80,0,320.41,387.74,37.1,33.9,0.301,201086.0,201086.0,9153,0,0,0,L,1122011218,1,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438633014,339495.00
08/03/2015 16:15,2,1.279,ACTIVE,211.25,344.76,59.954,1438632904,"201051344000867","174011321042388",28.82,25.50,0,320.41,386.23,37.4,34.2,0.292,193714.4,193714.4,9175,0,0,0,L,1122011218,1,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438633015,339496.00
08/03/2015 16:15,2,1.250,ACTIVE,210.57,344.76,59.938,1438632904,"201051344001230","174011321042388",29.24,26.30,0,319.51,383.53,37.1,33.9,0.314,204712.3,204712.3,9185,0,0,0,L,1122011218,1,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438633016,339497.00
08/03/2015 16:15,2,1.256,ACTIVE,211.48,346.26,59.959,1438632904,"201051344000576","174011321042388",29.10,23.50,0,319.81,388.64,37.0,33.8,0.283,200959.1,200959.1,9189,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438633017,339498.00
08/03/2015 16:15,2,1.291,ACTIVE,211.03,345.66,59.944,1438632904,"201051344000579","174011321042388",29.16,26.50,0,323.41,391.04,38.1,34.9,0.301,207800.0,207800.0,9149,0,0,0,L,1122011218,1,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438633017,339499.00
