ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1438632904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438633784,339500.00
08/03/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1438632904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438633784,339501.00
08/03/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1438632904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438633784,339502.00
08/03/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1438632904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438633784,339503.00
08/03/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1438632904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438633784,339504.00
08/03/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1438632904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438633784,339505.00
08/03/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1438632904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438633784,339506.00
08/03/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1438632904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438633784,339507.00
08/03/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1438632904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438633784,339508.00
08/03/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1438632904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438633784,339509.00
08/03/2015 16:30,2,1.393,ACTIVE,211.48,347.16,59.970,1438633803,"201051344000955","174011321042388",29.26,24.80,0,326.12,365.80,41.3,38.0,0.349,206497.3,206497.3,9161,0,0,0,L,1122011218,1,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438633878,339510.00
08/03/2015 16:30,2,1.365,ACTIVE,212.16,347.16,59.933,1438633803,"274151322000095","174011321042388",29.00,29.50,0,334.54,363.09,40.2,36.9,0.261,506073.4,506073.4,10063,0,0,0,L,1151911521,1,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438633879,339511.00
08/03/2015 16:30,2,1.410,ACTIVE,211.70,347.16,59.959,1438633803,"201051344000868","174011321042388",28.75,22.50,0,329.73,366.10,41.1,37.8,0.336,193185.3,193185.3,9172,0,0,0,L,1122011218,1,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438633880,339512.00
08/03/2015 16:30,2,1.398,ACTIVE,212.83,349.56,59.959,1438633803,"201051344000853","174011321042388",29.14,23.00,0,332.13,369.70,41.3,38.0,0.331,199580.2,199580.2,9176,0,0,0,L,1122011218,1,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438633881,339513.00
08/03/2015 16:30,2,1.385,ACTIVE,212.38,348.66,59.959,1438633803,"201051344000582","174011321042388",28.86,23.80,0,330.33,367.00,40.5,37.2,0.331,199012.7,199012.7,9148,0,0,0,L,1122011218,1,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438633882,339514.00
08/03/2015 16:30,2,1.406,ACTIVE,212.16,349.26,59.981,1438633803,"201051344000469","174011321042388",29.04,21.50,0,329.73,366.70,41.4,38.0,0.358,194868.8,194868.8,9168,0,0,0,L,1122011218,1,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438633883,339515.00
08/03/2015 16:30,2,1.414,ACTIVE,211.93,349.26,59.959,1438633803,"201051344000988","174011321042388",28.67,23.30,0,330.63,368.50,41.1,37.7,0.349,194087.7,194087.7,9155,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438633883,339516.00
08/03/2015 16:30,2,1.371,ACTIVE,212.16,347.76,59.938,1438633803,"201051344001158","174011321042388",29.42,23.80,0,330.63,367.00,40.9,37.5,0.336,199863.2,199863.2,9156,0,0,0,L,1122011218,1,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438633884,339517.00
08/03/2015 16:30,2,1.418,ACTIVE,211.70,347.16,59.970,1438633803,"201051344001025","174011321042388",29.14,24.50,0,330.33,367.30,41.9,38.5,0.327,204084.0,204084.0,9154,0,0,0,L,1122011218,1,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438633885,339518.00
08/03/2015 16:30,2,1.402,ACTIVE,212.16,348.36,59.970,1438633803,"201051344000569","174011321042388",29.24,23.30,0,330.33,367.00,41.6,38.2,0.345,207366.0,207366.0,9175,0,0,0,L,1122011218,1,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438633886,339519.00
08/03/2015 16:30,2,0.871,ACTIVE,212.83,411.78,59.954,1438633803,"274151322000094","174011321042388",38.68,30.80,0,335.74,434.33,34.2,31.1,0.230,385613.2,385613.2,10563,0,0,0,L,1151911521,1,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438633887,339520.00
08/03/2015 16:30,2,1.422,ACTIVE,212.38,346.86,59.965,1438633803,"201051344000458","174011321042388",28.78,24.00,0,331.23,366.40,41.5,38.1,0.340,203079.6,203079.6,9165,0,0,0,L,1122011218,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438633888,339521.00
08/03/2015 16:30,2,1.305,ACTIVE,212.61,349.26,59.949,1438633803,"274151322000087","174011321042388",28.11,43.00,0,334.24,363.69,37.2,34.0,0.239,457192.3,457192.3,10008,0,0,0,L,1151911521,1,122.23,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438633889,339522.00
08/03/2015 16:30,2,1.336,ACTIVE,212.16,348.36,59.965,1438633803,"274151322000052","174011321042388",28.65,30.30,0,333.93,362.49,38.8,35.5,0.270,488815.8,488815.8,10423,0,0,0,L,1151911521,1,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438633890,339523.00
08/03/2015 16:30,2,1.396,ACTIVE,211.93,348.36,59.981,1438633803,"201051344001145","174011321042388",29.38,24.00,0,330.33,367.30,41.6,38.2,0.336,208175.4,208175.4,9174,0,0,0,L,1122011218,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438633891,339524.00
08/03/2015 16:30,2,1.389,ACTIVE,212.16,348.06,59.959,1438633803,"201051344000685","174011321042388",29.10,24.50,0,328.82,366.10,41.0,37.6,0.354,206960.7,206960.7,9176,0,0,0,L,1122011218,1,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438633892,339525.00
08/03/2015 16:30,2,1.299,ACTIVE,212.38,351.07,59.954,1438633803,"274151322000088","174011321042388",28.33,28.00,0,334.24,363.69,37.2,34.0,0.252,468961.9,468961.9,10026,0,0,0,L,1151911521,1,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438633893,339526.00
08/03/2015 16:30,2,1.408,ACTIVE,212.16,348.66,59.965,1438633803,"201051344000438","174011321042388",29.32,25.00,0,330.33,367.00,41.9,38.5,0.336,206985.1,206985.1,9148,0,0,0,L,1122011218,1,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438633894,339527.00
08/03/2015 16:30,2,1.422,ACTIVE,211.70,347.46,59.938,1438633803,"201051344001135","174011321042388",29.18,23.80,0,330.03,366.10,42.0,38.6,0.345,198476.4,198476.4,9134,0,0,0,L,1122011218,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438633895,339528.00
08/03/2015 16:30,2,1.430,ACTIVE,212.16,348.96,59.959,1438633803,"201051344000417","174011321042388",28.92,26.30,0,330.33,366.40,41.9,38.5,0.345,202235.3,202235.3,9150,0,0,0,L,1122011218,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438633895,339529.00
08/03/2015 16:30,2,1.439,ACTIVE,211.70,348.06,59.959,1438633803,"201051344000594","174011321042388",29.08,26.50,0,327.32,366.10,42.5,39.1,0.354,203631.9,203631.9,9167,0,0,0,L,1122011218,1,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438633896,339530.00
08/03/2015 16:30,2,1.346,ACTIVE,213.06,347.76,59.965,1438633803,"274151322000083","174011321042388",28.33,30.50,0,333.93,363.39,38.6,35.3,0.261,484757.1,484757.1,10453,0,0,0,L,1151911521,1,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438633897,339531.00
08/03/2015 16:30,2,1.467,ACTIVE,212.38,349.26,59.975,1438633803,"201051344000585","174011321042388",29.04,24.30,0,330.63,367.30,43.2,39.8,0.345,203054.2,203054.2,9149,0,0,0,L,1122011218,1,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438633898,339532.00
08/03/2015 16:30,2,1.344,ACTIVE,213.29,347.46,59.996,1438633803,"274151322000054","174011321042388",28.35,27.80,0,333.93,362.49,38.6,35.4,0.256,479646.2,479646.2,10016,0,0,0,L,1151911521,1,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438633899,339533.00
08/03/2015 16:30,2,1.432,ACTIVE,212.16,346.86,59.965,1438633803,"201051344001203","174011321042388",29.18,25.00,0,331.53,367.60,42.3,38.9,0.358,203974.9,203974.9,9161,0,0,0,L,1122011218,1,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438633900,339534.00
08/03/2015 16:30,2,1.416,ACTIVE,211.48,348.06,59.970,1438633803,"201051344000646","174011321042388",29.16,24.80,0,328.82,366.10,41.8,38.4,0.345,200480.3,200480.3,9147,0,0,0,L,1122011218,1,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438633901,339535.00
08/03/2015 16:30,2,0.906,ACTIVE,213.29,422.00,59.965,1438633803,"274151322000068","174011321042388",39.22,31.30,0,336.04,438.83,35.8,32.6,0.230,384854.9,384854.9,10172,0,0,0,L,1151911521,1,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438633902,339536.00
08/03/2015 16:30,2,1.424,ACTIVE,213.29,348.66,60.002,1438633803,"274151322000076","174011321042388",29.10,29.30,0,335.14,365.19,42.0,38.6,0.292,512116.8,512116.8,10431,0,0,0,L,1151911521,1,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438633903,339537.00
08/03/2015 16:30,2,1.455,ACTIVE,211.93,347.76,59.970,1438633803,"201051344000890","174011321042388",29.18,26.30,0,327.62,366.10,43.0,39.6,0.340,205068.9,205068.9,9159,0,0,0,L,1122011218,1,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438633904,339538.00
08/03/2015 16:30,2,1.398,ACTIVE,212.16,348.66,59.981,1438633803,"201051344000900","174011321042388",29.48,22.50,0,330.63,366.70,41.8,38.4,0.340,205838.1,205838.1,9185,0,0,0,L,1122011218,1,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438633904,339539.00
08/03/2015 16:30,2,1.439,ACTIVE,212.38,350.17,59.975,1438633803,"201051344000633","174011321042388",29.04,24.80,0,330.93,367.30,42.4,39.0,0.354,194855.3,194855.3,9179,0,0,0,L,1122011218,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438633905,339540.00
08/03/2015 16:30,2,1.443,ACTIVE,212.38,349.56,59.970,1438633803,"201051344000983","174011321042388",29.44,23.30,0,329.73,367.30,43.1,39.7,0.349,202747.8,202747.8,9172,0,0,0,L,1122011218,1,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438633906,339541.00
08/03/2015 16:30,2,1.438,ACTIVE,212.16,348.96,59.970,1438633803,"201051344000917","174011321042388",29.22,24.50,0,330.03,367.00,42.6,39.2,0.362,205595.8,205595.8,9178,0,0,0,L,1122011218,1,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438633907,339542.00
08/03/2015 16:30,2,1.428,ACTIVE,212.38,349.56,59.975,1438633803,"201051344000648","174011321042388",29.22,23.30,0,331.53,368.80,42.2,38.9,0.349,200924.4,200924.4,9172,0,0,0,L,1122011218,1,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438633908,339543.00
08/03/2015 16:30,2,1.449,ACTIVE,212.16,349.56,59.986,1438633803,"201051344001093","174011321042388",29.14,24.50,0,330.93,366.70,42.8,39.4,0.331,203800.0,203800.0,9166,0,0,0,L,1122011218,1,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438633909,339544.00
08/03/2015 16:30,2,1.436,ACTIVE,212.61,348.96,59.975,1438633803,"201051344000645","174011321042388",29.08,23.80,0,331.83,366.70,42.3,38.9,0.345,201807.2,201807.2,9175,0,0,0,L,1122011218,1,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438633910,339545.00
08/03/2015 16:30,2,1.354,ACTIVE,213.51,353.77,59.975,1438633803,"274151322000085","174011321042388",28.65,28.00,0,335.44,363.09,39.3,36.0,0.261,482152.3,482152.3,10431,0,0,0,L,1151911521,1,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438633911,339546.00
08/03/2015 16:30,2,1.438,ACTIVE,212.38,348.96,59.986,1438633803,"201051344000651","174011321042388",29.28,23.80,0,331.83,367.30,42.6,39.2,0.331,201094.7,201094.7,9154,0,0,0,L,1122011218,1,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438633912,339547.00
08/03/2015 16:30,2,1.445,ACTIVE,212.16,348.36,59.981,1438633803,"201051344000867","174011321042388",29.34,24.50,0,330.33,366.40,42.9,39.5,0.345,193723.1,193723.1,9176,0,0,0,L,1122011218,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438633913,339548.00
08/03/2015 16:30,2,1.445,ACTIVE,211.70,348.06,59.981,1438633803,"201051344001230","174011321042388",29.12,25.00,0,328.52,365.19,42.6,39.2,0.354,204721.0,204721.0,9186,0,0,0,L,1122011218,1,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438633914,339549.00
08/03/2015 16:30,2,1.432,ACTIVE,212.38,350.17,59.970,1438633803,"201051344000576","174011321042388",29.32,22.80,0,332.13,368.80,42.5,39.1,0.345,200967.8,200967.8,9190,0,0,0,L,1122011218,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438633915,339550.00
08/03/2015 16:30,2,1.463,ACTIVE,212.38,348.96,60.007,1438633803,"201051344000579","174011321042388",29.60,25.30,0,331.83,367.30,43.9,40.4,0.358,207809.0,207809.0,9150,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438633916,339551.00
08/03/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1438633803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438634683,339552.00
08/03/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1438633803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438634683,339553.00
08/03/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1438633803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438634683,339554.00
08/03/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1438633803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438634683,339555.00
08/03/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1438633803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438634683,339556.00
08/03/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1438633803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438634683,339557.00
08/03/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1438633803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438634683,339558.00
08/03/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1438633803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438634683,339559.00
08/03/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1438633803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438634683,339560.00
08/03/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1438633803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438634683,339561.00
08/03/2015 16:45,2,0.916,ACTIVE,211.03,342.05,59.954,1438634703,"201051344000955","174011321042388",28.51,24.00,0,329.43,370.30,26.5,23.6,0.208,206506.3,206506.3,9162,0,0,0,L,1122011218,1,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438634778,339562.00
08/03/2015 16:45,2,0.871,ACTIVE,212.16,345.96,59.944,1438634703,"274151322000095","174011321042388",28.15,28.00,0,333.03,369.10,24.9,22.1,0.155,506082.0,506082.0,10064,0,0,0,L,1151911521,1,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438634779,339563.00
08/03/2015 16:45,2,0.896,ACTIVE,211.48,342.05,59.922,1438634703,"201051344000868","174011321042388",28.78,22.30,0,330.63,370.60,26.1,23.3,0.194,193194.1,193194.1,9173,0,0,0,L,1122011218,1,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438634779,339564.00
08/03/2015 16:45,2,0.893,ACTIVE,212.16,343.25,59.954,1438634703,"201051344000853","174011321042388",28.84,22.80,0,333.33,374.51,26.1,23.3,0.199,199589.1,199589.1,9177,0,0,0,L,1122011218,1,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438634780,339565.00
08/03/2015 16:45,2,0.877,ACTIVE,212.16,342.35,59.959,1438634703,"201051344000582","174011321042388",28.78,23.30,0,331.83,371.51,25.6,22.8,0.199,199021.4,199021.4,9149,0,0,0,L,1122011218,1,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438634781,339566.00
08/03/2015 16:45,2,0.893,ACTIVE,211.48,342.05,59.954,1438634703,"201051344000469","174011321042388",28.94,21.30,0,330.63,371.81,26.2,23.4,0.203,194877.6,194877.6,9169,0,0,0,L,1122011218,1,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438634782,339567.00
08/03/2015 16:45,2,0.893,ACTIVE,211.48,342.35,59.965,1438634703,"201051344000988","174011321042388",28.49,23.00,0,330.33,373.61,25.8,23.0,0.221,194096.5,194096.5,9156,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438634783,339568.00
08/03/2015 16:45,2,0.898,ACTIVE,211.48,342.65,59.959,1438634703,"201051344001158","174011321042388",28.19,23.30,0,331.23,371.81,25.7,22.9,0.208,199871.9,199871.9,9157,0,0,0,L,1122011218,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438634784,339569.00
08/03/2015 16:45,2,0.900,ACTIVE,211.48,340.85,59.959,1438634703,"201051344001025","174011321042388",28.86,23.80,0,330.63,371.51,26.4,23.6,0.199,204092.9,204092.9,9155,0,0,0,L,1122011218,1,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438634785,339570.00
08/03/2015 16:45,2,0.902,ACTIVE,211.70,342.05,59.965,1438634703,"201051344000569","174011321042388",28.82,22.80,0,331.23,371.81,26.4,23.5,0.203,207374.8,207374.8,9176,0,0,0,L,1122011218,1,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438634786,339571.00
08/03/2015 16:45,2,0.547,ACTIVE,212.61,403.67,59.954,1438634703,"274151322000094","174011321042388",37.65,29.50,0,332.73,441.54,20.9,18.2,0.141,385620.4,385620.4,10564,0,0,0,L,1151911521,1,121.78,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438634787,339572.00
08/03/2015 16:45,2,0.898,ACTIVE,211.48,342.35,59.959,1438634703,"201051344000458","174011321042388",28.80,23.50,0,330.63,370.90,26.3,23.4,0.203,203088.4,203088.4,9166,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438634788,339573.00
08/03/2015 16:45,2,0.816,ACTIVE,212.38,341.75,59.959,1438634703,"274151322000087","174011321042388",27.75,40.80,0,332.73,366.70,23.0,20.3,0.155,457200.1,457200.1,10009,0,0,0,L,1151911521,1,122.23,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438634788,339574.00
08/03/2015 16:45,2,0.857,ACTIVE,212.38,343.85,59.954,1438634703,"274151322000052","174011321042388",27.79,29.00,0,332.13,366.70,24.1,21.4,0.168,488824.0,488824.0,10424,0,0,0,L,1151911521,1,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438634789,339575.00
08/03/2015 16:45,2,0.896,ACTIVE,211.70,342.05,59.970,1438634703,"201051344001145","174011321042388",28.61,23.30,0,330.03,371.81,26.0,23.2,0.194,208184.2,208184.2,9175,0,0,0,L,1122011218,1,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438634790,339576.00
08/03/2015 16:45,2,0.871,ACTIVE,211.70,342.95,59.954,1438634703,"201051344000685","174011321042388",28.71,23.80,0,330.93,370.60,25.4,22.6,0.203,206969.3,206969.3,9177,0,0,0,L,1122011218,1,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438634791,339577.00
08/03/2015 16:45,2,0.805,ACTIVE,211.93,345.66,59.959,1438634703,"274151322000088","174011321042388",27.81,27.00,0,331.53,367.30,22.7,20.0,0.150,468969.7,468969.7,10027,0,0,0,L,1151911521,1,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438634792,339578.00
08/03/2015 16:45,2,0.896,ACTIVE,211.48,341.45,59.975,1438634703,"201051344000438","174011321042388",28.82,24.30,0,329.73,371.51,26.2,23.4,0.199,206993.9,206993.9,9149,0,0,0,L,1122011218,1,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438634793,339579.00
08/03/2015 16:45,2,0.904,ACTIVE,211.25,340.85,59.959,1438634703,"201051344001135","174011321042388",28.90,23.00,0,330.03,370.60,26.5,23.7,0.190,198485.2,198485.2,9135,0,0,0,L,1122011218,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438634794,339580.00
08/03/2015 16:45,2,0.926,ACTIVE,211.48,342.35,59.933,1438634703,"201051344000417","174011321042388",28.19,25.30,0,330.93,370.60,26.5,23.6,0.221,202244.1,202244.1,9151,0,0,0,L,1122011218,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438634795,339581.00
08/03/2015 16:45,2,0.902,ACTIVE,211.03,342.05,59.970,1438634703,"201051344000594","174011321042388",28.84,25.50,0,328.52,370.60,26.4,23.6,0.203,203640.7,203640.7,9168,0,0,0,L,1122011218,1,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438634796,339582.00
08/03/2015 16:45,2,0.830,ACTIVE,212.38,345.06,59.965,1438634703,"274151322000083","174011321042388",27.93,29.30,0,332.73,367.60,23.5,20.7,0.159,484765.1,484765.1,10454,0,0,0,L,1151911521,1,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438634797,339583.00
08/03/2015 16:45,2,0.926,ACTIVE,211.93,343.85,59.981,1438634703,"201051344000585","174011321042388",28.92,23.50,0,330.93,373.31,27.1,24.3,0.199,203063.2,203063.2,9150,0,0,0,L,1122011218,1,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438634798,339584.00
08/03/2015 16:45,2,0.820,ACTIVE,212.61,346.26,59.981,1438634703,"274151322000054","174011321042388",28.29,27.00,0,332.13,368.80,23.6,20.8,0.159,479654.1,479654.1,10017,0,0,0,L,1151911521,1,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438634799,339585.00
08/03/2015 16:45,2,0.895,ACTIVE,211.70,341.75,59.965,1438634703,"201051344001203","174011321042388",28.88,24.30,0,330.93,372.11,26.2,23.4,0.212,203983.7,203983.7,9162,0,0,0,L,1122011218,1,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438634800,339586.00
08/03/2015 16:45,2,0.883,ACTIVE,211.03,341.45,59.965,1438634703,"201051344000646","174011321042388",29.00,24.30,0,328.82,370.30,25.9,23.1,0.208,200489.0,200489.0,9148,0,0,0,L,1122011218,1,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438634801,339587.00
08/03/2015 16:45,2,0.561,ACTIVE,213.06,406.37,59.965,1438634703,"274151322000068","174011321042388",38.23,30.30,0,333.93,441.24,21.9,19.2,0.133,384862.2,384862.2,10173,0,0,0,L,1151911521,1,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438634801,339588.00
08/03/2015 16:45,2,0.879,ACTIVE,213.06,344.15,59.959,1438634703,"274151322000076","174011321042388",28.67,28.00,0,334.84,369.10,25.5,22.7,0.159,512125.5,512125.5,10432,0,0,0,L,1151911521,1,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438634802,339589.00
08/03/2015 16:45,2,0.918,ACTIVE,211.48,340.85,59.959,1438634703,"201051344000890","174011321042388",28.86,25.50,0,330.03,370.90,26.8,24.0,0.199,205077.8,205077.8,9160,0,0,0,L,1122011218,1,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438634803,339590.00
08/03/2015 16:45,2,0.869,ACTIVE,211.48,342.35,59.970,1438634703,"201051344000900","174011321042388",28.80,22.00,0,330.63,370.60,25.4,22.6,0.203,205846.6,205846.6,9186,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438634804,339591.00
08/03/2015 16:45,2,0.902,ACTIVE,211.93,342.95,60.007,1438634703,"201051344000633","174011321042388",28.55,24.00,0,331.53,371.81,26.1,23.3,0.212,194864.0,194864.0,9180,0,0,0,L,1122011218,1,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438634805,339592.00
08/03/2015 16:45,2,0.906,ACTIVE,211.48,342.05,59.970,1438634703,"201051344000983","174011321042388",29.08,23.00,0,330.33,371.51,26.7,23.9,0.203,202756.7,202756.7,9173,0,0,0,L,1122011218,1,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438634806,339593.00
08/03/2015 16:45,2,0.889,ACTIVE,211.70,342.35,59.970,1438634703,"201051344000917","174011321042388",28.98,24.00,0,330.93,370.90,26.1,23.3,0.208,205604.5,205604.5,9179,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438634807,339594.00
08/03/2015 16:45,2,0.908,ACTIVE,211.70,342.35,59.975,1438634703,"201051344000648","174011321042388",28.19,22.80,0,331.83,371.81,26.0,23.2,0.208,200933.0,200933.0,9173,0,0,0,L,1122011218,1,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438634808,339595.00
08/03/2015 16:45,2,0.900,ACTIVE,211.48,342.65,59.975,1438634703,"201051344001093","174011321042388",28.92,23.80,0,330.33,371.51,26.4,23.5,0.190,203808.8,203808.8,9167,0,0,0,L,1122011218,1,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438634809,339596.00
08/03/2015 16:45,2,0.900,ACTIVE,211.70,342.05,59.970,1438634703,"201051344000645","174011321042388",28.27,23.50,0,331.83,371.81,25.8,23.0,0.199,201815.8,201815.8,9176,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438634810,339597.00
08/03/2015 16:45,2,0.842,ACTIVE,211.93,344.76,59.965,1438634703,"274151322000085","174011321042388",27.75,27.00,0,332.73,367.00,23.7,21.0,0.137,482160.2,482160.2,10432,0,0,0,L,1151911521,1,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438634811,339598.00
08/03/2015 16:45,2,0.908,ACTIVE,211.70,342.65,59.938,1438634703,"201051344000651","174011321042388",28.15,23.00,0,330.93,371.51,26.0,23.1,0.199,201103.4,201103.4,9155,0,0,0,L,1122011218,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438634811,339599.00
08/03/2015 16:45,2,0.904,ACTIVE,211.25,340.55,59.970,1438634703,"201051344000867","174011321042388",28.69,24.00,0,328.82,370.90,26.3,23.5,0.199,193731.9,193731.9,9177,0,0,0,L,1122011218,1,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438634812,339600.00
08/03/2015 16:45,2,0.898,ACTIVE,211.03,341.15,59.954,1438634703,"201051344001230","174011321042388",28.55,24.30,0,329.13,369.40,26.0,23.1,0.208,204729.6,204729.6,9187,0,0,0,L,1122011218,1,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438634813,339601.00
08/03/2015 16:45,2,0.891,ACTIVE,211.70,342.95,59.933,1438634703,"201051344000576","174011321042388",28.67,22.50,0,331.83,373.61,25.9,23.1,0.208,200976.4,200976.4,9191,0,0,0,L,1122011218,1,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438634814,339602.00
08/03/2015 16:45,2,0.932,ACTIVE,211.25,341.15,59.970,1438634703,"201051344000579","174011321042388",28.82,24.50,0,331.53,371.81,27.2,24.4,0.217,207817.9,207817.9,9151,0,0,0,L,1122011218,1,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438634815,339603.00
08/03/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1438634703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438635583,339604.00
08/03/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1438634703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438635583,339605.00
08/03/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1438634703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438635583,339606.00
08/03/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1438634703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438635583,339607.00
08/03/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1438634703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438635583,339608.00
08/03/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1438634703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438635583,339609.00
08/03/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1438634703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438635583,339610.00
08/03/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1438634703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438635583,339611.00
08/03/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1438634703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438635583,339612.00
08/03/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1438634703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438635583,339613.00
08/03/2015 17:00,2,1.043,ACTIVE,210.80,343.55,59.986,1438635604,"201051344000955","174011321042388",29.56,23.30,0,329.43,355.88,31.3,28.3,0.243,206512.2,206512.2,9163,0,0,0,L,1122011218,1,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438635678,339614.00
08/03/2015 17:00,2,1.025,ACTIVE,211.93,346.56,59.970,1438635604,"274151322000095","174011321042388",28.77,27.00,0,330.33,354.97,29.9,26.9,0.194,506087.6,506087.6,10065,0,0,0,L,1151911521,1,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438635679,339615.00
08/03/2015 17:00,2,1.072,ACTIVE,211.03,343.85,59.991,1438635604,"201051344000868","174011321042388",28.57,21.80,0,328.82,357.08,31.1,28.0,0.261,193200.0,193200.0,9174,0,0,0,L,1122011218,1,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438635680,339616.00
08/03/2015 17:00,2,1.062,ACTIVE,211.70,345.36,59.975,1438635604,"201051344000853","174011321042388",28.90,22.30,0,330.93,358.28,31.1,28.1,0.247,199594.9,199594.9,9178,0,0,0,L,1122011218,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438635681,339617.00
08/03/2015 17:00,2,1.047,ACTIVE,211.70,344.15,59.981,1438635604,"201051344000582","174011321042388",28.77,22.50,0,330.03,357.68,30.6,27.6,0.234,199027.2,199027.2,9150,0,0,0,L,1122011218,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438635682,339618.00
08/03/2015 17:00,2,1.074,ACTIVE,211.25,344.45,59.981,1438635604,"201051344000469","174011321042388",28.65,21.00,0,330.03,357.38,31.2,28.2,0.252,194883.5,194883.5,9170,0,0,0,L,1122011218,1,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438635683,339619.00
08/03/2015 17:00,2,1.064,ACTIVE,211.03,343.85,59.981,1438635604,"201051344000988","174011321042388",28.61,22.50,0,329.43,358.28,30.9,27.9,0.239,194102.2,194102.2,9157,0,0,0,L,1122011218,1,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438635684,339620.00
08/03/2015 17:00,2,1.064,ACTIVE,211.25,343.85,59.991,1438635604,"201051344001158","174011321042388",28.55,22.80,0,329.73,357.68,30.8,27.8,0.256,199877.7,199877.7,9158,0,0,0,L,1122011218,1,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438635685,339621.00
08/03/2015 17:00,2,1.062,ACTIVE,211.03,342.95,60.002,1438635604,"201051344001025","174011321042388",29.22,23.00,0,329.73,357.38,31.4,28.4,0.239,204098.8,204098.8,9156,0,0,0,L,1122011218,1,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438635686,339622.00
08/03/2015 17:00,2,1.070,ACTIVE,211.25,344.15,59.996,1438635604,"201051344000569","174011321042388",28.90,22.30,0,329.43,357.38,31.4,28.4,0.239,207380.7,207380.7,9177,0,0,0,L,1122011218,1,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438635686,339623.00
08/03/2015 17:00,2,0.650,ACTIVE,211.93,414.19,59.975,1438635604,"274151322000094","174011321042388",38.59,28.30,0,334.24,422.30,25.5,22.7,0.168,385625.0,385625.0,10565,0,0,0,L,1151911521,1,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438635687,339624.00
08/03/2015 17:00,2,1.070,ACTIVE,211.03,342.95,59.975,1438635604,"201051344000458","174011321042388",28.88,23.30,0,330.03,357.08,31.3,28.3,0.256,203094.3,203094.3,9167,0,0,0,L,1122011218,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438635688,339625.00
08/03/2015 17:00,2,0.984,ACTIVE,211.70,347.76,59.975,1438635604,"274151322000087","174011321042388",27.79,38.80,0,330.93,354.07,27.7,24.8,0.177,457205.2,457205.2,10010,0,0,0,L,1151911521,1,122.01,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438635689,339626.00
08/03/2015 17:00,2,1.010,ACTIVE,211.93,341.75,59.975,1438635604,"274151322000052","174011321042388",28.43,27.80,0,330.93,354.67,29.1,26.1,0.194,488829.3,488829.3,10425,0,0,0,L,1151911521,1,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438635690,339627.00
08/03/2015 17:00,2,1.061,ACTIVE,211.03,343.55,59.975,1438635604,"201051344001145","174011321042388",29.02,22.80,0,330.33,357.98,31.2,28.2,0.239,208190.0,208190.0,9176,0,0,0,L,1122011218,1,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438635691,339628.00
08/03/2015 17:00,2,1.053,ACTIVE,211.25,344.15,59.959,1438635604,"201051344000685","174011321042388",28.75,23.30,0,330.03,356.78,30.7,27.7,0.256,206975.0,206975.0,9178,0,0,0,L,1122011218,1,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438635692,339629.00
08/03/2015 17:00,2,0.977,ACTIVE,211.03,344.15,59.975,1438635604,"274151322000088","174011321042388",27.79,26.00,0,329.73,354.07,27.5,24.6,0.190,468974.7,468974.7,10028,0,0,0,L,1151911521,1,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438635693,339630.00
08/03/2015 17:00,2,1.082,ACTIVE,211.03,343.55,59.975,1438635604,"201051344000438","174011321042388",28.71,23.50,0,329.13,357.38,31.5,28.4,0.256,206999.8,206999.8,9150,0,0,0,L,1122011218,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438635694,339631.00
08/03/2015 17:00,2,1.086,ACTIVE,210.80,342.65,59.981,1438635604,"201051344001135","174011321042388",28.84,22.50,0,328.82,356.48,31.7,28.7,0.239,198491.1,198491.1,9136,0,0,0,L,1122011218,1,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438635695,339632.00
08/03/2015 17:00,2,1.088,ACTIVE,211.25,344.15,59.986,1438635604,"201051344000417","174011321042388",28.84,24.50,0,330.33,357.38,31.8,28.8,0.256,202250.1,202250.1,9152,0,0,0,L,1122011218,1,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438635696,339633.00
08/03/2015 17:00,2,1.088,ACTIVE,210.80,344.15,59.975,1438635604,"201051344000594","174011321042388",29.00,24.80,0,327.62,357.68,32.0,28.9,0.252,203646.7,203646.7,9169,0,0,0,L,1122011218,1,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438635697,339634.00
08/03/2015 17:00,2,1.004,ACTIVE,211.93,342.05,59.981,1438635604,"274151322000083","174011321042388",28.11,27.80,0,330.93,354.07,28.6,25.7,0.199,484770.3,484770.3,10455,0,0,0,L,1151911521,1,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438635697,339635.00
08/03/2015 17:00,2,1.109,ACTIVE,211.03,344.76,59.944,1438635604,"201051344000585","174011321042388",28.94,22.80,0,329.73,357.68,32.5,29.5,0.252,203069.3,203069.3,9151,0,0,0,L,1122011218,1,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438635698,339636.00
08/03/2015 17:00,2,0.986,ACTIVE,211.93,341.45,60.007,1438635604,"274151322000054","174011321042388",28.69,26.00,0,330.63,354.37,28.6,25.7,0.194,479659.4,479659.4,10018,0,0,0,L,1151911521,1,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438635699,339637.00
08/03/2015 17:00,2,1.072,ACTIVE,211.03,343.55,60.012,1438635604,"201051344001203","174011321042388",29.12,23.50,0,327.92,358.28,31.6,28.6,0.256,203989.5,203989.5,9163,0,0,0,L,1122011218,1,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438635700,339638.00
08/03/2015 17:00,2,1.068,ACTIVE,210.57,343.85,59.981,1438635604,"201051344000646","174011321042388",29.08,23.50,0,328.52,357.38,31.5,28.5,0.256,200494.8,200494.8,9149,0,0,0,L,1122011218,1,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438635701,339639.00
08/03/2015 17:00,2,0.689,ACTIVE,211.93,407.27,59.965,1438635604,"274151322000068","174011321042388",37.75,29.00,0,336.34,425.61,26.4,23.6,0.164,384867.0,384867.0,10174,0,0,0,L,1151911521,1,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438635702,339640.00
08/03/2015 17:00,2,1.064,ACTIVE,211.70,348.96,59.970,1438635604,"274151322000076","174011321042388",28.90,27.00,0,332.13,355.28,31.2,28.2,0.208,512131.2,512131.2,10433,0,0,0,L,1151911521,1,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438635703,339641.00
08/03/2015 17:00,2,1.111,ACTIVE,210.57,342.05,59.986,1438635604,"201051344000890","174011321042388",28.84,24.50,0,329.43,357.38,32.5,29.5,0.247,205083.8,205083.8,9161,0,0,0,L,1122011218,1,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438635704,339642.00
08/03/2015 17:00,2,1.035,ACTIVE,210.80,343.55,59.986,1438635604,"201051344000900","174011321042388",29.48,21.80,0,329.13,357.08,31.0,28.0,0.252,205852.3,205852.3,9187,0,0,0,L,1122011218,1,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438635705,339643.00
08/03/2015 17:00,2,1.080,ACTIVE,211.25,344.15,59.970,1438635604,"201051344000633","174011321042388",28.96,23.50,0,330.03,358.58,31.7,28.7,0.265,194869.9,194869.9,9181,0,0,0,L,1122011218,1,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438635706,339644.00
08/03/2015 17:00,2,1.090,ACTIVE,211.03,343.85,59.975,1438635604,"201051344000983","174011321042388",29.28,22.50,0,330.03,357.98,32.3,29.3,0.252,202762.7,202762.7,9174,0,0,0,L,1122011218,1,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438635707,339645.00
08/03/2015 17:00,2,1.086,ACTIVE,211.03,344.15,59.975,1438635604,"201051344000917","174011321042388",28.82,23.30,0,329.13,357.08,31.8,28.8,0.256,205610.4,205610.4,9180,0,0,0,L,1122011218,1,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438635708,339646.00
08/03/2015 17:00,2,1.090,ACTIVE,211.03,344.15,59.959,1438635604,"201051344000648","174011321042388",28.63,22.30,0,330.63,357.98,31.6,28.6,0.261,200938.9,200938.9,9174,0,0,0,L,1122011218,1,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438635709,339647.00
