ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2015 17:00,2,1.078,ACTIVE,210.80,343.85,59.981,1438635604,"201051344001093","174011321042388",29.38,23.00,0,330.03,357.68,32.1,29.1,0.256,203814.7,203814.7,9168,0,0,0,L,1122011218,1,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438635710,339648.00
08/03/2015 17:00,2,1.076,ACTIVE,211.48,344.45,59.981,1438635604,"201051344000645","174011321042388",28.92,23.00,0,328.22,357.68,31.5,28.5,0.247,201821.6,201821.6,9177,0,0,0,L,1122011218,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438635711,339649.00
08/03/2015 17:00,2,1.010,ACTIVE,211.93,347.46,59.986,1438635604,"274151322000085","174011321042388",28.41,26.00,0,331.53,354.07,29.1,26.1,0.186,482165.5,482165.5,10433,0,0,0,L,1151911521,1,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438635712,339650.00
08/03/2015 17:00,2,1.084,ACTIVE,211.03,344.45,59.970,1438635604,"201051344000651","174011321042388",28.92,22.50,0,329.73,357.98,31.8,28.8,0.252,201109.2,201109.2,9156,0,0,0,L,1122011218,1,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438635713,339651.00
08/03/2015 17:00,2,1.088,ACTIVE,211.03,343.25,59.975,1438635604,"201051344000867","174011321042388",29.16,23.50,0,329.13,356.78,32.1,29.1,0.243,193737.8,193737.8,9178,0,0,0,L,1122011218,1,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438635713,339652.00
08/03/2015 17:00,2,1.088,ACTIVE,210.80,342.95,59.981,1438635604,"201051344001230","174011321042388",28.88,23.50,0,328.52,356.48,31.9,28.9,0.256,204735.5,204735.5,9188,0,0,0,L,1122011218,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438635714,339653.00
08/03/2015 17:00,2,1.082,ACTIVE,211.48,345.36,59.996,1438635604,"201051344000576","174011321042388",28.88,22.00,0,328.22,358.58,31.7,28.7,0.239,200982.2,200982.2,9192,0,0,0,L,1122011218,1,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438635715,339654.00
08/03/2015 17:00,2,1.119,ACTIVE,211.03,343.85,59.954,1438635604,"201051344000579","174011321042388",29.10,24.00,0,329.73,358.28,33.0,29.9,0.261,207824.0,207824.0,9152,0,0,0,L,1122011218,1,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438635716,339655.00
08/03/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1438635604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438636484,339656.00
08/03/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1438635604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438636484,339657.00
08/03/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1438635604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438636484,339658.00
08/03/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1438635604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438636484,339659.00
08/03/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1438635604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438636484,339660.00
08/03/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1438635604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438636484,339661.00
08/03/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1438635604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438636484,339662.00
08/03/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1438635604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438636484,339663.00
08/03/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1438635604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438636484,339664.00
08/03/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1438635604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438636484,339665.00
08/03/2015 17:15,2,1.619,ACTIVE,210.80,348.66,60.012,1438636503,"201051344000955","174011321042388",29.64,23.50,0,328.82,381.73,48.6,45.0,0.411,206523.7,206523.7,9164,0,0,0,L,1122011218,1,120.88,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438636580,339666.00
08/03/2015 17:15,2,1.580,ACTIVE,211.25,354.07,59.959,1438636503,"274151322000095","174011321042388",29.40,27.00,0,333.93,376.62,47.1,43.5,0.318,506098.8,506098.8,10066,0,0,0,L,1151911521,1,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438636581,339667.00
08/03/2015 17:15,2,1.625,ACTIVE,211.03,349.86,59.970,1438636503,"201051344000868","174011321042388",29.26,22.00,0,328.52,383.83,48.1,44.5,0.389,193211.4,193211.4,9175,0,0,0,L,1122011218,1,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438636582,339668.00
08/03/2015 17:15,2,1.592,ACTIVE,211.70,350.47,59.970,1438636503,"201051344000853","174011321042388",29.88,22.50,0,332.43,387.14,48.2,44.6,0.402,199606.4,199606.4,9179,0,0,0,L,1122011218,1,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438636583,339669.00
08/03/2015 17:15,2,1.594,ACTIVE,211.70,350.17,59.970,1438636503,"201051344000582","174011321042388",29.34,22.80,0,329.43,384.73,47.4,43.8,0.398,199038.5,199038.5,9151,0,0,0,L,1122011218,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438636584,339670.00
08/03/2015 17:15,2,1.613,ACTIVE,211.25,350.77,59.975,1438636503,"201051344000469","174011321042388",29.50,21.30,0,330.03,385.63,48.2,44.6,0.411,194895.0,194895.0,9171,0,0,0,L,1122011218,1,121.10,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438636585,339671.00
08/03/2015 17:15,2,1.602,ACTIVE,211.48,351.67,59.949,1438636503,"201051344000988","174011321042388",29.40,22.80,0,330.03,386.23,47.7,44.1,0.398,194113.6,194113.6,9158,0,0,0,L,1122011218,1,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438636586,339672.00
08/03/2015 17:15,2,1.588,ACTIVE,211.48,351.07,59.975,1438636503,"201051344001158","174011321042388",29.52,22.80,0,330.63,385.63,47.5,44.0,0.407,199889.0,199889.0,9159,0,0,0,L,1122011218,1,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438636587,339673.00
08/03/2015 17:15,2,1.615,ACTIVE,211.25,349.56,59.975,1438636503,"201051344001025","174011321042388",29.52,23.30,0,329.73,384.13,48.3,44.7,0.393,204110.4,204110.4,9157,0,0,0,L,1122011218,1,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438636588,339674.00
08/03/2015 17:15,2,1.615,ACTIVE,211.48,349.56,59.970,1438636503,"201051344000569","174011321042388",29.28,22.50,0,330.33,385.33,47.9,44.3,0.393,207392.2,207392.2,9178,0,0,0,L,1122011218,1,121.10,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438636589,339675.00
08/03/2015 17:15,2,0.977,ACTIVE,211.70,434.33,59.970,1438636503,"274151322000094","174011321042388",40.24,28.50,0,333.33,448.75,39.0,35.7,0.261,385634.5,385634.5,10566,0,0,0,L,1151911521,1,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438636590,339676.00
08/03/2015 17:15,2,1.602,ACTIVE,211.48,349.26,59.959,1438636503,"201051344000458","174011321042388",29.44,23.30,0,330.93,384.43,47.8,44.2,0.398,203105.7,203105.7,9168,0,0,0,L,1122011218,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438636590,339677.00
08/03/2015 17:15,2,1.486,ACTIVE,211.93,349.26,59.965,1438636503,"274151322000087","174011321042388",28.88,38.00,0,333.63,374.81,43.5,40.1,0.301,457215.6,457215.6,10011,0,0,0,L,1151911521,1,122.01,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438636591,339678.00
08/03/2015 17:15,2,1.525,ACTIVE,212.61,348.06,59.944,1438636503,"274151322000052","174011321042388",29.16,28.00,0,332.73,375.71,45.1,41.6,0.301,488840.1,488840.1,10426,0,0,0,L,1151911521,1,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438636592,339679.00
08/03/2015 17:15,2,1.578,ACTIVE,211.48,349.86,59.949,1438636503,"201051344001145","174011321042388",29.74,22.80,0,329.13,384.13,47.5,44.0,0.384,208201.5,208201.5,9177,0,0,0,L,1122011218,1,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438636593,339680.00
08/03/2015 17:15,2,1.549,ACTIVE,211.03,349.56,59.970,1438636503,"201051344000685","174011321042388",29.84,23.30,0,329.13,382.03,46.9,43.3,0.407,206986.3,206986.3,9179,0,0,0,L,1122011218,1,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438636594,339681.00
08/03/2015 17:15,2,1.479,ACTIVE,212.16,351.07,59.970,1438636503,"274151322000088","174011321042388",28.84,26.30,0,333.63,374.51,43.2,39.8,0.278,468985.0,468985.0,10029,0,0,0,L,1151911521,1,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438636595,339682.00
08/03/2015 17:15,2,1.580,ACTIVE,211.25,348.66,59.970,1438636503,"201051344000438","174011321042388",29.78,23.50,0,328.82,383.53,47.7,44.1,0.398,207011.3,207011.3,9151,0,0,0,L,1122011218,1,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438636596,339683.00
08/03/2015 17:15,2,1.592,ACTIVE,211.25,347.76,60.007,1438636503,"201051344001135","174011321042388",29.60,22.80,0,328.52,381.12,47.8,44.2,0.384,198502.7,198502.7,9137,0,0,0,L,1122011218,1,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438636597,339684.00
08/03/2015 17:15,2,1.621,ACTIVE,211.25,349.56,59.970,1438636503,"201051344000417","174011321042388",28.90,24.50,0,329.13,382.03,47.5,43.9,0.398,202261.6,202261.6,9153,0,0,0,L,1122011218,1,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438636598,339685.00
08/03/2015 17:15,2,1.592,ACTIVE,211.03,349.26,59.959,1438636503,"201051344000594","174011321042388",29.68,24.50,0,327.92,381.73,47.9,44.3,0.393,203658.3,203658.3,9170,0,0,0,L,1122011218,1,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438636599,339686.00
08/03/2015 17:15,2,1.486,ACTIVE,211.48,353.77,59.970,1438636503,"274151322000083","174011321042388",29.30,28.00,0,333.33,375.41,44.0,40.6,0.318,484781.0,484781.0,10456,0,0,0,L,1151911521,1,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438636600,339687.00
08/03/2015 17:15,2,1.609,ACTIVE,211.70,350.47,59.975,1438636503,"201051344000585","174011321042388",29.60,23.30,0,330.03,384.43,48.3,44.7,0.384,203081.0,203081.0,9152,0,0,0,L,1122011218,1,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438636600,339688.00
08/03/2015 17:15,2,1.500,ACTIVE,211.93,355.28,59.928,1438636503,"274151322000054","174011321042388",28.98,26.30,0,333.63,376.01,44.1,40.6,0.305,479670.0,479670.0,10019,0,0,0,L,1151911521,1,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438636601,339689.00
08/03/2015 17:15,2,1.592,ACTIVE,211.48,348.96,59.970,1438636503,"201051344001203","174011321042388",29.44,23.50,0,330.03,383.83,47.5,43.9,0.398,204001.1,204001.1,9164,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438636602,339690.00
08/03/2015 17:15,2,1.578,ACTIVE,210.80,349.26,59.970,1438636503,"201051344000646","174011321042388",29.36,23.50,0,327.02,379.92,46.9,43.4,0.384,200506.3,200506.3,9150,0,0,0,L,1122011218,1,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438636603,339691.00
08/03/2015 17:15,2,1.018,ACTIVE,212.61,419.60,59.959,1438636503,"274151322000068","174011321042388",39.14,29.30,0,333.03,450.26,40.6,37.2,0.265,384876.7,384876.7,10175,0,0,0,L,1151911521,1,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438636604,339692.00
08/03/2015 17:15,2,1.562,ACTIVE,212.38,346.26,59.965,1438636503,"274151322000076","174011321042388",29.80,27.00,0,334.84,378.12,47.2,43.7,0.323,512142.7,512142.7,10434,0,0,0,L,1151911521,1,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438636605,339693.00
08/03/2015 17:15,2,1.588,ACTIVE,211.03,348.06,59.959,1438636503,"201051344000890","174011321042388",29.74,24.50,0,328.82,381.42,47.9,44.3,0.384,205095.5,205095.5,9162,0,0,0,L,1122011218,1,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438636606,339694.00
08/03/2015 17:15,2,1.551,ACTIVE,211.48,349.86,59.965,1438636503,"201051344000900","174011321042388",29.60,22.00,0,328.22,385.63,46.5,43.0,0.384,205863.7,205863.7,9188,0,0,0,L,1122011218,1,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438636607,339695.00
08/03/2015 17:15,2,1.572,ACTIVE,211.70,350.47,59.965,1438636503,"201051344000633","174011321042388",29.44,23.50,0,329.43,385.03,46.9,43.3,0.389,194881.4,194881.4,9182,0,0,0,L,1122011218,1,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438636608,339696.00
08/03/2015 17:15,2,1.582,ACTIVE,211.70,350.17,59.965,1438636503,"201051344000983","174011321042388",29.60,22.80,0,330.33,385.33,47.5,43.9,0.398,202774.3,202774.3,9175,0,0,0,L,1122011218,1,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438636609,339697.00
08/03/2015 17:15,2,1.574,ACTIVE,211.48,350.17,59.959,1438636503,"201051344000917","174011321042388",29.38,23.50,0,329.43,384.43,46.9,43.3,0.389,205621.9,205621.9,9181,0,0,0,L,1122011218,1,121.33,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438636610,339698.00
08/03/2015 17:15,2,1.551,ACTIVE,211.70,349.26,59.965,1438636503,"201051344000648","174011321042388",29.60,22.30,0,331.23,385.03,46.5,42.9,0.384,200950.3,200950.3,9175,0,0,0,L,1122011218,1,121.10,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438636610,339699.00
08/03/2015 17:15,2,1.561,ACTIVE,211.25,349.86,59.959,1438636503,"201051344001093","174011321042388",29.78,23.30,0,328.22,384.43,47.1,43.6,0.371,203826.3,203826.3,9169,0,0,0,L,1122011218,1,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438636611,339700.00
08/03/2015 17:15,2,1.568,ACTIVE,211.70,349.56,59.959,1438636503,"201051344000645","174011321042388",29.22,23.00,0,330.93,384.73,46.5,42.9,0.384,201833.0,201833.0,9178,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438636612,339701.00
08/03/2015 17:15,2,1.488,ACTIVE,211.25,352.57,59.933,1438636503,"274151322000085","174011321042388",29.04,26.30,0,334.84,374.81,43.7,40.3,0.292,482176.2,482176.2,10434,0,0,0,L,1151911521,1,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438636613,339702.00
08/03/2015 17:15,2,1.551,ACTIVE,211.48,349.26,59.981,1438636503,"201051344000651","174011321042388",29.72,22.50,0,330.33,383.83,46.7,43.1,0.380,201120.8,201120.8,9157,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438636614,339703.00
08/03/2015 17:15,2,1.576,ACTIVE,211.48,348.96,59.970,1438636503,"201051344000867","174011321042388",29.34,23.30,0,329.13,382.93,46.9,43.3,0.371,193749.4,193749.4,9179,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438636615,339704.00
08/03/2015 17:15,2,1.557,ACTIVE,211.03,348.06,59.954,1438636503,"201051344001230","174011321042388",29.50,23.80,0,327.62,379.62,46.6,43.0,0.380,204747.0,204747.0,9189,0,0,0,L,1122011218,1,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438636616,339705.00
08/03/2015 17:15,2,1.545,ACTIVE,211.93,351.07,59.970,1438636503,"201051344000576","174011321042388",29.52,22.30,0,329.73,386.83,46.2,42.7,0.380,200993.6,200993.6,9193,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438636617,339706.00
08/03/2015 17:15,2,1.596,ACTIVE,211.48,349.86,59.965,1438636503,"201051344000579","174011321042388",29.32,23.80,0,330.63,386.53,47.4,43.8,0.389,207835.8,207835.8,9153,0,0,0,L,1122011218,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438636618,339707.00
08/03/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1438636503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438637383,339708.00
08/03/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1438636503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438637383,339709.00
08/03/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1438636503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438637383,339710.00
08/03/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1438636503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438637383,339711.00
08/03/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1438636503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438637383,339712.00
08/03/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1438636503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438637383,339713.00
08/03/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1438636503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438637383,339714.00
08/03/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1438636503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438637383,339715.00
08/03/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1438636503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438637383,339716.00
08/03/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1438636503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438637383,339717.00
08/03/2015 17:30,2,1.508,ACTIVE,211.03,347.46,59.986,1438637403,"201051344000955","174011321042388",29.20,23.30,0,329.43,372.71,44.6,41.2,0.371,206534.1,206534.1,9165,0,0,0,L,1122011218,1,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438637478,339718.00
08/03/2015 17:30,2,1.475,ACTIVE,212.16,353.77,59.991,1438637403,"274151322000095","174011321042388",29.06,26.80,0,334.24,370.30,43.4,40.0,0.296,506108.9,506108.9,10067,0,0,0,L,1151911521,1,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438637479,339719.00
08/03/2015 17:30,2,1.480,ACTIVE,211.48,348.06,59.986,1438637403,"201051344000868","174011321042388",29.40,22.00,0,330.03,373.31,44.1,40.6,0.349,193221.7,193221.7,9176,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438637480,339720.00
08/03/2015 17:30,2,1.506,ACTIVE,212.16,349.26,60.018,1438637403,"201051344000853","174011321042388",28.98,22.50,0,333.33,376.92,44.2,40.8,0.358,199616.7,199616.7,9180,0,0,0,L,1122011218,1,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438637481,339721.00
08/03/2015 17:30,2,1.482,ACTIVE,211.93,349.56,59.996,1438637403,"201051344000582","174011321042388",28.96,22.80,0,330.93,373.61,43.5,40.0,0.358,199048.6,199048.6,9152,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438637482,339722.00
08/03/2015 17:30,2,1.486,ACTIVE,211.48,349.56,59.991,1438637403,"201051344000469","174011321042388",29.34,21.50,0,330.03,376.62,44.2,40.7,0.384,194905.3,194905.3,9172,0,0,0,L,1122011218,1,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438637483,339723.00
08/03/2015 17:30,2,1.498,ACTIVE,211.48,350.17,59.996,1438637403,"201051344000988","174011321042388",28.88,22.80,0,330.33,378.12,43.8,40.4,0.376,194123.9,194123.9,9159,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438637483,339724.00
08/03/2015 17:30,2,1.494,ACTIVE,211.70,348.36,59.991,1438637403,"201051344001158","174011321042388",28.88,22.80,0,330.33,377.82,43.7,40.2,0.367,199899.3,199899.3,9160,0,0,0,L,1122011218,1,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438637484,339725.00
08/03/2015 17:30,2,1.488,ACTIVE,211.25,347.76,59.991,1438637403,"201051344001025","174011321042388",29.50,23.30,0,330.33,373.91,44.5,41.0,0.349,204120.8,204120.8,9158,0,0,0,L,1122011218,1,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438637485,339726.00
08/03/2015 17:30,2,1.482,ACTIVE,211.70,348.96,59.996,1438637403,"201051344000569","174011321042388",29.24,22.80,0,330.03,373.91,44.0,40.5,0.367,207402.5,207402.5,9179,0,0,0,L,1122011218,1,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438637486,339727.00
08/03/2015 17:30,2,0.916,ACTIVE,211.93,422.90,59.986,1438637403,"274151322000094","174011321042388",39.40,28.30,0,336.04,445.45,36.4,33.2,0.243,385643.0,385643.0,10567,0,0,0,L,1151911521,1,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438637487,339728.00
08/03/2015 17:30,2,1.484,ACTIVE,211.70,348.06,59.991,1438637403,"201051344000458","174011321042388",29.12,23.50,0,330.93,373.01,43.8,40.3,0.371,203116.0,203116.0,9169,0,0,0,L,1122011218,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438637488,339729.00
08/03/2015 17:30,2,1.359,ACTIVE,212.38,344.45,59.986,1438637403,"274151322000087","174011321042388",28.61,36.80,0,334.54,368.50,39.4,36.1,0.265,457224.8,457224.8,10012,0,0,0,L,1151911521,1,122.01,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438637489,339730.00
08/03/2015 17:30,2,1.414,ACTIVE,211.70,353.47,59.986,1438637403,"274151322000052","174011321042388",28.63,27.50,0,333.63,369.70,41.0,37.7,0.296,488849.7,488849.7,10427,0,0,0,L,1151911521,1,121.10,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438637490,339731.00
08/03/2015 17:30,2,1.486,ACTIVE,211.48,348.36,59.986,1438637403,"201051344001145","174011321042388",29.00,23.00,0,330.03,373.61,43.7,40.2,0.358,208211.7,208211.7,9178,0,0,0,L,1122011218,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438637491,339732.00
08/03/2015 17:30,2,1.451,ACTIVE,211.48,347.46,59.991,1438637403,"201051344000685","174011321042388",29.20,23.30,0,329.13,373.01,43.0,39.6,0.367,206996.4,206996.4,9180,0,0,0,L,1122011218,1,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438637492,339733.00
08/03/2015 17:30,2,1.367,ACTIVE,212.16,346.56,59.986,1438637403,"274151322000088","174011321042388",28.23,26.00,0,334.54,369.10,39.2,35.9,0.252,468994.2,468994.2,10030,0,0,0,L,1151911521,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438637492,339734.00
08/03/2015 17:30,2,1.475,ACTIVE,211.25,347.76,59.959,1438637403,"201051344000438","174011321042388",29.20,23.30,0,329.43,373.31,43.6,40.2,0.354,207021.6,207021.6,9152,0,0,0,L,1122011218,1,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438637493,339735.00
08/03/2015 17:30,2,1.480,ACTIVE,211.25,347.46,59.986,1438637403,"201051344001135","174011321042388",29.14,22.80,0,329.43,372.41,43.7,40.3,0.354,198513.0,198513.0,9138,0,0,0,L,1122011218,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438637494,339736.00
08/03/2015 17:30,2,1.492,ACTIVE,211.48,348.06,59.991,1438637403,"201051344000417","174011321042388",28.82,24.30,0,330.03,372.71,43.6,40.2,0.349,202271.9,202271.9,9154,0,0,0,L,1122011218,1,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438637496,339737.00
08/03/2015 17:30,2,1.502,ACTIVE,211.03,348.06,59.986,1438637403,"201051344000594","174011321042388",28.86,24.50,0,328.22,373.01,43.9,40.5,0.358,203668.7,203668.7,9171,0,0,0,L,1122011218,1,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438637497,339738.00
08/03/2015 17:30,2,1.369,ACTIVE,212.16,343.25,59.986,1438637403,"274151322000083","174011321042388",28.84,27.50,0,333.63,369.40,40.0,36.7,0.274,484790.5,484790.5,10457,0,0,0,L,1151911521,1,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438637498,339739.00
08/03/2015 17:30,2,1.488,ACTIVE,211.48,348.96,59.996,1438637403,"201051344000585","174011321042388",29.40,23.30,0,330.63,375.41,44.4,40.9,0.362,203091.6,203091.6,9153,0,0,0,L,1122011218,1,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438637499,339740.00
08/03/2015 17:30,2,1.373,ACTIVE,211.70,343.85,59.981,1438637403,"274151322000054","174011321042388",28.71,26.00,0,333.93,369.40,39.9,36.6,0.278,479679.5,479679.5,10020,0,0,0,L,1151911521,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438637500,339741.00
08/03/2015 17:30,2,1.469,ACTIVE,211.48,347.16,59.986,1438637403,"201051344001203","174011321042388",29.20,23.50,0,330.93,374.51,43.5,40.1,0.358,204011.5,204011.5,9165,0,0,0,L,1122011218,1,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438637501,339742.00
08/03/2015 17:30,2,1.457,ACTIVE,211.03,348.06,59.975,1438637403,"201051344000646","174011321042388",29.00,23.50,0,328.52,372.71,42.9,39.4,0.349,200516.5,200516.5,9151,0,0,0,L,1122011218,1,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438637502,339743.00
08/03/2015 17:30,2,0.936,ACTIVE,212.16,414.19,59.981,1438637403,"274151322000068","174011321042388",38.78,29.30,0,336.64,444.85,36.4,33.2,0.234,384885.3,384885.3,10176,0,0,0,L,1151911521,1,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438637503,339744.00
08/03/2015 17:30,2,1.453,ACTIVE,212.38,346.86,59.975,1438637403,"274151322000076","174011321042388",29.28,26.80,0,335.74,371.81,43.1,39.6,0.287,512152.9,512152.9,10435,0,0,0,L,1151911521,1,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438637504,339745.00
08/03/2015 17:30,2,1.484,ACTIVE,210.80,347.76,59.991,1438637403,"201051344000890","174011321042388",29.12,24.50,0,325.52,372.71,43.8,40.4,0.345,205106.0,205106.0,9163,0,0,0,L,1122011218,1,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438637505,339746.00
08/03/2015 17:30,2,1.432,ACTIVE,211.03,347.46,59.986,1438637403,"201051344000900","174011321042388",29.28,22.00,0,330.03,373.31,42.5,39.0,0.340,205873.8,205873.8,9189,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438637506,339747.00
08/03/2015 17:30,2,1.469,ACTIVE,211.70,348.66,59.981,1438637403,"201051344000633","174011321042388",28.75,23.30,0,330.93,373.61,42.8,39.4,0.345,194891.6,194891.6,9183,0,0,0,L,1122011218,1,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438637507,339748.00
08/03/2015 17:30,2,1.461,ACTIVE,211.48,348.36,59.975,1438637403,"201051344000983","174011321042388",29.28,23.00,0,330.93,373.61,43.4,40.0,0.367,202784.7,202784.7,9176,0,0,0,L,1122011218,1,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438637508,339749.00
08/03/2015 17:30,2,1.455,ACTIVE,211.25,348.36,59.981,1438637403,"201051344000917","174011321042388",29.08,23.50,0,330.03,376.31,42.9,39.5,0.345,205632.2,205632.2,9182,0,0,0,L,1122011218,1,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438637508,339750.00
08/03/2015 17:30,2,1.449,ACTIVE,211.48,347.76,59.965,1438637403,"201051344000648","174011321042388",29.00,22.50,0,331.53,374.51,42.6,39.2,0.358,200960.5,200960.5,9176,0,0,0,L,1122011218,1,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438637509,339751.00
08/03/2015 17:30,2,1.457,ACTIVE,211.25,348.66,59.986,1438637403,"201051344001093","174011321042388",29.24,23.50,0,330.03,373.31,43.1,39.7,0.340,203836.7,203836.7,9170,0,0,0,L,1122011218,1,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438637510,339752.00
08/03/2015 17:30,2,1.455,ACTIVE,211.48,347.46,59.991,1438637403,"201051344000645","174011321042388",28.75,23.30,0,331.23,374.81,42.4,39.0,0.349,201843.2,201843.2,9179,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438637511,339753.00
08/03/2015 17:30,2,1.365,ACTIVE,211.93,346.86,59.996,1438637403,"274151322000085","174011321042388",28.65,26.00,0,334.54,368.50,39.7,36.4,0.270,482185.7,482185.7,10435,0,0,0,L,1151911521,1,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438637512,339754.00
08/03/2015 17:30,2,1.453,ACTIVE,211.25,347.76,60.007,1438637403,"201051344000651","174011321042388",28.98,22.80,0,329.73,375.41,42.7,39.3,0.354,201131.1,201131.1,9158,0,0,0,L,1122011218,1,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438637513,339755.00
08/03/2015 17:30,2,1.453,ACTIVE,211.48,347.46,59.986,1438637403,"201051344000867","174011321042388",29.04,23.50,0,330.03,372.71,42.8,39.4,0.345,193759.6,193759.6,9180,0,0,0,L,1122011218,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438637514,339756.00
08/03/2015 17:30,2,1.420,ACTIVE,210.80,347.16,59.975,1438637403,"201051344001230","174011321042388",29.44,23.80,0,327.92,371.81,42.4,39.0,0.345,204757.2,204757.2,9190,0,0,0,L,1122011218,1,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438637515,339757.00
08/03/2015 17:30,2,1.426,ACTIVE,211.48,348.96,59.991,1438637403,"201051344000576","174011321042388",29.16,22.30,0,331.83,377.52,42.1,38.7,0.336,201003.8,201003.8,9194,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438637516,339758.00
08/03/2015 17:30,2,1.480,ACTIVE,211.25,348.06,59.981,1438637403,"201051344000579","174011321042388",28.94,24.00,0,331.23,376.01,43.4,39.9,0.345,207846.2,207846.2,9154,0,0,0,L,1122011218,1,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438637517,339759.00
08/03/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1438637403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438638283,339760.00
08/03/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1438637403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438638283,339761.00
08/03/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1438637403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438638283,339762.00
08/03/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1438637403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438638283,339763.00
08/03/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1438637403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438638283,339764.00
08/03/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1438637403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438638283,339765.00
08/03/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1438637403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438638283,339766.00
08/03/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1438637403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438638283,339767.00
08/03/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1438637403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438638283,339768.00
08/03/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1438637403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438638283,339769.00
08/03/2015 17:45,2,1.504,ACTIVE,211.70,348.96,59.970,1438638304,"201051344000955","174011321042388",29.36,23.30,0,330.03,367.00,44.7,41.2,0.376,206542.6,206542.6,9166,0,0,0,L,1122011218,1,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438638379,339770.00
08/03/2015 17:45,2,1.473,ACTIVE,213.06,355.58,59.981,1438638304,"274151322000095","174011321042388",29.22,26.50,0,334.84,363.99,43.6,40.2,0.296,506117.0,506117.0,10068,0,0,0,L,1151911521,1,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438638380,339771.00
08/03/2015 17:45,2,1.506,ACTIVE,211.93,349.56,59.970,1438638304,"201051344000868","174011321042388",29.06,22.00,0,329.73,368.20,44.3,40.8,0.358,193230.1,193230.1,9177,0,0,0,L,1122011218,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438638381,339772.00
08/03/2015 17:45,2,1.496,ACTIVE,212.83,351.07,59.938,1438638304,"201051344000853","174011321042388",29.26,22.50,0,333.33,370.90,44.4,40.9,0.358,199625.0,199625.0,9181,0,0,0,L,1122011218,1,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438638382,339773.00
08/03/2015 17:45,2,1.498,ACTIVE,212.61,349.86,59.965,1438638304,"201051344000582","174011321042388",28.90,22.50,0,330.63,368.80,43.9,40.4,0.367,199056.8,199056.8,9153,0,0,0,L,1122011218,1,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438638382,339774.00
08/03/2015 17:45,2,1.510,ACTIVE,212.38,350.77,59.959,1438638304,"201051344000469","174011321042388",29.08,21.50,0,330.33,369.10,44.5,41.0,0.376,194913.7,194913.7,9173,0,0,0,L,1122011218,1,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438638383,339775.00
08/03/2015 17:45,2,1.512,ACTIVE,212.16,351.07,59.965,1438638304,"201051344000988","174011321042388",28.94,23.00,0,330.33,370.30,44.3,40.8,0.376,194132.1,194132.1,9160,0,0,0,L,1122011218,1,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438638384,339776.00
08/03/2015 17:45,2,1.494,ACTIVE,212.38,350.17,59.970,1438638304,"201051344001158","174011321042388",29.16,23.00,0,330.93,369.10,44.1,40.7,0.371,199907.5,199907.5,9161,0,0,0,L,1122011218,1,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438638385,339777.00
08/03/2015 17:45,2,1.523,ACTIVE,212.16,349.26,59.965,1438638304,"201051344001025","174011321042388",29.24,23.30,0,329.73,368.50,45.2,41.7,0.358,204129.2,204129.2,9159,0,0,0,L,1122011218,1,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438638386,339778.00
08/03/2015 17:45,2,1.504,ACTIVE,212.38,349.56,59.975,1438638304,"201051344000569","174011321042388",29.22,22.80,0,330.93,368.80,44.5,41.0,0.367,207410.8,207410.8,9180,0,0,0,L,1122011218,1,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438638387,339779.00
08/03/2015 17:45,2,0.938,ACTIVE,213.29,419.60,59.965,1438638304,"274151322000094","174011321042388",38.90,28.00,0,332.73,437.93,37.2,34.0,0.252,385649.8,385649.8,10568,0,0,0,L,1151911521,1,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438638388,339780.00
08/03/2015 17:45,2,1.508,ACTIVE,212.38,349.26,59.965,1438638304,"201051344000458","174011321042388",29.08,23.50,0,330.93,367.90,44.4,41.0,0.380,203124.3,203124.3,9170,0,0,0,L,1122011218,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438638389,339781.00
08/03/2015 17:45,2,1.402,ACTIVE,212.61,348.66,59.944,1438638304,"274151322000087","174011321042388",28.09,35.80,0,333.93,363.69,39.9,36.6,0.270,457232.2,457232.2,10013,0,0,0,L,1151911521,1,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438638390,339782.00
08/03/2015 17:45,2,1.428,ACTIVE,212.61,350.77,59.959,1438638304,"274151322000052","174011321042388",28.78,27.30,0,333.63,363.09,41.6,38.2,0.278,488857.4,488857.4,10428,0,0,0,L,1151911521,1,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438638391,339783.00
08/03/2015 17:45,2,1.514,ACTIVE,212.16,348.96,59.949,1438638304,"201051344001145","174011321042388",29.08,22.80,0,330.93,368.50,44.6,41.1,0.354,208220.0,208220.0,9179,0,0,0,L,1122011218,1,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438638392,339784.00
08/03/2015 17:45,2,1.492,ACTIVE,212.38,349.56,59.959,1438638304,"201051344000685","174011321042388",29.06,23.30,0,330.03,368.20,44.0,40.5,0.384,207004.6,207004.6,9181,0,0,0,L,1122011218,1,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438638393,339785.00
08/03/2015 17:45,2,1.391,ACTIVE,212.83,346.56,59.954,1438638304,"274151322000088","174011321042388",28.31,25.80,0,333.93,364.29,39.8,36.5,0.270,469001.5,469001.5,10031,0,0,0,L,1151911521,1,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438638394,339786.00
08/03/2015 17:45,2,1.502,ACTIVE,212.16,349.56,59.970,1438638304,"201051344000438","174011321042388",29.38,23.30,0,330.33,368.50,44.7,41.2,0.371,207029.9,207029.9,9153,0,0,0,L,1122011218,1,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438638395,339787.00
08/03/2015 17:45,2,1.514,ACTIVE,211.93,348.36,59.965,1438638304,"201051344001135","174011321042388",29.20,22.80,0,330.03,367.90,44.8,41.3,0.362,198521.4,198521.4,9139,0,0,0,L,1122011218,1,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438638396,339788.00
08/03/2015 17:45,2,1.529,ACTIVE,212.16,349.26,59.959,1438638304,"201051344000417","174011321042388",28.86,24.30,0,330.33,367.90,44.7,41.3,0.362,202280.3,202280.3,9155,0,0,0,L,1122011218,1,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438638396,339789.00
08/03/2015 17:45,2,1.529,ACTIVE,211.93,349.56,59.954,1438638304,"201051344000594","174011321042388",29.24,24.30,0,328.82,368.50,45.3,41.8,0.376,203677.1,203677.1,9172,0,0,0,L,1122011218,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438638397,339790.00
08/03/2015 17:45,2,1.426,ACTIVE,213.06,352.57,59.949,1438638304,"274151322000083","174011321042388",28.59,27.30,0,334.24,365.19,41.2,37.9,0.287,484798.0,484798.0,10458,0,0,0,L,1151911521,1,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438638398,339791.00
08/03/2015 17:45,2,1.574,ACTIVE,212.61,350.47,59.965,1438638304,"201051344000585","174011321042388",28.78,23.30,0,330.63,369.70,45.9,42.4,0.376,203100.1,203100.1,9154,0,0,0,L,1122011218,1,121.78,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438638399,339792.00
08/03/2015 17:45,2,1.385,ACTIVE,213.29,353.77,59.954,1438638304,"274151322000054","174011321042388",29.20,26.00,0,334.24,363.39,41.0,37.7,0.283,479687.0,479687.0,10021,0,0,0,L,1151911521,1,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438638400,339793.00
08/03/2015 17:45,2,1.520,ACTIVE,212.38,349.26,59.954,1438638304,"201051344001203","174011321042388",29.24,23.50,0,330.03,369.40,45.0,41.5,0.389,204019.8,204019.8,9166,0,0,0,L,1122011218,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438638401,339794.00
08/03/2015 17:45,2,1.516,ACTIVE,211.70,348.96,59.959,1438638304,"201051344000646","174011321042388",29.00,23.50,0,328.82,367.60,44.5,41.1,0.376,200524.7,200524.7,9152,0,0,0,L,1122011218,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438638402,339795.00
