ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2015 17:45,2,0.965,ACTIVE,213.29,415.99,59.944,1438638304,"274151322000068","174011321042388",38.63,29.00,0,333.03,443.34,37.9,34.6,0.252,384892.2,384892.2,10177,0,0,0,L,1151911521,1,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438638403,339796.00
08/03/2015 17:45,2,1.504,ACTIVE,213.51,345.96,59.954,1438638304,"274151322000076","174011321042388",29.40,26.80,0,335.74,366.70,44.7,41.2,0.296,512161.2,512161.2,10436,0,0,0,L,1151911521,1,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438638404,339797.00
08/03/2015 17:45,2,1.537,ACTIVE,211.70,348.66,59.965,1438638304,"201051344000890","174011321042388",29.32,24.30,0,330.03,368.20,45.7,42.2,0.358,205114.5,205114.5,9164,0,0,0,L,1122011218,1,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438638405,339798.00
08/03/2015 17:45,2,1.500,ACTIVE,211.93,349.56,59.965,1438638304,"201051344000900","174011321042388",29.08,22.30,0,330.03,367.90,44.2,40.7,0.367,205881.9,205881.9,9190,0,0,0,L,1122011218,1,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438638406,339799.00
08/03/2015 17:45,2,1.508,ACTIVE,212.38,350.77,59.965,1438638304,"201051344000633","174011321042388",29.32,23.30,0,330.63,369.10,44.9,41.4,0.376,194899.9,194899.9,9184,0,0,0,L,1122011218,1,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438638407,339800.00
08/03/2015 17:45,2,1.527,ACTIVE,212.16,350.17,59.965,1438638304,"201051344000983","174011321042388",29.38,23.00,0,330.63,369.10,45.5,41.9,0.371,202793.1,202793.1,9177,0,0,0,L,1122011218,1,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438638408,339801.00
08/03/2015 17:45,2,1.521,ACTIVE,211.93,349.86,59.959,1438638304,"201051344000917","174011321042388",29.20,23.50,0,330.33,368.50,45.0,41.5,0.371,205640.5,205640.5,9183,0,0,0,L,1122011218,1,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438638408,339802.00
08/03/2015 17:45,2,1.492,ACTIVE,212.38,348.66,59.959,1438638304,"201051344000648","174011321042388",29.40,22.50,0,331.83,369.40,44.4,41.0,0.367,200968.7,200968.7,9177,0,0,0,L,1122011218,1,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438638409,339803.00
08/03/2015 17:45,2,1.520,ACTIVE,211.93,349.86,59.954,1438638304,"201051344001093","174011321042388",29.38,23.50,0,330.03,368.50,45.3,41.8,0.362,203845.1,203845.1,9171,0,0,0,L,1122011218,1,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438638410,339804.00
08/03/2015 17:45,2,1.521,ACTIVE,212.38,349.26,59.933,1438638304,"201051344000645","174011321042388",28.94,23.00,0,331.23,368.80,44.6,41.1,0.354,201851.4,201851.4,9180,0,0,0,L,1122011218,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438638411,339805.00
08/03/2015 17:45,2,1.426,ACTIVE,212.38,351.97,59.954,1438638304,"274151322000085","174011321042388",28.78,25.80,0,334.84,363.09,41.6,38.2,0.283,482193.3,482193.3,10436,0,0,0,L,1151911521,1,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438638412,339806.00
08/03/2015 17:45,2,1.533,ACTIVE,211.93,349.56,59.965,1438638304,"201051344000651","174011321042388",29.10,22.50,0,330.93,369.10,45.2,41.7,0.371,201139.4,201139.4,9159,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438638413,339807.00
08/03/2015 17:45,2,1.541,ACTIVE,212.16,348.36,59.954,1438638304,"201051344000867","174011321042388",28.96,23.50,0,330.03,367.90,45.3,41.8,0.354,193768.0,193768.0,9181,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438638414,339808.00
08/03/2015 17:45,2,1.508,ACTIVE,211.70,348.36,59.949,1438638304,"201051344001230","174011321042388",29.50,23.80,0,328.82,367.00,45.0,41.5,0.367,204765.5,204765.5,9191,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438638415,339809.00
08/03/2015 17:45,2,1.502,ACTIVE,212.38,350.77,59.965,1438638304,"201051344000576","174011321042388",29.36,22.30,0,331.23,371.81,44.6,41.2,0.358,201012.0,201012.0,9195,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438638416,339810.00
08/03/2015 17:45,2,1.553,ACTIVE,212.38,350.47,59.970,1438638304,"201051344000579","174011321042388",29.38,24.00,0,331.23,372.71,46.2,42.7,0.371,207854.8,207854.8,9155,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438638417,339811.00
08/03/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1438638304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438639185,339812.00
08/03/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1438638304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438639185,339813.00
08/03/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1438638304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438639185,339814.00
08/03/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1438638304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438639185,339815.00
08/03/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1438638304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438639185,339816.00
08/03/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1438638304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438639185,339817.00
08/03/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1438638304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438639185,339818.00
08/03/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1438638304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438639185,339819.00
08/03/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1438638304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438639185,339820.00
08/03/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1438638304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438639185,339821.00
08/03/2015 18:00,2,2.049,ACTIVE,211.93,354.37,59.986,1438639204,"201051344000955","174011321042388",28.88,24.00,0,330.03,395.85,59.9,55.9,0.513,206556.1,206556.1,9167,0,0,0,L,1122011218,1,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438639278,339822.00
08/03/2015 18:00,2,2.023,ACTIVE,212.16,355.88,59.981,1438639204,"274151322000095","174011321042388",29.16,27.30,0,334.54,385.03,59.8,55.7,0.424,506130.5,506130.5,10069,0,0,0,L,1151911521,1,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438639279,339823.00
08/03/2015 18:00,2,2.025,ACTIVE,212.38,354.07,59.991,1438639204,"201051344000868","174011321042388",29.24,22.80,0,330.93,397.35,60.0,56.0,0.482,193243.6,193243.6,9178,0,0,0,L,1122011218,1,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438639280,339824.00
08/03/2015 18:00,2,2.041,ACTIVE,213.29,356.18,59.986,1438639204,"201051344000853","174011321042388",29.14,23.50,0,334.24,397.66,60.3,56.3,0.482,199638.6,199638.6,9182,0,0,0,L,1122011218,1,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438639281,339825.00
08/03/2015 18:00,2,2.031,ACTIVE,212.83,356.48,59.970,1438639204,"201051344000582","174011321042388",28.84,23.50,0,333.33,397.35,59.4,55.4,0.491,199070.3,199070.3,9154,0,0,0,L,1122011218,1,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438639282,339826.00
08/03/2015 18:00,2,2.033,ACTIVE,212.83,356.18,59.981,1438639204,"201051344000469","174011321042388",29.18,22.30,0,333.33,397.05,60.1,56.1,0.504,194927.3,194927.3,9174,0,0,0,L,1122011218,1,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438639283,339827.00
08/03/2015 18:00,2,2.051,ACTIVE,212.61,355.58,59.986,1438639204,"201051344000988","174011321042388",28.86,23.50,0,332.43,398.86,60.0,55.9,0.504,194145.7,194145.7,9161,0,0,0,L,1122011218,1,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438639284,339828.00
08/03/2015 18:00,2,2.020,ACTIVE,212.83,354.67,59.981,1438639204,"201051344001158","174011321042388",29.16,23.80,0,332.73,395.85,59.6,55.6,0.499,199921.0,199921.0,9162,0,0,0,L,1122011218,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438639285,339829.00
08/03/2015 18:00,2,2.053,ACTIVE,212.38,354.37,59.986,1438639204,"201051344001025","174011321042388",29.26,23.80,0,332.43,395.85,60.9,56.8,0.491,204143.1,204143.1,9160,0,0,0,L,1122011218,1,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438639286,339830.00
08/03/2015 18:00,2,2.053,ACTIVE,212.83,356.18,59.986,1438639204,"201051344000569","174011321042388",28.84,23.50,0,332.43,396.75,60.0,56.0,0.521,207424.5,207424.5,9181,0,0,0,L,1122011218,1,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438639287,339831.00
08/03/2015 18:00,2,1.240,ACTIVE,212.83,431.02,59.970,1438639204,"274151322000094","174011321042388",39.72,28.80,0,334.54,450.56,49.9,46.2,0.340,385661.1,385661.1,10569,0,0,0,L,1151911521,1,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438639288,339832.00
08/03/2015 18:00,2,2.041,ACTIVE,212.83,355.88,59.970,1438639204,"201051344000458","174011321042388",29.00,24.00,0,333.33,396.45,60.0,55.9,0.535,203137.9,203137.9,9171,0,0,0,L,1122011218,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438639289,339833.00
08/03/2015 18:00,2,1.912,ACTIVE,212.16,359.18,59.981,1438639204,"274151322000087","174011321042388",27.99,36.00,0,335.14,382.03,54.1,50.3,0.380,457244.5,457244.5,10014,0,0,0,L,1151911521,1,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438639290,339834.00
08/03/2015 18:00,2,1.932,ACTIVE,213.06,353.17,59.981,1438639204,"274151322000052","174011321042388",28.71,28.00,0,333.63,383.53,56.1,52.2,0.345,488870.1,488870.1,10429,0,0,0,L,1151911521,1,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438639291,339835.00
08/03/2015 18:00,2,2.027,ACTIVE,212.38,354.97,59.986,1438639204,"201051344001145","174011321042388",29.26,23.80,0,332.73,396.75,60.0,56.0,0.499,208233.7,208233.7,9180,0,0,0,L,1122011218,1,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438639292,339836.00
08/03/2015 18:00,2,2.027,ACTIVE,211.93,354.07,59.981,1438639204,"201051344000685","174011321042388",28.92,24.00,0,330.93,395.55,59.4,55.4,0.526,207018.1,207018.1,9182,0,0,0,L,1122011218,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438639293,339837.00
08/03/2015 18:00,2,1.883,ACTIVE,211.93,351.07,59.996,1438639204,"274151322000088","174011321042388",28.47,26.50,0,335.14,381.73,54.2,50.4,0.371,469013.8,469013.8,10032,0,0,0,L,1151911521,1,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438639294,339838.00
08/03/2015 18:00,2,2.018,ACTIVE,212.61,354.97,60.012,1438639204,"201051344000438","174011321042388",29.24,24.30,0,330.03,395.25,59.8,55.8,0.495,207043.6,207043.6,9154,0,0,0,L,1122011218,1,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438639294,339839.00
08/03/2015 18:00,2,2.031,ACTIVE,212.38,354.67,59.986,1438639204,"201051344001135","174011321042388",29.18,23.50,0,330.33,395.25,60.1,56.1,0.491,198535.0,198535.0,9140,0,0,0,L,1122011218,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438639295,339840.00
08/03/2015 18:00,2,2.035,ACTIVE,212.61,354.37,59.975,1438639204,"201051344000417","174011321042388",28.90,25.00,0,333.03,395.85,59.6,55.6,0.517,202293.9,202293.9,9156,0,0,0,L,1122011218,1,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438639296,339841.00
08/03/2015 18:00,2,2.062,ACTIVE,212.16,354.67,60.012,1438639204,"201051344000594","174011321042388",29.00,25.00,0,328.52,395.85,60.6,56.6,0.495,203690.9,203690.9,9173,0,0,0,L,1122011218,1,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438639297,339842.00
08/03/2015 18:00,2,1.930,ACTIVE,212.38,351.07,59.949,1438639204,"274151322000083","174011321042388",28.61,28.00,0,334.54,383.53,55.9,52.0,0.371,484810.7,484810.7,10459,0,0,0,L,1151911521,1,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438639298,339843.00
08/03/2015 18:00,2,2.066,ACTIVE,212.83,356.48,59.975,1438639204,"201051344000585","174011321042388",29.40,24.00,0,332.43,397.35,61.5,57.5,0.508,203114.2,203114.2,9155,0,0,0,L,1122011218,1,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438639299,339844.00
08/03/2015 18:00,2,1.902,ACTIVE,212.16,350.17,59.975,1438639204,"274151322000054","174011321042388",28.82,26.80,0,334.54,384.13,55.5,51.6,0.384,479699.6,479699.6,10022,0,0,0,L,1151911521,1,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438639300,339845.00
08/03/2015 18:00,2,2.051,ACTIVE,212.61,352.57,59.975,1438639204,"201051344001203","174011321042388",29.02,24.30,0,333.03,396.15,60.3,56.3,0.513,204033.6,204033.6,9167,0,0,0,L,1122011218,1,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438639301,339846.00
08/03/2015 18:00,2,2.021,ACTIVE,211.93,354.07,59.975,1438639204,"201051344000646","174011321042388",29.04,24.30,0,329.43,394.95,59.4,55.4,0.508,200538.3,200538.3,9153,0,0,0,L,1122011218,1,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438639302,339847.00
08/03/2015 18:00,2,1.285,ACTIVE,212.61,421.40,59.959,1438639204,"274151322000068","174011321042388",39.18,29.50,0,337.54,456.57,51.2,47.5,0.336,384903.7,384903.7,10178,0,0,0,L,1151911521,1,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438639303,339848.00
08/03/2015 18:00,2,2.014,ACTIVE,212.83,353.47,59.965,1438639204,"274151322000076","174011321042388",29.48,27.50,0,335.74,387.14,60.0,56.0,0.455,512174.8,512174.8,10437,0,0,0,L,1151911521,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438639303,339849.00
08/03/2015 18:00,2,2.033,ACTIVE,212.16,353.47,60.007,1438639204,"201051344000890","174011321042388",29.36,25.30,0,329.73,395.25,60.5,56.5,0.495,205128.4,205128.4,9165,0,0,0,L,1122011218,1,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438639304,339850.00
08/03/2015 18:00,2,2.023,ACTIVE,212.61,356.48,59.965,1438639204,"201051344000900","174011321042388",29.04,23.00,0,332.13,396.75,59.6,55.6,0.495,205895.5,205895.5,9191,0,0,0,L,1122011218,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438639305,339851.00
08/03/2015 18:00,2,2.010,ACTIVE,212.61,355.88,59.970,1438639204,"201051344000633","174011321042388",29.34,24.00,0,332.43,397.35,59.8,55.8,0.491,194913.6,194913.6,9185,0,0,0,L,1122011218,1,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438639306,339852.00
08/03/2015 18:00,2,2.059,ACTIVE,212.83,353.77,59.970,1438639204,"201051344000983","174011321042388",29.02,23.80,0,333.03,397.05,60.5,56.5,0.517,202806.9,202806.9,9178,0,0,0,L,1122011218,1,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438639307,339853.00
08/03/2015 18:00,2,2.039,ACTIVE,212.83,355.28,59.959,1438639204,"201051344000917","174011321042388",29.10,24.50,0,331.23,396.75,60.1,56.1,0.495,205654.2,205654.2,9184,0,0,0,L,1122011218,1,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438639308,339854.00
08/03/2015 18:00,2,2.035,ACTIVE,212.83,355.28,59.970,1438639204,"201051344000648","174011321042388",28.78,23.30,0,333.93,396.15,59.3,55.3,0.491,200982.3,200982.3,9178,0,0,0,L,1122011218,1,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438639309,339855.00
08/03/2015 18:00,2,2.006,ACTIVE,212.61,354.97,59.970,1438639204,"201051344001093","174011321042388",29.46,24.30,0,331.53,395.55,59.9,55.9,0.491,203858.8,203858.8,9172,0,0,0,L,1122011218,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438639310,339856.00
08/03/2015 18:00,2,2.023,ACTIVE,213.06,354.97,59.975,1438639204,"201051344000645","174011321042388",29.10,23.80,0,333.93,397.96,59.7,55.7,0.491,201865.0,201865.0,9181,0,0,0,L,1122011218,1,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438639311,339857.00
08/03/2015 18:00,2,1.910,ACTIVE,213.51,354.07,59.959,1438639204,"274151322000085","174011321042388",28.84,26.50,0,335.14,382.33,55.8,51.9,0.367,482205.9,482205.9,10437,0,0,0,L,1151911521,1,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438639312,339858.00
08/03/2015 18:00,2,2.041,ACTIVE,212.83,354.97,59.959,1438639204,"201051344000651","174011321042388",29.02,23.50,0,333.03,395.55,60.0,56.0,0.482,201153.1,201153.1,9160,0,0,0,L,1122011218,1,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438639312,339859.00
08/03/2015 18:00,2,2.031,ACTIVE,212.83,354.07,59.981,1438639204,"201051344000867","174011321042388",29.16,24.30,0,331.53,395.55,60.0,56.0,0.482,193781.7,193781.7,9182,0,0,0,L,1122011218,1,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438639313,339860.00
08/03/2015 18:00,2,2.002,ACTIVE,212.16,353.47,59.970,1438639204,"201051344001230","174011321042388",29.40,24.50,0,327.32,394.05,59.7,55.7,0.491,204779.2,204779.2,9192,0,0,0,L,1122011218,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438639314,339861.00
08/03/2015 18:00,2,2.006,ACTIVE,213.06,354.67,59.970,1438639204,"201051344000576","174011321042388",29.28,23.00,0,333.03,397.35,59.5,55.5,0.477,201025.6,201025.6,9196,0,0,0,L,1122011218,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438639315,339862.00
08/03/2015 18:00,2,2.068,ACTIVE,212.83,356.48,59.970,1438639204,"201051344000579","174011321042388",29.04,24.80,0,333.33,396.75,60.9,56.8,0.499,207868.7,207868.7,9156,0,0,0,L,1122011218,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438639316,339863.00
08/03/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1438639204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438640084,339864.00
08/03/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1438639204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438640084,339865.00
08/03/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1438639204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438640084,339866.00
08/03/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1438639204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438640084,339867.00
08/03/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1438639204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438640084,339868.00
08/03/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1438639204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438640084,339869.00
08/03/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1438639204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438640084,339870.00
08/03/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1438639204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438640084,339871.00
08/03/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1438639204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438640084,339872.00
08/03/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1438639204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438640084,339873.00
08/03/2015 18:15,2,1.434,ACTIVE,211.93,348.06,59.965,1438640103,"201051344000955","174011321042388",29.18,24.50,0,332.73,382.03,42.4,39.0,0.354,206568.0,206568.0,9168,0,0,0,L,1122011218,1,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438640178,339874.00
08/03/2015 18:15,2,1.418,ACTIVE,212.83,349.86,59.954,1438640103,"274151322000095","174011321042388",28.69,27.30,0,334.84,377.52,41.3,37.9,0.274,506142.1,506142.1,10070,0,0,0,L,1151911521,1,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438640178,339875.00
08/03/2015 18:15,2,1.420,ACTIVE,212.16,348.36,59.970,1438640103,"201051344000868","174011321042388",29.14,23.00,0,333.93,384.13,42.0,38.6,0.323,193255.4,193255.4,9179,0,0,0,L,1122011218,1,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438640179,339876.00
08/03/2015 18:15,2,1.445,ACTIVE,213.29,349.86,59.959,1438640103,"201051344000853","174011321042388",28.73,23.50,0,333.93,386.83,42.1,38.7,0.340,199650.4,199650.4,9183,0,0,0,L,1122011218,1,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438640180,339877.00
08/03/2015 18:15,2,1.406,ACTIVE,212.61,349.86,59.959,1438640103,"201051344000582","174011321042388",29.00,23.80,0,333.93,386.23,41.3,37.9,0.331,199081.9,199081.9,9155,0,0,0,L,1122011218,1,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438640181,339878.00
08/03/2015 18:15,2,1.416,ACTIVE,212.38,349.56,59.959,1438640103,"201051344000469","174011321042388",29.22,22.30,0,334.24,387.14,42.0,38.6,0.358,194939.1,194939.1,9175,0,0,0,L,1122011218,1,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438640182,339879.00
08/03/2015 18:15,2,1.432,ACTIVE,212.38,350.47,59.965,1438640103,"201051344000988","174011321042388",28.77,23.80,0,333.63,386.53,41.7,38.3,0.349,194157.5,194157.5,9162,0,0,0,L,1122011218,1,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438640183,339880.00
08/03/2015 18:15,2,1.426,ACTIVE,212.38,348.96,59.970,1438640103,"201051344001158","174011321042388",28.78,24.00,0,333.93,386.83,41.6,38.2,0.354,199932.7,199932.7,9163,0,0,0,L,1122011218,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438640184,339881.00
08/03/2015 18:15,2,1.426,ACTIVE,212.38,348.66,59.965,1438640103,"201051344001025","174011321042388",29.34,24.00,0,334.24,384.43,42.4,39.0,0.340,204155.0,204155.0,9161,0,0,0,L,1122011218,1,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438640185,339882.00
08/03/2015 18:15,2,1.438,ACTIVE,212.38,348.96,59.959,1438640103,"201051344000569","174011321042388",28.78,23.80,0,334.84,386.23,41.9,38.5,0.340,207436.2,207436.2,9182,0,0,0,L,1122011218,1,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438640186,339883.00
08/03/2015 18:15,2,0.873,ACTIVE,213.74,420.80,59.965,1438640103,"274151322000094","174011321042388",39.04,28.80,0,337.24,443.94,34.7,31.6,0.239,385670.8,385670.8,10570,0,0,0,L,1151911521,1,122.01,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438640187,339884.00
08/03/2015 18:15,2,1.414,ACTIVE,212.38,348.66,59.970,1438640103,"201051344000458","174011321042388",29.14,24.30,0,333.93,385.63,41.7,38.4,0.362,203149.6,203149.6,9172,0,0,0,L,1122011218,1,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438640188,339885.00
08/03/2015 18:15,2,1.334,ACTIVE,213.74,352.27,59.954,1438640103,"274151322000087","174011321042388",27.75,35.60,0,335.14,375.11,37.5,34.2,0.243,457254.9,457254.9,10015,0,0,0,L,1151911521,1,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438640189,339886.00
08/03/2015 18:15,2,1.369,ACTIVE,211.93,348.96,59.954,1438640103,"274151322000052","174011321042388",28.19,28.30,0,334.24,375.71,39.0,35.8,0.256,488881.1,488881.1,10430,0,0,0,L,1151911521,1,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438640189,339887.00
08/03/2015 18:15,2,1.410,ACTIVE,211.93,349.26,59.981,1438640103,"201051344001145","174011321042388",29.24,24.00,0,333.93,385.03,41.8,38.4,0.331,208245.5,208245.5,9181,0,0,0,L,1122011218,1,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438640190,339888.00
08/03/2015 18:15,2,1.420,ACTIVE,212.38,348.66,59.954,1438640103,"201051344000685","174011321042388",28.45,24.30,0,331.83,382.93,41.0,37.6,0.358,207029.7,207029.7,9183,0,0,0,L,1122011218,1,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438640191,339889.00
08/03/2015 18:15,2,1.318,ACTIVE,212.61,352.57,59.954,1438640103,"274151322000088","174011321042388",27.93,26.80,0,335.14,375.11,37.2,34.0,0.256,469024.3,469024.3,10033,0,0,0,L,1151911521,1,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438640192,339890.00
08/03/2015 18:15,2,1.406,ACTIVE,212.38,348.36,59.965,1438640103,"201051344000438","174011321042388",29.28,24.50,0,332.73,383.83,41.8,38.4,0.336,207055.3,207055.3,9155,0,0,0,L,1122011218,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438640193,339891.00
08/03/2015 18:15,2,1.434,ACTIVE,211.93,347.46,59.949,1438640103,"201051344001135","174011321042388",28.90,23.80,0,331.23,383.23,42.0,38.6,0.331,198546.8,198546.8,9141,0,0,0,L,1122011218,1,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438640194,339892.00
08/03/2015 18:15,2,1.443,ACTIVE,212.38,348.36,59.970,1438640103,"201051344000417","174011321042388",28.49,25.30,0,333.33,382.93,41.7,38.3,0.349,202305.5,202305.5,9157,0,0,0,L,1122011218,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438640195,339893.00
08/03/2015 18:15,2,1.438,ACTIVE,211.93,348.66,59.970,1438640103,"201051344000594","174011321042388",28.90,25.30,0,328.82,384.13,42.1,38.7,0.340,203702.7,203702.7,9174,0,0,0,L,1122011218,1,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438640196,339894.00
08/03/2015 18:15,2,1.342,ACTIVE,212.38,354.07,59.965,1438640103,"274151322000083","174011321042388",28.31,28.00,0,333.63,376.01,38.5,35.2,0.274,484821.6,484821.6,10460,0,0,0,L,1151911521,1,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438640197,339895.00
08/03/2015 18:15,2,1.461,ACTIVE,212.61,349.26,59.949,1438640103,"201051344000585","174011321042388",28.98,24.30,0,333.63,385.93,42.9,39.5,0.340,203126.2,203126.2,9156,0,0,0,L,1122011218,1,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438640198,339896.00
08/03/2015 18:15,2,1.326,ACTIVE,212.83,345.96,59.965,1438640103,"274151322000054","174011321042388",28.53,27.00,0,334.54,375.71,38.3,35.0,0.256,479710.4,479710.4,10023,0,0,0,L,1151911521,1,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438640199,339897.00
08/03/2015 18:15,2,1.418,ACTIVE,212.38,348.66,59.959,1438640103,"201051344001203","174011321042388",29.06,24.50,0,334.24,384.73,41.8,38.4,0.345,204045.3,204045.3,9168,0,0,0,L,1122011218,1,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438640200,339898.00
08/03/2015 18:15,2,1.404,ACTIVE,211.70,348.06,59.954,1438640103,"201051344000646","174011321042388",29.00,24.50,0,329.43,382.33,41.3,37.9,0.345,200549.9,200549.9,9154,0,0,0,L,1122011218,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438640201,339899.00
08/03/2015 18:15,2,0.896,ACTIVE,213.51,414.49,59.965,1438640103,"274151322000068","174011321042388",38.78,29.80,0,337.84,452.36,35.0,31.9,0.230,384913.5,384913.5,10179,0,0,0,L,1151911521,1,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438640202,339900.00
08/03/2015 18:15,2,1.408,ACTIVE,213.06,353.47,59.965,1438640103,"274151322000076","174011321042388",29.02,27.50,0,335.74,378.42,41.5,38.1,0.283,512186.5,512186.5,10438,0,0,0,L,1151911521,1,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438640203,339901.00
08/03/2015 18:15,2,1.445,ACTIVE,211.70,348.06,59.970,1438640103,"201051344000890","174011321042388",28.86,25.50,0,330.63,380.82,42.3,38.9,0.327,205140.2,205140.2,9166,0,0,0,L,1122011218,1,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438640203,339902.00
08/03/2015 18:15,2,1.387,ACTIVE,212.16,348.36,59.970,1438640103,"201051344000900","174011321042388",29.08,23.00,0,333.33,385.03,40.9,37.5,0.327,205907.0,205907.0,9192,0,0,0,L,1122011218,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438640204,339903.00
08/03/2015 18:15,2,1.400,ACTIVE,212.38,349.26,59.944,1438640103,"201051344000633","174011321042388",29.06,24.30,0,332.73,385.33,41.3,37.9,0.345,194925.2,194925.2,9186,0,0,0,L,1122011218,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438640205,339904.00
08/03/2015 18:15,2,1.422,ACTIVE,212.16,348.36,59.954,1438640103,"201051344000983","174011321042388",29.10,24.00,0,334.24,386.53,42.0,38.6,0.349,202818.7,202818.7,9179,0,0,0,L,1122011218,1,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438640206,339905.00
08/03/2015 18:15,2,1.424,ACTIVE,212.16,348.66,59.986,1438640103,"201051344000917","174011321042388",28.78,24.50,0,333.33,384.73,41.5,38.2,0.331,205665.9,205665.9,9185,0,0,0,L,1122011218,1,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438640207,339906.00
08/03/2015 18:15,2,1.418,ACTIVE,212.16,348.36,59.938,1438640103,"201051344000648","174011321042388",28.49,23.50,0,334.84,386.53,41.0,37.6,0.327,200993.8,200993.8,9179,0,0,0,L,1122011218,1,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438640208,339907.00
08/03/2015 18:15,2,1.414,ACTIVE,212.16,348.96,59.975,1438640103,"201051344001093","174011321042388",29.06,24.30,0,334.24,383.53,41.6,38.2,0.327,203870.4,203870.4,9173,0,0,0,L,1122011218,1,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438640209,339908.00
08/03/2015 18:15,2,1.402,ACTIVE,212.61,348.36,59.970,1438640103,"201051344000645","174011321042388",28.86,24.00,0,334.84,386.23,41.0,37.6,0.327,201876.6,201876.6,9182,0,0,0,L,1122011218,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438640210,339909.00
08/03/2015 18:15,2,1.346,ACTIVE,212.83,347.46,59.959,1438640103,"274151322000085","174011321042388",27.91,26.80,0,335.74,374.81,38.1,34.8,0.252,482216.7,482216.7,10438,0,0,0,L,1151911521,1,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438640211,339910.00
08/03/2015 18:15,2,1.426,ACTIVE,212.38,348.66,59.959,1438640103,"201051344000651","174011321042388",28.59,23.80,0,333.33,383.83,41.3,37.9,0.336,201164.7,201164.7,9161,0,0,0,L,1122011218,1,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438640212,339911.00
08/03/2015 18:15,2,1.428,ACTIVE,212.38,347.16,59.965,1438640103,"201051344000867","174011321042388",28.65,24.30,0,334.24,384.43,41.4,38.1,0.331,193793.3,193793.3,9183,0,0,0,L,1122011218,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438640213,339912.00
08/03/2015 18:15,2,1.391,ACTIVE,211.70,347.16,59.970,1438640103,"201051344001230","174011321042388",29.24,24.80,0,329.43,380.52,41.2,37.8,0.345,204790.8,204790.8,9193,0,0,0,L,1122011218,1,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438640213,339913.00
08/03/2015 18:15,2,1.398,ACTIVE,212.61,349.86,59.970,1438640103,"201051344000576","174011321042388",28.78,23.00,0,333.63,385.93,40.8,37.4,0.323,201037.1,201037.1,9197,0,0,0,L,1122011218,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438640214,339914.00
08/03/2015 18:15,2,1.443,ACTIVE,212.16,348.36,59.970,1438640103,"201051344000579","174011321042388",28.82,25.00,0,334.54,386.23,42.2,38.8,0.340,207880.5,207880.5,9157,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438640215,339915.00
08/03/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1438640103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438640983,339916.00
08/03/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1438640103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438640983,339917.00
08/03/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1438640103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438640983,339918.00
08/03/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1438640103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438640983,339919.00
08/03/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1438640103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438640983,339920.00
08/03/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1438640103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438640983,339921.00
08/03/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1438640103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438640983,339922.00
08/03/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1438640103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438640983,339923.00
08/03/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1438640103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438640983,339924.00
08/03/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1438640103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438640983,339925.00
08/03/2015 18:30,2,1.695,ACTIVE,212.83,350.47,59.970,1438641004,"201051344000955","174011321042388",29.34,24.50,0,331.23,373.31,50.5,46.8,0.429,206578.8,206578.8,9169,0,0,0,L,1122011218,1,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438641078,339926.00
08/03/2015 18:30,2,1.682,ACTIVE,213.06,347.46,59.933,1438641004,"274151322000095","174011321042388",29.22,27.50,0,334.24,371.81,49.8,46.1,0.327,506152.7,506152.7,10071,0,0,0,L,1151911521,1,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438641079,339927.00
08/03/2015 18:30,2,1.674,ACTIVE,212.83,352.27,59.975,1438641004,"201051344000868","174011321042388",29.60,23.00,0,331.53,376.92,50.2,46.5,0.407,193266.2,193266.2,9180,0,0,0,L,1122011218,1,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438641080,339928.00
08/03/2015 18:30,2,1.713,ACTIVE,213.74,352.57,59.954,1438641004,"201051344000853","174011321042388",29.10,23.80,0,335.44,378.42,50.5,46.8,0.415,199661.2,199661.2,9184,0,0,0,L,1122011218,1,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438641081,339929.00
08/03/2015 18:30,2,1.707,ACTIVE,213.29,353.17,59.975,1438641004,"201051344000582","174011321042388",28.78,23.80,0,332.13,376.92,49.8,46.1,0.407,199092.5,199092.5,9156,0,0,0,L,1122011218,1,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438641082,339930.00
08/03/2015 18:30,2,1.709,ACTIVE,213.06,353.17,59.975,1438641004,"201051344000469","174011321042388",29.08,22.50,0,333.03,377.52,50.3,46.7,0.433,194949.8,194949.8,9176,0,0,0,L,1122011218,1,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438641083,339931.00
08/03/2015 18:30,2,1.721,ACTIVE,213.29,353.47,59.975,1438641004,"201051344000988","174011321042388",28.84,23.80,0,333.63,378.72,50.3,46.6,0.415,194168.2,194168.2,9163,0,0,0,L,1122011218,1,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438641084,339932.00
08/03/2015 18:30,2,1.721,ACTIVE,213.06,352.27,59.970,1438641004,"201051344001158","174011321042388",28.75,24.00,0,333.63,377.22,50.2,46.5,0.415,199943.4,199943.4,9164,0,0,0,L,1122011218,1,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438641085,339933.00
08/03/2015 18:30,2,1.730,ACTIVE,212.83,351.67,59.970,1438641004,"201051344001025","174011321042388",29.14,24.30,0,333.33,375.71,51.1,47.4,0.407,204165.9,204165.9,9162,0,0,0,L,1122011218,1,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438641086,339934.00
08/03/2015 18:30,2,1.703,ACTIVE,213.29,352.57,59.959,1438641004,"201051344000569","174011321042388",29.24,23.80,0,333.33,377.22,50.5,46.8,0.420,207447.0,207447.0,9183,0,0,0,L,1122011218,1,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438641087,339935.00
08/03/2015 18:30,2,1.035,ACTIVE,213.74,423.50,59.975,1438641004,"274151322000094","174011321042388",39.56,29.00,0,337.24,440.34,41.3,38.0,0.278,385679.6,385679.6,10571,0,0,0,L,1151911521,1,122.23,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438641088,339936.00
08/03/2015 18:30,2,1.721,ACTIVE,213.06,352.27,59.975,1438641004,"201051344000458","174011321042388",28.84,24.50,0,333.33,376.01,50.3,46.6,0.424,203160.3,203160.3,9173,0,0,0,L,1122011218,1,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438641089,339937.00
08/03/2015 18:30,2,1.588,ACTIVE,213.06,353.47,59.965,1438641004,"274151322000087","174011321042388",28.17,35.60,0,335.14,370.00,45.3,41.8,0.305,457264.6,457264.6,10016,0,0,0,L,1151911521,1,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438641090,339938.00
08/03/2015 18:30,2,1.619,ACTIVE,212.61,346.86,59.970,1438641004,"274151322000052","174011321042388",28.61,28.50,0,334.84,370.30,47.0,43.5,0.327,488891.1,488891.1,10431,0,0,0,L,1151911521,1,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438641091,339939.00
08/03/2015 18:30,2,1.715,ACTIVE,213.06,353.17,59.970,1438641004,"201051344001145","174011321042388",29.16,24.00,0,332.73,378.42,50.7,47.0,0.420,208256.3,208256.3,9182,0,0,0,L,1122011218,1,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438641092,339940.00
08/03/2015 18:30,2,1.682,ACTIVE,212.83,351.67,59.933,1438641004,"201051344000685","174011321042388",29.20,24.50,0,331.83,374.81,49.8,46.2,0.438,207040.3,207040.3,9184,0,0,0,L,1122011218,1,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438641093,339941.00
08/03/2015 18:30,2,1.564,ACTIVE,213.29,348.66,59.959,1438641004,"274151322000088","174011321042388",28.55,27.00,0,335.44,370.60,45.2,41.8,0.309,469033.9,469033.9,10034,0,0,0,L,1151911521,1,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438641094,339942.00
08/03/2015 18:30,2,1.711,ACTIVE,213.06,351.97,59.975,1438641004,"201051344000438","174011321042388",29.08,24.50,0,333.03,376.92,50.4,46.8,0.402,207066.0,207066.0,9156,0,0,0,L,1122011218,1,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438641095,339943.00
