ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2015 18:30,2,1.721,ACTIVE,212.61,351.67,59.965,1438641004,"201051344001135","174011321042388",29.08,23.80,0,332.43,373.31,50.7,47.0,0.407,198557.7,198557.7,9142,0,0,0,L,1122011218,1,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438641095,339944.00
08/03/2015 18:30,2,1.697,ACTIVE,213.06,352.57,59.970,1438641004,"201051344000417","174011321042388",29.24,25.30,0,333.33,374.81,50.3,46.6,0.415,202316.3,202316.3,9158,0,0,0,L,1122011218,1,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438641096,339945.00
08/03/2015 18:30,2,1.725,ACTIVE,212.61,351.37,59.970,1438641004,"201051344000594","174011321042388",29.24,25.30,0,330.03,373.61,51.1,47.4,0.424,203713.7,203713.7,9175,0,0,0,L,1122011218,1,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438641097,339946.00
08/03/2015 18:30,2,1.611,ACTIVE,214.19,348.36,59.970,1438641004,"274151322000083","174011321042388",28.75,28.30,0,335.74,370.90,46.9,43.3,0.331,484831.5,484831.5,10461,0,0,0,L,1151911521,1,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438641098,339947.00
08/03/2015 18:30,2,1.766,ACTIVE,213.51,354.07,59.975,1438641004,"201051344000585","174011321042388",29.12,24.30,0,334.24,377.82,52.1,48.4,0.415,203137.4,203137.4,9157,0,0,0,L,1122011218,1,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438641099,339948.00
08/03/2015 18:30,2,1.604,ACTIVE,213.51,348.06,59.986,1438641004,"274151322000054","174011321042388",28.63,27.00,0,334.54,370.90,46.5,43.0,0.318,479720.2,479720.2,10024,0,0,0,L,1151911521,1,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438641100,339949.00
08/03/2015 18:30,2,1.721,ACTIVE,213.29,351.07,59.965,1438641004,"201051344001203","174011321042388",29.06,24.50,0,333.03,376.92,50.6,47.0,0.420,204056.2,204056.2,9169,0,0,0,L,1122011218,1,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438641101,339950.00
08/03/2015 18:30,2,1.715,ACTIVE,212.61,351.37,59.965,1438641004,"201051344000646","174011321042388",28.84,24.80,0,329.43,373.31,50.1,46.5,0.424,200560.6,200560.6,9155,0,0,0,L,1122011218,1,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438641102,339951.00
08/03/2015 18:30,2,1.049,ACTIVE,213.74,429.82,59.965,1438641004,"274151322000068","174011321042388",39.60,30.00,0,338.14,444.24,42.6,39.2,0.278,384922.5,384922.5,10180,0,0,0,L,1151911521,1,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438641103,339952.00
08/03/2015 18:30,2,1.703,ACTIVE,213.51,357.08,59.954,1438641004,"274151322000076","174011321042388",29.18,27.80,0,336.34,372.41,50.4,46.7,0.354,512197.3,512197.3,10439,0,0,0,L,1151911521,1,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438641104,339953.00
08/03/2015 18:30,2,1.742,ACTIVE,212.61,351.97,59.959,1438641004,"201051344000890","174011321042388",29.00,25.50,0,331.83,373.61,51.2,47.5,0.402,205151.2,205151.2,9167,0,0,0,L,1122011218,1,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438641104,339954.00
08/03/2015 18:30,2,1.676,ACTIVE,212.83,351.07,59.959,1438641004,"201051344000900","174011321042388",29.44,23.00,0,331.53,376.92,50.0,46.4,0.420,205917.7,205917.7,9193,0,0,0,L,1122011218,1,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438641105,339955.00
08/03/2015 18:30,2,1.703,ACTIVE,213.29,353.17,59.965,1438641004,"201051344000633","174011321042388",29.16,24.50,0,331.83,377.52,50.4,46.7,0.407,194936.0,194936.0,9187,0,0,0,L,1122011218,1,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438641106,339956.00
08/03/2015 18:30,2,1.705,ACTIVE,213.29,352.27,59.954,1438641004,"201051344000983","174011321042388",29.52,24.00,0,332.13,376.31,51.0,47.3,0.424,202829.6,202829.6,9180,0,0,0,L,1122011218,1,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438641107,339957.00
08/03/2015 18:30,2,1.725,ACTIVE,213.06,352.57,59.944,1438641004,"201051344000917","174011321042388",28.92,24.80,0,333.03,377.22,50.6,46.9,0.424,205676.7,205676.7,9186,0,0,0,L,1122011218,1,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438641108,339958.00
08/03/2015 18:30,2,1.684,ACTIVE,213.29,352.87,59.959,1438641004,"201051344000648","174011321042388",29.30,23.50,0,333.03,377.22,50.0,46.3,0.398,201004.5,201004.5,9180,0,0,0,L,1122011218,1,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438641109,339959.00
08/03/2015 18:30,2,1.705,ACTIVE,213.06,352.57,59.954,1438641004,"201051344001093","174011321042388",29.18,24.50,0,332.43,377.22,50.4,46.7,0.398,203881.2,203881.2,9174,0,0,0,L,1122011218,1,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438641110,339960.00
08/03/2015 18:30,2,1.703,ACTIVE,213.51,351.97,59.959,1438641004,"201051344000645","174011321042388",29.04,24.00,0,333.93,378.42,50.1,46.4,0.398,201887.3,201887.3,9183,0,0,0,L,1122011218,1,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438641111,339961.00
08/03/2015 18:30,2,1.588,ACTIVE,213.29,356.78,59.981,1438641004,"274151322000085","174011321042388",28.96,27.00,0,335.74,370.00,46.6,43.1,0.314,482226.6,482226.6,10439,0,0,0,L,1151911521,1,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438641112,339962.00
08/03/2015 18:30,2,1.715,ACTIVE,213.06,351.97,59.970,1438641004,"201051344000651","174011321042388",29.04,23.80,0,333.63,376.92,50.5,46.8,0.407,201175.6,201175.6,9162,0,0,0,L,1122011218,1,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438641113,339963.00
08/03/2015 18:30,2,1.715,ACTIVE,213.06,350.77,59.959,1438641004,"201051344000867","174011321042388",29.00,24.50,0,332.43,375.41,50.4,46.7,0.407,193804.2,193804.2,9184,0,0,0,L,1122011218,1,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438641114,339964.00
08/03/2015 18:30,2,1.689,ACTIVE,212.61,350.47,59.959,1438641004,"201051344001230","174011321042388",29.36,24.80,0,330.03,372.41,50.3,46.6,0.411,204801.6,204801.6,9194,0,0,0,L,1122011218,1,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438641115,339965.00
08/03/2015 18:30,2,1.682,ACTIVE,213.51,352.87,59.986,1438641004,"201051344000576","174011321042388",29.28,23.30,0,333.33,378.12,49.9,46.3,0.402,201047.8,201047.8,9198,0,0,0,L,1122011218,1,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438641116,339966.00
08/03/2015 18:30,2,1.721,ACTIVE,213.06,352.27,59.928,1438641004,"201051344000579","174011321042388",29.40,25.30,0,333.93,377.82,51.3,47.6,0.420,207891.6,207891.6,9158,0,0,0,L,1122011218,1,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438641117,339967.00
08/03/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1438641004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438641885,339968.00
08/03/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1438641004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438641885,339969.00
08/03/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1438641004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438641885,339970.00
08/03/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1438641004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438641885,339971.00
08/03/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1438641004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438641885,339972.00
08/03/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1438641004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438641885,339973.00
08/03/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1438641004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438641885,339974.00
08/03/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1438641004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438641885,339975.00
08/03/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1438641004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438641885,339976.00
08/03/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1438641004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438641885,339977.00
08/03/2015 18:45,2,1.344,ACTIVE,211.93,347.16,59.975,1438641903,"201051344000955","174011321042388",28.90,24.30,0,331.53,373.91,39.3,36.0,0.327,206588.8,206588.8,9170,0,0,0,L,1122011218,1,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438641978,339978.00
08/03/2015 18:45,2,1.316,ACTIVE,213.74,351.37,59.965,1438641903,"274151322000095","174011321042388",28.78,27.30,0,335.14,371.21,38.4,35.1,0.261,506162.5,506162.5,10072,0,0,0,L,1151911521,1,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438641979,339979.00
08/03/2015 18:45,2,1.332,ACTIVE,212.38,347.46,59.959,1438641903,"201051344000868","174011321042388",29.10,23.00,0,331.23,375.71,39.3,36.0,0.323,193276.2,193276.2,9181,0,0,0,L,1122011218,1,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438641980,339980.00
08/03/2015 18:45,2,1.324,ACTIVE,213.29,348.96,59.965,1438641903,"201051344000853","174011321042388",29.34,23.50,0,334.24,378.42,39.4,36.1,0.318,199671.2,199671.2,9185,0,0,0,L,1122011218,1,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438641981,339981.00
08/03/2015 18:45,2,1.312,ACTIVE,212.83,348.96,59.965,1438641903,"201051344000582","174011321042388",29.04,23.50,0,334.24,376.92,38.6,35.4,0.318,199102.3,199102.3,9157,0,0,0,L,1122011218,1,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438641982,339982.00
08/03/2015 18:45,2,1.330,ACTIVE,212.61,348.06,59.959,1438641903,"201051344000469","174011321042388",29.14,22.50,0,333.33,376.92,39.3,36.0,0.331,194959.8,194959.8,9177,0,0,0,L,1122011218,1,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438641983,339983.00
08/03/2015 18:45,2,1.342,ACTIVE,212.61,349.86,59.965,1438641903,"201051344000988","174011321042388",28.73,23.80,0,333.03,377.82,39.1,35.8,0.331,194178.1,194178.1,9164,0,0,0,L,1122011218,1,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438641984,339984.00
08/03/2015 18:45,2,1.330,ACTIVE,212.61,348.06,59.975,1438641903,"201051344001158","174011321042388",28.92,23.80,0,333.93,378.12,39.0,35.7,0.323,199953.3,199953.3,9165,0,0,0,L,1122011218,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438641985,339985.00
08/03/2015 18:45,2,1.363,ACTIVE,212.61,346.86,59.970,1438641903,"201051344001025","174011321042388",28.84,24.00,0,334.54,375.11,39.9,36.6,0.318,204176.1,204176.1,9163,0,0,0,L,1122011218,1,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438641985,339986.00
08/03/2015 18:45,2,1.357,ACTIVE,212.61,348.36,59.965,1438641903,"201051344000569","174011321042388",28.65,23.50,0,333.63,376.01,39.4,36.1,0.309,207457.0,207457.0,9184,0,0,0,L,1122011218,1,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438641987,339987.00
08/03/2015 18:45,2,0.801,ACTIVE,213.29,422.60,59.970,1438641903,"274151322000094","174011321042388",39.44,28.80,0,334.54,444.54,31.9,28.8,0.217,385687.7,385687.7,10572,0,0,0,L,1151911521,1,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438641987,339988.00
08/03/2015 18:45,2,1.336,ACTIVE,212.61,347.46,59.975,1438641903,"201051344000458","174011321042388",29.10,24.30,0,334.24,375.41,39.4,36.1,0.336,203170.3,203170.3,9174,0,0,0,L,1122011218,1,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438641988,339989.00
08/03/2015 18:45,2,1.252,ACTIVE,213.29,353.47,59.970,1438641903,"274151322000087","174011321042388",27.75,35.40,0,334.84,369.40,35.2,32.1,0.230,457273.4,457273.4,10017,0,0,0,L,1151911521,1,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438641989,339990.00
08/03/2015 18:45,2,1.268,ACTIVE,213.06,348.96,60.007,1438641903,"274151322000052","174011321042388",28.57,28.30,0,334.84,369.40,36.7,33.5,0.239,488900.3,488900.3,10432,0,0,0,L,1151911521,1,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438641990,339991.00
08/03/2015 18:45,2,1.352,ACTIVE,212.61,348.36,59.965,1438641903,"201051344001145","174011321042388",28.88,24.00,0,333.93,374.51,39.6,36.3,0.314,208266.3,208266.3,9183,0,0,0,L,1122011218,1,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438641991,339992.00
08/03/2015 18:45,2,1.326,ACTIVE,212.61,348.06,59.991,1438641903,"201051344000685","174011321042388",28.73,24.30,0,333.63,374.51,38.6,35.3,0.336,207050.1,207050.1,9185,0,0,0,L,1122011218,1,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438641992,339993.00
08/03/2015 18:45,2,1.209,ACTIVE,213.74,348.66,59.970,1438641903,"274151322000088","174011321042388",28.55,26.80,0,335.14,369.10,35.0,31.8,0.217,469042.7,469042.7,10035,0,0,0,L,1151911521,1,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438641993,339994.00
08/03/2015 18:45,2,1.338,ACTIVE,212.61,348.36,60.002,1438641903,"201051344000438","174011321042388",29.08,24.50,0,333.03,375.71,39.5,36.2,0.327,207076.0,207076.0,9157,0,0,0,L,1122011218,1,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438641994,339995.00
08/03/2015 18:45,2,1.365,ACTIVE,212.16,347.16,59.965,1438641903,"201051344001135","174011321042388",28.71,23.80,0,333.63,373.01,39.7,36.4,0.314,198567.7,198567.7,9143,0,0,0,L,1122011218,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438641995,339996.00
08/03/2015 18:45,2,1.352,ACTIVE,212.61,348.06,59.970,1438641903,"201051344000417","174011321042388",28.90,25.30,0,333.33,373.91,39.6,36.3,0.314,202326.2,202326.2,9159,0,0,0,L,1122011218,1,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438641996,339997.00
08/03/2015 18:45,2,1.355,ACTIVE,212.38,348.06,59.970,1438641903,"201051344000594","174011321042388",29.12,25.30,0,329.73,374.81,40.1,36.7,0.323,203723.7,203723.7,9176,0,0,0,L,1122011218,1,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438641997,339998.00
08/03/2015 18:45,2,1.258,ACTIVE,212.83,349.26,59.975,1438641903,"274151322000083","174011321042388",28.57,28.00,0,335.44,370.00,36.5,33.3,0.256,484840.6,484840.6,10462,0,0,0,L,1151911521,1,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438641998,339999.00
08/03/2015 18:45,2,1.369,ACTIVE,213.06,349.26,59.975,1438641903,"201051344000585","174011321042388",29.40,24.00,0,333.93,375.11,40.8,37.5,0.323,203147.6,203147.6,9158,0,0,0,L,1122011218,1,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438641999,340000.00
08/03/2015 18:45,2,1.268,ACTIVE,212.83,349.86,59.944,1438641903,"274151322000054","174011321042388",28.15,27.00,0,335.44,370.30,36.1,33.0,0.247,479729.3,479729.3,10025,0,0,0,L,1151911521,1,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438641999,340001.00
08/03/2015 18:45,2,1.357,ACTIVE,212.61,347.16,59.986,1438641903,"201051344001203","174011321042388",28.92,24.30,0,334.24,375.11,39.8,36.5,0.327,204066.1,204066.1,9170,0,0,0,L,1122011218,1,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438642000,340002.00
08/03/2015 18:45,2,1.350,ACTIVE,212.16,347.76,59.975,1438641903,"201051344000646","174011321042388",28.77,24.30,0,330.33,372.71,39.4,36.1,0.331,200570.4,200570.4,9156,0,0,0,L,1122011218,1,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438642001,340003.00
08/03/2015 18:45,2,0.834,ACTIVE,214.19,418.39,59.975,1438641903,"274151322000068","174011321042388",39.30,29.80,0,334.84,445.45,33.4,30.3,0.212,384930.8,384930.8,10181,0,0,0,L,1151911521,1,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438642002,340004.00
08/03/2015 18:45,2,1.334,ACTIVE,213.51,345.66,60.002,1438641903,"274151322000076","174011321042388",29.08,27.50,0,336.94,371.21,39.3,36.0,0.270,512207.1,512207.1,10440,0,0,0,L,1151911521,1,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438642003,340005.00
08/03/2015 18:45,2,1.371,ACTIVE,212.38,347.46,59.981,1438641903,"201051344000890","174011321042388",29.06,25.30,0,330.93,374.81,40.4,37.1,0.318,205161.2,205161.2,9168,0,0,0,L,1122011218,1,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438642004,340006.00
08/03/2015 18:45,2,1.334,ACTIVE,212.38,348.06,59.965,1438641903,"201051344000900","174011321042388",28.96,22.80,0,331.83,375.41,39.2,35.9,0.323,205927.5,205927.5,9194,0,0,0,L,1122011218,1,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438642005,340007.00
08/03/2015 18:45,2,1.357,ACTIVE,212.83,348.96,59.981,1438641903,"201051344000633","174011321042388",28.84,24.30,0,332.43,375.71,39.7,36.4,0.327,194945.8,194945.8,9188,0,0,0,L,1122011218,1,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438642006,340008.00
08/03/2015 18:45,2,1.375,ACTIVE,213.06,348.36,59.970,1438641903,"201051344000983","174011321042388",28.92,23.80,0,333.93,375.41,40.3,37.0,0.331,202839.6,202839.6,9181,0,0,0,L,1122011218,1,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438642007,340009.00
08/03/2015 18:45,2,1.342,ACTIVE,212.83,348.96,59.975,1438641903,"201051344000917","174011321042388",29.28,24.50,0,331.23,374.51,39.9,36.6,0.327,205686.6,205686.6,9187,0,0,0,L,1122011218,1,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438642008,340010.00
08/03/2015 18:45,2,1.344,ACTIVE,213.06,348.36,59.986,1438641903,"201051344000648","174011321042388",28.96,23.30,0,334.54,376.01,39.5,36.2,0.318,201014.3,201014.3,9181,0,0,0,L,1122011218,1,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438642009,340011.00
08/03/2015 18:45,2,1.361,ACTIVE,212.83,348.66,59.981,1438641903,"201051344001093","174011321042388",29.00,24.30,0,333.63,374.81,40.0,36.7,0.327,203891.1,203891.1,9175,0,0,0,L,1122011218,1,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438642009,340012.00
08/03/2015 18:45,2,1.361,ACTIVE,212.83,348.06,59.986,1438641903,"201051344000645","174011321042388",28.63,24.00,0,334.84,375.41,39.5,36.2,0.314,201897.1,201897.1,9184,0,0,0,L,1122011218,1,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438642010,340013.00
08/03/2015 18:45,2,1.254,ACTIVE,213.51,346.56,59.981,1438641903,"274151322000085","174011321042388",28.80,26.80,0,336.34,368.80,36.6,33.4,0.239,482235.7,482235.7,10440,0,0,0,L,1151911521,1,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438642011,340014.00
08/03/2015 18:45,2,1.354,ACTIVE,212.61,348.36,59.954,1438641903,"201051344000651","174011321042388",29.06,23.50,0,333.93,374.51,39.9,36.5,0.314,201185.4,201185.4,9163,0,0,0,L,1122011218,1,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438642012,340015.00
08/03/2015 18:45,2,1.369,ACTIVE,212.61,347.46,59.970,1438641903,"201051344000867","174011321042388",28.86,24.30,0,333.93,375.11,40.1,36.8,0.318,193814.1,193814.1,9185,0,0,0,L,1122011218,1,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438642013,340016.00
08/03/2015 18:45,2,1.346,ACTIVE,212.16,346.86,59.975,1438641903,"201051344001230","174011321042388",29.20,24.50,0,330.03,372.41,39.9,36.5,0.327,204811.4,204811.4,9195,0,0,0,L,1122011218,1,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438642014,340017.00
08/03/2015 18:45,2,1.348,ACTIVE,212.83,349.26,59.986,1438641903,"201051344000576","174011321042388",28.98,23.00,0,334.54,376.31,39.6,36.3,0.318,201057.5,201057.5,9199,0,0,0,L,1122011218,1,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438642015,340018.00
08/03/2015 18:45,2,1.396,ACTIVE,212.16,347.76,59.986,1438641903,"201051344000579","174011321042388",28.92,24.80,0,334.24,376.01,41.0,37.6,0.331,207901.7,207901.7,9159,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438642016,340019.00
08/03/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1438641903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438642783,340020.00
08/03/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1438641903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438642783,340021.00
08/03/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1438641903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438642783,340022.00
08/03/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1438641903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438642783,340023.00
08/03/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1438641903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438642783,340024.00
08/03/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1438641903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438642783,340025.00
08/03/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1438641903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438642783,340026.00
08/03/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1438641903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438642783,340027.00
08/03/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1438641903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438642783,340028.00
08/03/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1438641903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438642783,340029.00
08/03/2015 19:00,2,1.383,ACTIVE,212.38,348.06,59.991,1438642803,"201051344000955","174011321042388",28.84,24.50,0,331.53,381.12,40.4,37.1,0.336,206598.3,206598.3,9171,0,0,0,L,1122011218,1,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438642878,340030.00
08/03/2015 19:00,2,1.350,ACTIVE,213.96,346.86,59.991,1438642803,"274151322000095","174011321042388",28.82,27.30,0,335.74,379.02,39.4,36.1,0.256,506171.9,506171.9,10073,0,0,0,L,1151911521,1,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438642879,340031.00
08/03/2015 19:00,2,1.369,ACTIVE,212.83,348.66,59.986,1438642803,"201051344000868","174011321042388",29.00,23.00,0,331.83,385.33,40.1,36.8,0.323,193285.7,193285.7,9182,0,0,0,L,1122011218,1,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438642880,340032.00
08/03/2015 19:00,2,1.365,ACTIVE,213.74,350.17,59.991,1438642803,"201051344000853","174011321042388",29.04,23.80,0,334.24,388.04,40.2,36.8,0.323,199680.8,199680.8,9186,0,0,0,L,1122011218,1,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438642881,340033.00
08/03/2015 19:00,2,1.359,ACTIVE,213.51,349.56,59.986,1438642803,"201051344000582","174011321042388",28.71,23.80,0,333.63,387.44,39.6,36.3,0.323,199111.7,199111.7,9158,0,0,0,L,1122011218,1,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438642882,340034.00
08/03/2015 19:00,2,1.359,ACTIVE,213.29,349.86,59.996,1438642803,"201051344000469","174011321042388",29.08,22.50,0,331.53,387.44,40.1,36.8,0.336,194969.3,194969.3,9178,0,0,0,L,1122011218,1,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438642883,340035.00
08/03/2015 19:00,2,1.367,ACTIVE,213.29,350.47,59.981,1438642803,"201051344000988","174011321042388",28.67,24.00,0,333.63,387.74,39.8,36.4,0.327,194187.5,194187.5,9165,0,0,0,L,1122011218,1,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438642884,340036.00
08/03/2015 19:00,2,1.367,ACTIVE,213.06,349.56,60.007,1438642803,"201051344001158","174011321042388",28.69,24.00,0,333.33,387.14,39.7,36.4,0.323,199962.8,199962.8,9166,0,0,0,L,1122011218,1,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438642885,340037.00
08/03/2015 19:00,2,1.395,ACTIVE,213.06,348.36,59.991,1438642803,"201051344001025","174011321042388",28.65,24.00,0,333.93,386.83,40.5,37.1,0.327,204185.7,204185.7,9164,0,0,0,L,1122011218,1,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438642886,340038.00
08/03/2015 19:00,2,1.357,ACTIVE,212.83,348.96,59.959,1438642803,"201051344000569","174011321042388",29.06,23.80,0,333.93,387.44,40.0,36.7,0.331,207466.5,207466.5,9185,0,0,0,L,1122011218,1,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438642887,340039.00
08/03/2015 19:00,2,0.844,ACTIVE,213.74,412.08,59.975,1438642803,"274151322000094","174011321042388",38.53,28.80,0,334.54,445.45,33.0,30.0,0.225,385695.5,385695.5,10573,0,0,0,L,1151911521,1,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438642887,340040.00
08/03/2015 19:00,2,1.361,ACTIVE,213.06,348.06,59.986,1438642803,"201051344000458","174011321042388",28.86,24.50,0,333.63,388.64,39.8,36.5,0.327,203179.8,203179.8,9175,0,0,0,L,1122011218,1,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438642888,340041.00
08/03/2015 19:00,2,1.256,ACTIVE,214.19,345.06,59.986,1438642803,"274151322000087","174011321042388",27.99,35.20,0,334.54,375.11,35.6,32.4,0.221,457281.9,457281.9,10018,0,0,0,L,1151911521,1,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438642889,340042.00
08/03/2015 19:00,2,1.295,ACTIVE,213.51,350.17,59.975,1438642803,"274151322000052","174011321042388",28.31,28.30,0,334.54,375.11,37.1,33.9,0.243,488909.1,488909.1,10433,0,0,0,L,1151911521,1,122.46,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438642890,340043.00
08/03/2015 19:00,2,1.367,ACTIVE,212.83,347.76,59.981,1438642803,"201051344001145","174011321042388",28.78,24.00,0,333.63,387.14,39.9,36.6,0.314,208275.8,208275.8,9184,0,0,0,L,1122011218,1,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438642891,340044.00
08/03/2015 19:00,2,1.336,ACTIVE,213.29,348.66,59.986,1438642803,"201051344000685","174011321042388",28.77,24.30,0,331.23,385.93,39.0,35.7,0.327,207059.4,207059.4,9186,0,0,0,L,1122011218,1,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438642892,340045.00
08/03/2015 19:00,2,1.234,ACTIVE,213.51,346.26,59.975,1438642803,"274151322000088","174011321042388",28.21,26.80,0,334.84,374.51,35.2,32.1,0.230,469051.0,469051.0,10036,0,0,0,L,1151911521,1,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438642893,340046.00
08/03/2015 19:00,2,1.348,ACTIVE,212.83,348.36,59.975,1438642803,"201051344000438","174011321042388",29.08,24.50,0,332.43,385.03,39.8,36.4,0.318,207085.5,207085.5,9158,0,0,0,L,1122011218,1,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438642894,340047.00
08/03/2015 19:00,2,1.367,ACTIVE,212.61,348.06,59.965,1438642803,"201051344001135","174011321042388",28.82,23.80,0,332.13,384.73,39.9,36.6,0.314,198577.2,198577.2,9144,0,0,0,L,1122011218,1,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438642895,340048.00
08/03/2015 19:00,2,1.367,ACTIVE,212.83,349.26,59.975,1438642803,"201051344000417","174011321042388",28.63,25.30,0,332.13,384.73,39.6,36.3,0.314,202335.7,202335.7,9160,0,0,0,L,1122011218,1,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438642896,340049.00
08/03/2015 19:00,2,1.365,ACTIVE,212.61,347.76,59.933,1438642803,"201051344000594","174011321042388",28.90,25.30,0,330.63,386.53,40.0,36.7,0.318,203733.3,203733.3,9177,0,0,0,L,1122011218,1,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438642897,340050.00
08/03/2015 19:00,2,1.264,ACTIVE,213.51,353.77,59.975,1438642803,"274151322000083","174011321042388",28.41,28.00,0,334.84,376.62,36.4,33.2,0.256,484849.4,484849.4,10463,0,0,0,L,1151911521,1,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438642898,340051.00
08/03/2015 19:00,2,1.387,ACTIVE,213.06,349.26,59.975,1438642803,"201051344000585","174011321042388",29.00,24.30,0,332.73,388.64,40.8,37.4,0.323,203157.5,203157.5,9159,0,0,0,L,1122011218,1,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438642899,340052.00
08/03/2015 19:00,2,1.248,ACTIVE,213.51,348.66,59.970,1438642803,"274151322000054","174011321042388",28.53,26.80,0,335.44,375.71,36.0,32.9,0.247,479737.9,479737.9,10026,0,0,0,L,1151911521,1,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438642900,340053.00
08/03/2015 19:00,2,1.346,ACTIVE,212.83,347.16,59.965,1438642803,"201051344001203","174011321042388",29.04,24.30,0,333.63,385.03,39.6,36.3,0.340,204075.7,204075.7,9171,0,0,0,L,1122011218,1,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438642900,340054.00
08/03/2015 19:00,2,1.322,ACTIVE,212.38,348.36,60.007,1438642803,"201051344000646","174011321042388",29.08,24.50,0,331.23,384.73,39.0,35.7,0.318,200579.9,200579.9,9157,0,0,0,L,1122011218,1,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438642901,340055.00
08/03/2015 19:00,2,0.850,ACTIVE,213.51,412.38,59.965,1438642803,"274151322000068","174011321042388",38.61,29.80,0,335.14,442.74,33.5,30.4,0.208,384938.7,384938.7,10182,0,0,0,L,1151911521,1,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438642902,340056.00
08/03/2015 19:00,2,1.324,ACTIVE,214.19,349.56,59.959,1438642803,"274151322000076","174011321042388",29.06,27.50,0,337.24,377.22,38.9,35.7,0.256,512216.5,512216.5,10441,0,0,0,L,1151911521,1,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438642903,340057.00
08/03/2015 19:00,2,1.348,ACTIVE,212.61,346.86,59.970,1438642803,"201051344000890","174011321042388",29.26,25.30,0,332.13,385.63,40.0,36.7,0.314,205170.9,205170.9,9169,0,0,0,L,1122011218,1,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438642904,340058.00
08/03/2015 19:00,2,1.312,ACTIVE,212.61,348.66,59.965,1438642803,"201051344000900","174011321042388",29.00,23.30,0,332.13,387.44,38.6,35.3,0.305,205936.8,205936.8,9195,0,0,0,L,1122011218,1,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438642905,340059.00
08/03/2015 19:00,2,1.320,ACTIVE,213.06,349.26,59.965,1438642803,"201051344000633","174011321042388",29.12,24.30,0,333.33,388.34,39.0,35.7,0.327,194955.3,194955.3,9189,0,0,0,L,1122011218,1,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438642906,340060.00
08/03/2015 19:00,2,1.326,ACTIVE,213.06,348.96,59.965,1438642803,"201051344000983","174011321042388",29.38,24.00,0,333.63,388.34,39.5,36.2,0.318,202849.2,202849.2,9182,0,0,0,L,1122011218,1,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438642907,340061.00
08/03/2015 19:00,2,1.334,ACTIVE,212.83,348.36,59.970,1438642803,"201051344000917","174011321042388",28.94,24.50,0,332.73,386.83,39.1,35.8,0.318,205696.2,205696.2,9188,0,0,0,L,1122011218,1,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438642908,340062.00
08/03/2015 19:00,2,1.316,ACTIVE,213.06,348.06,59.975,1438642803,"201051344000648","174011321042388",28.96,23.30,0,334.24,387.14,38.6,35.4,0.314,201023.7,201023.7,9182,0,0,0,L,1122011218,1,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438642909,340063.00
08/03/2015 19:00,2,1.344,ACTIVE,212.83,348.96,59.954,1438642803,"201051344001093","174011321042388",28.75,24.30,0,333.33,385.33,39.1,35.9,0.305,203900.7,203900.7,9176,0,0,0,L,1122011218,1,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438642910,340064.00
08/03/2015 19:00,2,1.330,ACTIVE,213.29,348.06,59.970,1438642803,"201051344000645","174011321042388",28.57,24.00,0,333.63,387.14,38.5,35.2,0.318,201906.5,201906.5,9185,0,0,0,L,1122011218,1,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438642910,340065.00
08/03/2015 19:00,2,1.234,ACTIVE,213.74,345.66,59.917,1438642803,"274151322000085","174011321042388",28.51,26.80,0,336.64,370.90,35.7,32.5,0.239,482244.3,482244.3,10441,0,0,0,L,1151911521,1,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438642911,340066.00
08/03/2015 19:00,2,1.330,ACTIVE,213.06,348.96,60.007,1438642803,"201051344000651","174011321042388",28.67,23.50,0,334.24,386.53,38.7,35.4,0.309,201194.9,201194.9,9164,0,0,0,L,1122011218,1,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438642912,340067.00
08/03/2015 19:00,2,1.338,ACTIVE,213.06,347.46,59.975,1438642803,"201051344000867","174011321042388",28.69,24.50,0,332.43,386.23,38.9,35.6,0.314,193823.6,193823.6,9186,0,0,0,L,1122011218,1,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438642913,340068.00
08/03/2015 19:00,2,1.324,ACTIVE,212.61,347.16,59.922,1438642803,"201051344001230","174011321042388",28.77,24.50,0,330.63,381.42,38.6,35.3,0.309,204820.9,204820.9,9196,0,0,0,L,1122011218,1,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438642914,340069.00
08/03/2015 19:00,2,1.299,ACTIVE,213.29,350.17,59.959,1438642803,"201051344000576","174011321042388",29.02,23.30,0,334.24,386.83,38.2,35.0,0.309,201066.9,201066.9,9200,0,0,0,L,1122011218,1,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438642915,340070.00
08/03/2015 19:00,2,1.332,ACTIVE,212.83,349.26,59.975,1438642803,"201051344000579","174011321042388",29.24,25.00,0,333.03,388.64,39.5,36.2,0.323,207911.4,207911.4,9160,0,0,0,L,1122011218,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438642916,340071.00
08/03/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1438642803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438643683,340072.00
08/03/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1438642803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438643683,340073.00
08/03/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1438642803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438643683,340074.00
08/03/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1438642803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438643683,340075.00
08/03/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1438642803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438643683,340076.00
08/03/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1438642803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438643683,340077.00
08/03/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1438642803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438643683,340078.00
08/03/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1438642803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438643683,340079.00
08/03/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1438642803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438643683,340080.00
08/03/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1438642803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438643683,340081.00
08/03/2015 19:15,2,0.766,ACTIVE,211.25,339.65,59.965,1438643703,"201051344000955","174011321042388",28.41,24.00,0,330.03,366.10,22.1,19.4,0.159,206604.9,206604.9,9172,0,0,0,L,1122011218,1,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438643778,340082.00
08/03/2015 19:15,2,0.707,ACTIVE,212.61,343.55,59.959,1438643703,"274151322000095","174011321042388",28.09,26.80,0,333.93,362.49,20.1,17.5,0.119,506178.1,506178.1,10074,0,0,0,L,1151911521,1,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438643779,340083.00
08/03/2015 19:15,2,0.758,ACTIVE,211.48,338.74,59.986,1438643703,"201051344000868","174011321042388",28.15,23.00,0,330.03,367.60,21.6,18.9,0.172,193292.2,193292.2,9183,0,0,0,L,1122011218,1,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438643780,340084.00
08/03/2015 19:15,2,0.734,ACTIVE,212.16,341.15,60.007,1438643703,"201051344000853","174011321042388",28.71,23.50,0,331.23,369.40,21.4,18.7,0.155,199687.2,199687.2,9187,0,0,0,L,1122011218,1,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438643781,340085.00
08/03/2015 19:15,2,0.734,ACTIVE,211.93,340.25,59.938,1438643703,"201051344000582","174011321042388",28.45,23.50,0,330.63,366.70,21.2,18.6,0.172,199118.1,199118.1,9159,0,0,0,L,1122011218,1,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438643782,340086.00
08/03/2015 19:15,2,0.752,ACTIVE,211.48,339.65,59.970,1438643703,"201051344000469","174011321042388",28.41,22.30,0,330.33,367.60,21.7,19.0,0.172,194975.8,194975.8,9179,0,0,0,L,1122011218,1,121.33,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438643783,340087.00
08/03/2015 19:15,2,0.742,ACTIVE,211.48,341.45,59.959,1438643703,"201051344000988","174011321042388",28.03,23.50,0,330.03,368.50,21.1,18.4,0.168,194193.9,194193.9,9166,0,0,0,L,1122011218,1,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438643784,340088.00
08/03/2015 19:15,2,0.740,ACTIVE,211.48,339.65,59.970,1438643703,"201051344001158","174011321042388",28.23,23.80,0,330.63,367.60,21.2,18.5,0.150,199969.2,199969.2,9167,0,0,0,L,1122011218,1,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438643785,340089.00
08/03/2015 19:15,2,0.752,ACTIVE,211.48,339.04,60.007,1438643703,"201051344001025","174011321042388",28.55,23.80,0,330.63,367.00,21.8,19.1,0.146,204192.3,204192.3,9165,0,0,0,L,1122011218,1,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438643785,340090.00
08/03/2015 19:15,2,0.754,ACTIVE,211.48,339.65,59.938,1438643703,"201051344000569","174011321042388",28.41,23.50,0,330.63,366.40,21.7,19.0,0.159,207473.0,207473.0,9186,0,0,0,L,1122011218,1,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438643786,340091.00
