ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2015 19:15,2,0.447,ACTIVE,212.38,400.36,59.981,1438643703,"274151322000094","174011321042388",37.59,28.30,0,332.73,429.52,17.0,14.5,0.106,385700.6,385700.6,10574,0,0,0,L,1151911521,1,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438643787,340092.00
08/03/2015 19:15,2,0.758,ACTIVE,211.48,339.34,59.975,1438643703,"201051344000458","174011321042388",28.01,24.30,0,330.93,367.60,21.6,18.9,0.159,203186.2,203186.2,9176,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438643788,340093.00
08/03/2015 19:15,2,0.676,ACTIVE,212.61,342.65,59.981,1438643703,"274151322000087","174011321042388",27.31,34.50,0,333.93,360.69,18.7,16.1,0.102,457287.5,457287.5,10019,0,0,0,L,1151911521,1,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438643789,340094.00
08/03/2015 19:15,2,0.691,ACTIVE,212.61,342.05,59.933,1438643703,"274151322000052","174011321042388",28.09,27.50,0,333.33,361.29,19.7,17.1,0.124,488915.0,488915.0,10434,0,0,0,L,1151911521,1,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438643790,340095.00
08/03/2015 19:15,2,0.748,ACTIVE,211.70,340.55,59.975,1438643703,"201051344001145","174011321042388",28.45,23.80,0,331.23,367.00,21.6,18.9,0.150,208282.2,208282.2,9185,0,0,0,L,1122011218,1,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438643791,340096.00
08/03/2015 19:15,2,0.719,ACTIVE,211.70,340.25,59.965,1438643703,"201051344000685","174011321042388",28.57,24.30,0,330.63,367.30,20.8,18.2,0.181,207065.6,207065.6,9187,0,0,0,L,1122011218,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438643792,340097.00
08/03/2015 19:15,2,0.646,ACTIVE,211.93,342.35,59.981,1438643703,"274151322000088","174011321042388",27.77,26.50,0,333.33,362.19,18.3,15.7,0.102,469056.6,469056.6,10037,0,0,0,L,1151911521,1,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438643793,340098.00
08/03/2015 19:15,2,0.746,ACTIVE,211.48,339.65,59.959,1438643703,"201051344000438","174011321042388",28.73,24.30,0,330.63,367.30,21.7,19.0,0.164,207091.9,207091.9,9159,0,0,0,L,1122011218,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438643794,340099.00
08/03/2015 19:15,2,0.766,ACTIVE,211.25,339.04,59.959,1438643703,"201051344001135","174011321042388",28.41,23.50,0,330.03,366.70,22.1,19.4,0.159,198583.7,198583.7,9145,0,0,0,L,1122011218,1,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438643795,340100.00
08/03/2015 19:15,2,0.764,ACTIVE,211.48,339.95,59.970,1438643703,"201051344000417","174011321042388",28.45,25.00,0,330.63,366.10,22.0,19.3,0.146,202342.2,202342.2,9161,0,0,0,L,1122011218,1,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438643796,340101.00
08/03/2015 19:15,2,0.756,ACTIVE,211.03,339.04,59.965,1438643703,"201051344000594","174011321042388",28.59,25.00,0,329.43,366.10,21.9,19.2,0.150,203739.8,203739.8,9178,0,0,0,L,1122011218,1,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438643797,340102.00
08/03/2015 19:15,2,0.672,ACTIVE,212.38,341.75,59.970,1438643703,"274151322000083","174011321042388",28.01,27.50,0,333.33,361.59,19.1,16.5,0.106,484855.1,484855.1,10464,0,0,0,L,1151911521,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438643798,340103.00
08/03/2015 19:15,2,0.781,ACTIVE,211.48,341.15,59.975,1438643703,"201051344000585","174011321042388",28.53,24.00,0,330.03,366.40,22.6,19.9,0.164,203164.2,203164.2,9160,0,0,0,L,1122011218,1,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438643799,340104.00
08/03/2015 19:15,2,0.678,ACTIVE,212.61,339.65,59.965,1438643703,"274151322000054","174011321042388",27.81,26.50,0,333.03,361.29,19.1,16.5,0.119,479743.6,479743.6,10027,0,0,0,L,1151911521,1,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438643800,340105.00
08/03/2015 19:15,2,0.750,ACTIVE,211.70,338.74,59.965,1438643703,"201051344001203","174011321042388",28.47,24.30,0,331.53,366.70,21.7,19.0,0.168,204082.1,204082.1,9172,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438643801,340106.00
08/03/2015 19:15,2,0.750,ACTIVE,211.03,338.74,59.981,1438643703,"201051344000646","174011321042388",28.35,24.30,0,329.13,366.10,21.6,18.9,0.146,200586.2,200586.2,9158,0,0,0,L,1122011218,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438643802,340107.00
08/03/2015 19:15,2,0.473,ACTIVE,212.83,395.25,59.970,1438643703,"274151322000068","174011321042388",37.01,29.30,0,333.93,430.72,17.7,15.1,0.102,384943.9,384943.9,10183,0,0,0,L,1151911521,1,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438643802,340108.00
08/03/2015 19:15,2,0.713,ACTIVE,213.06,344.15,59.970,1438643703,"274151322000076","174011321042388",28.59,27.00,0,335.44,363.09,20.7,18.0,0.137,512222.7,512222.7,10442,0,0,0,L,1151911521,1,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438643803,340109.00
08/03/2015 19:15,2,0.779,ACTIVE,211.25,339.34,59.970,1438643703,"201051344000890","174011321042388",28.15,25.00,0,330.03,366.10,22.3,19.6,0.159,205177.5,205177.5,9170,0,0,0,L,1122011218,1,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438643804,340110.00
08/03/2015 19:15,2,0.719,ACTIVE,211.48,340.25,59.986,1438643703,"201051344000900","174011321042388",28.33,22.80,0,330.03,365.49,20.6,18.0,0.168,205943.0,205943.0,9196,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438643805,340111.00
08/03/2015 19:15,2,0.740,ACTIVE,211.93,341.15,59.949,1438643703,"201051344000633","174011321042388",28.67,24.00,0,330.33,367.60,21.5,18.8,0.164,194961.6,194961.6,9190,0,0,0,L,1122011218,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438643806,340112.00
08/03/2015 19:15,2,0.746,ACTIVE,211.25,339.34,59.944,1438643703,"201051344000983","174011321042388",29.06,23.80,0,330.33,366.40,22.0,19.3,0.164,202855.7,202855.7,9183,0,0,0,L,1122011218,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438643807,340113.00
08/03/2015 19:15,2,0.758,ACTIVE,211.48,339.65,59.975,1438643703,"201051344000917","174011321042388",27.95,24.30,0,330.03,366.70,21.5,18.8,0.159,205702.5,205702.5,9189,0,0,0,L,1122011218,1,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438643808,340114.00
08/03/2015 19:15,2,0.748,ACTIVE,211.70,339.65,59.986,1438643703,"201051344000648","174011321042388",28.35,23.30,0,331.23,366.70,21.5,18.8,0.164,201030.0,201030.0,9183,0,0,0,L,1122011218,1,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438643809,340115.00
08/03/2015 19:15,2,0.766,ACTIVE,211.48,339.95,60.012,1438643703,"201051344001093","174011321042388",28.09,24.00,0,329.73,366.10,21.8,19.1,0.172,203907.1,203907.1,9177,0,0,0,L,1122011218,1,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438643810,340116.00
08/03/2015 19:15,2,0.750,ACTIVE,211.70,339.65,59.975,1438643703,"201051344000645","174011321042388",27.89,23.80,0,331.23,366.40,21.2,18.5,0.146,201912.7,201912.7,9186,0,0,0,L,1122011218,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438643811,340117.00
08/03/2015 19:15,2,0.682,ACTIVE,212.61,344.15,59.975,1438643703,"274151322000085","174011321042388",27.79,26.30,0,334.54,360.08,19.2,16.6,0.119,482250.0,482250.0,10442,0,0,0,L,1151911521,1,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438643812,340118.00
08/03/2015 19:15,2,0.738,ACTIVE,211.70,339.34,59.981,1438643703,"201051344000651","174011321042388",28.49,23.30,0,330.33,366.10,21.3,18.6,0.146,201201.2,201201.2,9165,0,0,0,L,1122011218,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438643813,340119.00
08/03/2015 19:15,2,0.754,ACTIVE,211.70,338.74,60.002,1438643703,"201051344000867","174011321042388",28.35,24.30,0,330.33,366.40,21.7,19.0,0.146,193829.9,193829.9,9187,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438643814,340120.00
08/03/2015 19:15,2,0.748,ACTIVE,211.48,339.65,59.981,1438643703,"201051344001230","174011321042388",28.37,24.30,0,329.43,364.29,21.5,18.8,0.159,204827.2,204827.2,9197,0,0,0,L,1122011218,1,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438643814,340121.00
08/03/2015 19:15,2,0.725,ACTIVE,211.93,340.85,60.018,1438643703,"201051344000576","174011321042388",28.73,23.00,0,330.93,366.70,21.1,18.5,0.159,201073.1,201073.1,9201,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438643815,340122.00
08/03/2015 19:15,2,0.775,ACTIVE,211.70,339.65,59.981,1438643703,"201051344000579","174011321042388",28.71,24.80,0,330.33,366.10,22.6,19.9,0.159,207918.0,207918.0,9161,0,0,0,L,1122011218,1,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438643816,340123.00
08/03/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1438643703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438644583,340124.00
08/03/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1438643703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438644583,340125.00
08/03/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1438643703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438644583,340126.00
08/03/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1438643703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438644583,340127.00
08/03/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1438643703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438644583,340128.00
08/03/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1438643703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438644583,340129.00
08/03/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1438643703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438644583,340130.00
08/03/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1438643703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438644583,340131.00
08/03/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1438643703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438644583,340132.00
08/03/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1438643703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438644583,340133.00
08/03/2015 19:30,2,0.721,ACTIVE,210.80,338.44,59.986,1438644603,"201051344000955","174011321042388",28.88,23.50,0,327.92,350.77,21.1,18.5,0.155,206609.0,206609.0,9173,0,0,0,L,1122011218,1,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438644678,340134.00
08/03/2015 19:30,2,0.684,ACTIVE,212.38,342.05,59.986,1438644603,"274151322000095","174011321042388",27.85,26.30,0,331.83,349.26,19.3,16.7,0.128,506181.7,506181.7,10075,0,0,0,L,1151911521,1,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438644679,340135.00
08/03/2015 19:30,2,0.723,ACTIVE,211.03,339.04,59.996,1438644603,"201051344000868","174011321042388",28.37,22.50,0,328.82,351.37,20.8,18.1,0.141,193296.2,193296.2,9184,0,0,0,L,1122011218,1,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438644680,340136.00
08/03/2015 19:30,2,0.703,ACTIVE,211.70,339.95,59.981,1438644603,"201051344000853","174011321042388",28.69,23.00,0,330.33,352.57,20.5,17.8,0.172,199691.2,199691.2,9188,0,0,0,L,1122011218,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438644681,340137.00
08/03/2015 19:30,2,0.701,ACTIVE,211.70,339.65,59.991,1438644603,"201051344000582","174011321042388",28.63,23.00,0,329.43,350.47,20.4,17.7,0.146,199122.0,199122.0,9160,0,0,0,L,1122011218,1,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438644682,340138.00
08/03/2015 19:30,2,0.709,ACTIVE,211.25,339.04,59.981,1438644603,"201051344000469","174011321042388",28.90,21.80,0,328.82,351.97,20.8,18.1,0.159,194979.8,194979.8,9180,0,0,0,L,1122011218,1,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438644683,340139.00
08/03/2015 19:30,2,0.707,ACTIVE,211.25,340.85,59.991,1438644603,"201051344000988","174011321042388",28.17,23.00,0,327.62,352.27,20.2,17.6,0.159,194197.8,194197.8,9167,0,0,0,L,1122011218,1,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438644684,340140.00
08/03/2015 19:30,2,0.713,ACTIVE,211.25,338.74,59.991,1438644603,"201051344001158","174011321042388",28.11,23.00,0,328.22,351.67,20.3,17.7,0.155,199973.1,199973.1,9168,0,0,0,L,1122011218,1,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438644685,340141.00
08/03/2015 19:30,2,0.721,ACTIVE,211.25,338.44,59.991,1438644603,"201051344001025","174011321042388",28.59,23.30,0,329.13,351.97,20.9,18.2,0.150,204196.3,204196.3,9166,0,0,0,L,1122011218,1,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438644686,340142.00
08/03/2015 19:30,2,0.729,ACTIVE,211.03,339.95,60.002,1438644603,"201051344000569","174011321042388",28.13,23.00,0,329.43,351.07,20.8,18.2,0.141,207477.0,207477.0,9187,0,0,0,L,1122011218,1,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438644687,340143.00
08/03/2015 19:30,2,0.426,ACTIVE,212.16,401.26,59.986,1438644603,"274151322000094","174011321042388",37.57,27.80,0,333.93,416.59,16.2,13.7,0.102,385703.6,385703.6,10575,0,0,0,L,1151911521,1,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438644688,340144.00
08/03/2015 19:30,2,0.721,ACTIVE,211.03,338.74,59.986,1438644603,"201051344000458","174011321042388",28.33,23.80,0,330.03,350.77,20.7,18.1,0.150,203190.2,203190.2,9177,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438644689,340145.00
08/03/2015 19:30,2,0.643,ACTIVE,211.93,341.15,59.981,1438644603,"274151322000087","174011321042388",27.43,33.80,0,331.83,348.66,17.9,15.3,0.110,457290.8,457290.8,10020,0,0,0,L,1151911521,1,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438644690,340146.00
08/03/2015 19:30,2,0.674,ACTIVE,212.16,340.85,59.975,1438644603,"274151322000052","174011321042388",27.65,27.00,0,331.23,348.96,18.9,16.3,0.119,488918.6,488918.6,10435,0,0,0,L,1151911521,1,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438644691,340147.00
08/03/2015 19:30,2,0.717,ACTIVE,211.48,339.34,59.986,1438644603,"201051344001145","174011321042388",28.31,23.00,0,330.03,351.67,20.6,17.9,0.159,208286.2,208286.2,9186,0,0,0,L,1122011218,1,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438644692,340148.00
08/03/2015 19:30,2,0.686,ACTIVE,211.48,339.34,59.981,1438644603,"201051344000685","174011321042388",28.71,23.50,0,327.62,351.07,20.0,17.4,0.155,207069.5,207069.5,9188,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438644693,340149.00
08/03/2015 19:30,2,0.617,ACTIVE,211.70,340.25,59.981,1438644603,"274151322000088","174011321042388",27.75,25.80,0,331.23,348.36,17.3,14.8,0.110,469059.8,469059.8,10038,0,0,0,L,1151911521,1,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438644694,340150.00
08/03/2015 19:30,2,0.699,ACTIVE,211.25,340.25,59.981,1438644603,"201051344000438","174011321042388",29.14,23.50,0,328.82,351.37,20.7,18.1,0.164,207095.9,207095.9,9160,0,0,0,L,1122011218,1,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438644695,340151.00
08/03/2015 19:30,2,0.732,ACTIVE,211.03,338.14,59.981,1438644603,"201051344001135","174011321042388",28.33,23.00,0,328.52,350.77,21.1,18.4,0.141,198587.8,198587.8,9146,0,0,0,L,1122011218,1,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438644696,340152.00
08/03/2015 19:30,2,0.734,ACTIVE,211.48,339.04,59.981,1438644603,"201051344000417","174011321042388",28.47,24.30,0,329.43,351.07,21.2,18.5,0.150,202346.3,202346.3,9162,0,0,0,L,1122011218,1,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438644697,340153.00
08/03/2015 19:30,2,0.719,ACTIVE,210.80,338.14,59.986,1438644603,"201051344000594","174011321042388",28.86,24.50,0,327.32,350.77,21.0,18.4,0.150,203743.9,203743.9,9179,0,0,0,L,1122011218,1,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438644697,340154.00
08/03/2015 19:30,2,0.645,ACTIVE,212.16,340.55,59.975,1438644603,"274151322000083","174011321042388",27.81,26.80,0,331.23,348.96,18.1,15.6,0.124,484858.5,484858.5,10465,0,0,0,L,1151911521,1,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438644698,340155.00
08/03/2015 19:30,2,0.748,ACTIVE,211.48,340.25,59.975,1438644603,"201051344000585","174011321042388",28.35,23.30,0,329.43,351.37,21.5,18.9,0.150,203168.4,203168.4,9161,0,0,0,L,1122011218,1,121.33,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438644699,340156.00
08/03/2015 19:30,2,0.637,ACTIVE,211.93,339.95,59.986,1438644603,"274151322000054","174011321042388",28.03,26.00,0,331.23,348.66,18.1,15.5,0.093,479747.0,479747.0,10028,0,0,0,L,1151911521,1,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438644700,340157.00
08/03/2015 19:30,2,0.729,ACTIVE,211.25,339.34,59.986,1438644603,"201051344001203","174011321042388",27.99,23.50,0,329.43,352.27,20.7,18.0,0.159,204086.1,204086.1,9173,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438644701,340158.00
08/03/2015 19:30,2,0.715,ACTIVE,210.80,338.74,59.991,1438644603,"201051344000646","174011321042388",28.55,23.50,0,327.02,351.07,20.7,18.1,0.146,200590.2,200590.2,9159,0,0,0,L,1122011218,1,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438644702,340159.00
08/03/2015 19:30,2,0.430,ACTIVE,212.61,410.28,59.986,1438644603,"274151322000068","174011321042388",38.43,28.80,0,335.14,420.80,16.9,14.3,0.093,384947.0,384947.0,10184,0,0,0,L,1151911521,1,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438644703,340160.00
08/03/2015 19:30,2,0.676,ACTIVE,212.61,344.15,59.981,1438644603,"274151322000076","174011321042388",28.71,26.50,0,333.93,349.56,19.7,17.1,0.119,512226.5,512226.5,10443,0,0,0,L,1151911521,1,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438644704,340161.00
08/03/2015 19:30,2,0.740,ACTIVE,211.03,339.34,60.007,1438644603,"201051344000890","174011321042388",28.53,24.50,0,327.32,350.77,21.4,18.8,0.159,205181.6,205181.6,9171,0,0,0,L,1122011218,1,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438644705,340162.00
08/03/2015 19:30,2,0.682,ACTIVE,211.03,339.34,59.981,1438644603,"201051344000900","174011321042388",28.49,22.30,0,328.22,350.77,19.7,17.1,0.150,205946.8,205946.8,9197,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438644706,340163.00
08/03/2015 19:30,2,0.717,ACTIVE,211.48,341.15,59.991,1438644603,"201051344000633","174011321042388",28.29,23.50,0,328.22,352.57,20.6,17.9,0.141,194965.6,194965.6,9191,0,0,0,L,1122011218,1,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438644707,340164.00
08/03/2015 19:30,2,0.732,ACTIVE,211.25,338.74,59.981,1438644603,"201051344000983","174011321042388",28.45,23.00,0,328.22,350.77,21.1,18.5,0.155,202859.8,202859.8,9184,0,0,0,L,1122011218,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438644708,340165.00
08/03/2015 19:30,2,0.711,ACTIVE,211.25,338.74,59.981,1438644603,"201051344000917","174011321042388",28.61,23.80,0,327.62,350.17,20.7,18.0,0.137,205706.5,205706.5,9190,0,0,0,L,1122011218,1,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438644708,340166.00
08/03/2015 19:30,2,0.707,ACTIVE,211.25,339.34,59.986,1438644603,"201051344000648","174011321042388",28.67,22.80,0,329.73,351.37,20.6,18.0,0.141,201034.0,201034.0,9184,0,0,0,L,1122011218,1,121.33,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438644709,340167.00
08/03/2015 19:30,2,0.727,ACTIVE,211.25,338.44,59.986,1438644603,"201051344001093","174011321042388",28.47,23.50,0,328.82,350.77,20.9,18.3,0.159,203911.1,203911.1,9178,0,0,0,L,1122011218,1,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438644710,340168.00
08/03/2015 19:30,2,0.713,ACTIVE,211.70,339.65,59.981,1438644603,"201051344000645","174011321042388",27.99,23.30,0,328.22,350.47,20.2,17.6,0.150,201916.6,201916.6,9187,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438644711,340169.00
08/03/2015 19:30,2,0.641,ACTIVE,212.61,338.74,59.986,1438644603,"274151322000085","174011321042388",27.95,25.80,0,333.03,348.96,18.1,15.6,0.093,482253.4,482253.4,10443,0,0,0,L,1151911521,1,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438644712,340170.00
08/03/2015 19:30,2,0.707,ACTIVE,211.48,338.74,59.986,1438644603,"201051344000651","174011321042388",28.49,22.80,0,328.82,350.77,20.4,17.8,0.146,201205.1,201205.1,9166,0,0,0,L,1122011218,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438644713,340171.00
08/03/2015 19:30,2,0.721,ACTIVE,211.03,337.84,60.012,1438644603,"201051344000867","174011321042388",28.33,23.80,0,329.43,351.37,20.8,18.1,0.155,193834.0,193834.0,9188,0,0,0,L,1122011218,1,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438644714,340172.00
08/03/2015 19:30,2,0.711,ACTIVE,210.80,338.44,59.986,1438644603,"201051344001230","174011321042388",28.51,23.80,0,326.72,350.47,20.6,17.9,0.150,204831.1,204831.1,9198,0,0,0,L,1122011218,1,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438644715,340173.00
08/03/2015 19:30,2,0.701,ACTIVE,211.48,339.95,59.986,1438644603,"201051344000576","174011321042388",28.51,22.80,0,329.73,351.97,20.3,17.7,0.146,201077.0,201077.0,9202,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438644716,340174.00
08/03/2015 19:30,2,0.748,ACTIVE,211.03,339.04,59.970,1438644603,"201051344000579","174011321042388",28.43,24.00,0,329.43,351.37,21.6,18.9,0.155,207922.2,207922.2,9162,0,0,0,L,1122011218,1,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438644717,340175.00
08/03/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1438644603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438645484,340176.00
08/03/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1438644603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438645484,340177.00
08/03/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1438644603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438645484,340178.00
08/03/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1438644603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438645484,340179.00
08/03/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1438644603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438645484,340180.00
08/03/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1438644603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438645484,340181.00
08/03/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1438644603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438645484,340182.00
08/03/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1438644603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438645484,340183.00
08/03/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1438644603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438645484,340184.00
08/03/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1438644603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438645484,340185.00
08/03/2015 19:45,2,0.527,ACTIVE,210.80,335.74,59.975,1438645503,"201051344000955","174011321042388",28.05,23.30,0,326.12,348.66,15.0,12.5,0.097,206613.3,206613.3,9174,0,0,0,L,1122011218,1,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438645577,340186.00
08/03/2015 19:45,2,0.451,ACTIVE,211.93,338.14,60.012,1438645503,"274151322000095","174011321042388",27.14,25.80,0,333.33,348.36,12.3,10.0,0.075,506185.4,506185.4,10076,0,0,0,L,1151911521,1,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438645578,340187.00
08/03/2015 19:45,2,0.514,ACTIVE,211.03,336.34,59.975,1438645503,"201051344000868","174011321042388",27.35,22.00,0,327.32,349.86,14.2,11.8,0.088,193300.4,193300.4,9185,0,0,0,L,1122011218,1,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438645579,340188.00
08/03/2015 19:45,2,0.504,ACTIVE,211.70,337.24,59.986,1438645503,"201051344000853","174011321042388",27.85,22.50,0,330.33,351.67,14.2,11.8,0.088,199695.3,199695.3,9189,0,0,0,L,1122011218,1,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438645580,340189.00
08/03/2015 19:45,2,0.496,ACTIVE,211.70,336.64,59.981,1438645503,"201051344000582","174011321042388",28.03,22.80,0,328.22,350.17,14.1,11.7,0.088,199126.1,199126.1,9161,0,0,0,L,1122011218,1,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438645581,340190.00
08/03/2015 19:45,2,0.492,ACTIVE,211.25,337.54,59.975,1438645503,"201051344000469","174011321042388",28.82,21.50,0,326.72,350.17,14.4,11.9,0.097,194984.0,194984.0,9181,0,0,0,L,1122011218,1,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438645582,340191.00
08/03/2015 19:45,2,0.494,ACTIVE,211.03,337.54,59.975,1438645503,"201051344000988","174011321042388",27.06,22.80,0,328.82,352.27,13.6,11.2,0.102,194201.7,194201.7,9168,0,0,0,L,1122011218,1,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438645583,340192.00
08/03/2015 19:45,2,0.477,ACTIVE,211.03,336.04,60.012,1438645503,"201051344001158","174011321042388",28.41,22.80,0,326.72,350.77,13.7,11.3,0.093,199977.1,199977.1,9169,0,0,0,L,1122011218,1,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438645584,340193.00
08/03/2015 19:45,2,0.496,ACTIVE,210.80,335.44,59.975,1438645503,"201051344001025","174011321042388",28.03,23.00,0,329.43,350.47,14.1,11.7,0.088,204200.4,204200.4,9167,0,0,0,L,1122011218,1,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438645585,340194.00
08/03/2015 19:45,2,0.498,ACTIVE,211.03,336.34,59.965,1438645503,"201051344000569","174011321042388",28.29,22.80,0,328.52,350.47,14.3,11.9,0.093,207481.2,207481.2,9188,0,0,0,L,1122011218,1,121.10,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438645586,340195.00
08/03/2015 19:45,2,0.275,ACTIVE,212.38,389.24,59.970,1438645503,"274151322000094","174011321042388",36.46,27.50,0,334.24,415.69,10.2,7.9,0.057,385706.6,385706.6,10576,0,0,0,L,1151911521,1,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438645587,340196.00
08/03/2015 19:45,2,0.500,ACTIVE,211.03,335.44,59.959,1438645503,"201051344000458","174011321042388",28.07,23.30,0,327.62,349.26,14.2,11.8,0.097,203194.4,203194.4,9178,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438645588,340197.00
08/03/2015 19:45,2,0.420,ACTIVE,212.16,337.24,59.944,1438645503,"274151322000087","174011321042388",27.12,33.00,0,333.03,348.06,11.5,9.2,0.062,457294.3,457294.3,10021,0,0,0,L,1151911521,1,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438645589,340198.00
08/03/2015 19:45,2,0.449,ACTIVE,211.93,338.44,59.970,1438645503,"274151322000052","174011321042388",26.92,26.50,0,331.53,348.36,12.3,9.9,0.075,488922.3,488922.3,10436,0,0,0,L,1151911521,1,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438645590,340199.00
08/03/2015 19:45,2,0.494,ACTIVE,211.48,337.24,60.007,1438645503,"201051344001145","174011321042388",27.63,22.80,0,330.33,351.07,13.8,11.4,0.088,208290.3,208290.3,9187,0,0,0,L,1122011218,1,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438645591,340200.00
08/03/2015 19:45,2,0.479,ACTIVE,211.25,337.24,59.975,1438645503,"201051344000685","174011321042388",27.73,23.30,0,328.82,350.77,13.4,11.0,0.106,207073.4,207073.4,9189,0,0,0,L,1122011218,1,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438645592,340201.00
08/03/2015 19:45,2,0.404,ACTIVE,212.16,338.14,59.954,1438645503,"274151322000088","174011321042388",26.46,25.50,0,332.13,347.46,10.9,8.6,0.062,469063.1,469063.1,10039,0,0,0,L,1151911521,1,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438645593,340202.00
08/03/2015 19:45,2,0.496,ACTIVE,211.25,336.34,59.975,1438645503,"201051344000438","174011321042388",28.07,23.30,0,327.62,349.56,14.1,11.7,0.084,207100.0,207100.0,9161,0,0,0,L,1122011218,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438645593,340203.00
08/03/2015 19:45,2,0.510,ACTIVE,210.80,335.14,59.970,1438645503,"201051344001135","174011321042388",27.65,22.50,0,329.13,348.66,14.3,11.9,0.080,198592.0,198592.0,9147,0,0,0,L,1122011218,1,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438645594,340204.00
08/03/2015 19:45,2,0.531,ACTIVE,211.25,336.94,59.965,1438645503,"201051344000417","174011321042388",27.37,23.80,0,327.92,349.86,14.7,12.3,0.088,202350.5,202350.5,9163,0,0,0,L,1122011218,1,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438645595,340205.00
08/03/2015 19:45,2,0.510,ACTIVE,211.03,336.64,60.002,1438645503,"201051344000594","174011321042388",27.71,24.00,0,325.82,349.86,14.3,11.9,0.097,203748.1,203748.1,9180,0,0,0,L,1122011218,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438645596,340206.00
08/03/2015 19:45,2,0.418,ACTIVE,212.16,339.95,59.981,1438645503,"274151322000083","174011321042388",27.23,26.50,0,332.13,348.06,11.5,9.2,0.071,484862.0,484862.0,10466,0,0,0,L,1151911521,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438645597,340207.00
08/03/2015 19:45,2,0.514,ACTIVE,211.48,336.94,59.970,1438645503,"201051344000585","174011321042388",28.17,22.80,0,328.52,350.17,14.7,12.2,0.084,203172.7,203172.7,9162,0,0,0,L,1122011218,1,121.33,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438645598,340208.00
08/03/2015 19:45,2,0.416,ACTIVE,212.16,339.95,59.975,1438645503,"274151322000054","174011321042388",27.08,25.50,0,332.73,348.06,11.5,9.2,0.066,479750.5,479750.5,10029,0,0,0,L,1151911521,1,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438645599,340209.00
08/03/2015 19:45,2,0.488,ACTIVE,211.48,335.74,59.981,1438645503,"201051344001203","174011321042388",28.29,23.30,0,328.22,351.67,14.0,11.6,0.093,204090.2,204090.2,9174,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438645600,340210.00
08/03/2015 19:45,2,0.486,ACTIVE,210.80,335.44,59.975,1438645503,"201051344000646","174011321042388",28.37,23.30,0,327.32,350.17,14.0,11.6,0.071,200594.2,200594.2,9160,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438645601,340211.00
08/03/2015 19:45,2,0.289,ACTIVE,212.83,383.83,59.944,1438645503,"274151322000068","174011321042388",35.96,28.30,0,335.74,420.80,10.6,8.3,0.049,384950.2,384950.2,10185,0,0,0,L,1151911521,1,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438645602,340212.00
08/03/2015 19:45,2,0.498,ACTIVE,211.03,336.04,59.986,1438645503,"201051344000890","174011321042388",28.49,24.00,0,328.22,351.07,14.3,11.9,0.080,205185.9,205185.9,9172,0,0,0,L,1122011218,1,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438645604,340213.00
08/03/2015 19:45,2,0.459,ACTIVE,211.03,336.64,59.970,1438645503,"201051344000900","174011321042388",27.37,22.30,0,327.32,349.26,12.7,10.4,0.093,205950.6,205950.6,9198,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438645605,340214.00
08/03/2015 19:45,2,0.488,ACTIVE,211.48,337.84,59.965,1438645503,"201051344000633","174011321042388",28.21,23.00,0,328.82,351.67,14.0,11.6,0.080,194969.6,194969.6,9192,0,0,0,L,1122011218,1,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438645606,340215.00
08/03/2015 19:45,2,0.477,ACTIVE,211.03,335.74,59.954,1438645503,"201051344000983","174011321042388",29.10,22.80,0,328.52,350.47,14.1,11.7,0.088,202864.0,202864.0,9185,0,0,0,L,1122011218,1,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438645607,340216.00
08/03/2015 19:45,2,0.484,ACTIVE,211.25,336.94,59.975,1438645503,"201051344000917","174011321042388",28.27,23.50,0,327.62,350.17,13.9,11.5,0.080,205710.6,205710.6,9191,0,0,0,L,1122011218,1,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438645608,340217.00
08/03/2015 19:45,2,0.492,ACTIVE,211.48,336.34,59.981,1438645503,"201051344000648","174011321042388",27.89,22.30,0,328.82,350.17,13.9,11.5,0.084,201038.0,201038.0,9185,0,0,0,L,1122011218,1,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438645608,340218.00
08/03/2015 19:45,2,0.496,ACTIVE,211.25,337.24,59.975,1438645503,"201051344001093","174011321042388",28.13,23.30,0,327.62,350.47,14.2,11.7,0.093,203915.3,203915.3,9179,0,0,0,L,1122011218,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438645609,340219.00
08/03/2015 19:45,2,0.477,ACTIVE,211.70,336.34,59.970,1438645503,"201051344000645","174011321042388",27.71,23.00,0,328.52,350.17,13.4,11.0,0.084,201920.6,201920.6,9188,0,0,0,L,1122011218,1,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438645610,340220.00
08/03/2015 19:45,2,0.408,ACTIVE,212.16,340.25,59.970,1438645503,"274151322000085","174011321042388",27.51,25.30,0,333.93,348.06,11.4,9.1,0.066,482256.9,482256.9,10444,0,0,0,L,1151911521,1,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438645611,340221.00
08/03/2015 19:45,2,0.486,ACTIVE,211.25,336.34,59.965,1438645503,"201051344000651","174011321042388",27.41,22.50,0,328.82,349.56,13.5,11.1,0.084,201209.1,201209.1,9167,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438645612,340222.00
08/03/2015 19:45,2,0.480,ACTIVE,211.25,335.44,59.938,1438645503,"201051344000867","174011321042388",28.17,23.30,0,328.22,349.56,13.7,11.3,0.075,193838.0,193838.0,9189,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438645613,340223.00
08/03/2015 19:45,2,0.494,ACTIVE,211.03,335.14,59.975,1438645503,"201051344001230","174011321042388",27.51,23.50,0,326.72,348.66,13.8,11.4,0.088,204835.2,204835.2,9199,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438645614,340224.00
08/03/2015 19:45,2,0.492,ACTIVE,211.48,336.94,59.965,1438645503,"201051344000576","174011321042388",27.17,22.30,0,327.32,350.47,13.5,11.1,0.084,201081.0,201081.0,9203,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438645615,340225.00
08/03/2015 19:45,2,0.525,ACTIVE,211.25,335.74,59.975,1438645503,"201051344000579","174011321042388",27.63,23.50,0,329.43,350.17,14.7,12.3,0.080,207926.5,207926.5,9163,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438645616,340226.00
08/03/2015 19:45,2,0.430,ACTIVE,212.61,338.74,59.991,1438645503,"274151322000076","174011321042388",27.79,26.00,0,334.54,348.66,12.1,9.7,0.088,512230.3,512230.3,10444,0,0,0,L,1151911521,2,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438645629,340227.00
08/03/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1438645503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438646383,340228.00
08/03/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1438645503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438646383,340229.00
08/03/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1438645503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438646383,340230.00
08/03/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1438645503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438646383,340231.00
08/03/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1438645503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438646383,340232.00
08/03/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1438645503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438646383,340233.00
08/03/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1438645503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438646383,340234.00
08/03/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1438645503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438646383,340235.00
08/03/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1438645503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438646383,340236.00
08/03/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1438645503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438646383,340237.00
08/03/2015 20:00,2,0.500,ACTIVE,210.80,335.44,59.991,1438646403,"201051344000955","174011321042388",23.30,23.00,0,328.22,347.16,11.8,9.4,0.071,206616.5,206616.5,9175,0,0,0,L,1122011218,1,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438646478,340238.00
08/03/2015 20:00,2,0.383,ACTIVE,212.16,338.14,59.986,1438646403,"274151322000095","174011321042388",27.33,25.50,0,333.03,347.46,10.6,8.3,0.066,506188.1,506188.1,10077,0,0,0,L,1151911521,1,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438646479,340239.00
