ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2015 20:00,2,0.449,ACTIVE,210.80,335.74,59.975,1438646403,"201051344000868","174011321042388",27.69,22.00,0,327.02,348.06,12.6,10.3,0.066,193303.5,193303.5,9186,0,0,0,L,1122011218,1,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438646480,340240.00
08/03/2015 20:00,2,0.441,ACTIVE,211.48,336.64,59.970,1438646403,"201051344000853","174011321042388",27.79,22.30,0,330.03,348.96,12.5,10.1,0.071,199698.4,199698.4,9190,0,0,0,L,1122011218,1,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438646481,340241.00
08/03/2015 20:00,2,0.438,ACTIVE,211.48,336.34,59.959,1438646403,"201051344000582","174011321042388",27.89,22.50,0,327.62,348.06,12.4,10.0,0.084,199129.1,199129.1,9162,0,0,0,L,1122011218,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438646482,340242.00
08/03/2015 20:00,2,0.455,ACTIVE,211.03,336.34,59.970,1438646403,"201051344000469","174011321042388",27.85,21.30,0,327.32,348.36,12.9,10.5,0.080,194987.1,194987.1,9182,0,0,0,L,1122011218,1,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438646483,340243.00
08/03/2015 20:00,2,0.422,ACTIVE,210.80,337.54,59.954,1438646403,"201051344000988","174011321042388",27.93,22.50,0,327.02,349.56,11.9,9.6,0.084,194204.7,194204.7,9169,0,0,0,L,1122011218,1,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438646484,340244.00
08/03/2015 20:00,2,0.443,ACTIVE,211.03,335.44,59.975,1438646403,"201051344001158","174011321042388",27.21,22.50,0,327.92,348.36,12.3,9.9,0.084,199980.1,199980.1,9170,0,0,0,L,1122011218,1,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438646485,340245.00
08/03/2015 20:00,2,0.432,ACTIVE,210.80,334.54,59.975,1438646403,"201051344001025","174011321042388",28.49,22.80,0,329.13,348.66,12.5,10.1,0.080,204203.5,204203.5,9168,0,0,0,L,1122011218,1,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438646486,340246.00
08/03/2015 20:00,2,0.457,ACTIVE,210.80,336.04,59.975,1438646403,"201051344000569","174011321042388",27.25,22.50,0,328.52,348.36,12.6,10.2,0.071,207484.3,207484.3,9189,0,0,0,L,1122011218,1,121.10,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438646487,340247.00
08/03/2015 20:00,2,0.236,ACTIVE,212.16,385.93,59.970,1438646403,"274151322000094","174011321042388",36.18,27.30,0,332.73,416.29,8.7,6.5,0.049,385708.7,385708.7,10577,0,0,0,L,1151911521,1,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438646487,340248.00
08/03/2015 20:00,2,0.477,ACTIVE,210.80,334.84,59.986,1438646403,"201051344000458","174011321042388",23.85,23.00,0,328.52,347.46,11.5,9.2,0.066,203197.5,203197.5,9179,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438646488,340249.00
08/03/2015 20:00,2,0.375,ACTIVE,212.38,337.84,59.959,1438646403,"274151322000087","174011321042388",26.36,32.40,0,332.73,347.16,10.0,7.7,0.053,457296.7,457296.7,10022,0,0,0,L,1151911521,1,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438646489,340250.00
08/03/2015 20:00,2,0.391,ACTIVE,211.93,336.04,59.949,1438646403,"274151322000052","174011321042388",27.14,26.30,0,331.23,347.46,10.8,8.5,0.053,488924.9,488924.9,10437,0,0,0,L,1151911521,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438646490,340251.00
08/03/2015 20:00,2,0.471,ACTIVE,211.25,336.04,59.975,1438646403,"201051344001145","174011321042388",23.16,22.50,0,329.13,348.66,11.1,8.7,0.062,208293.3,208293.3,9188,0,0,0,L,1122011218,1,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438646491,340252.00
08/03/2015 20:00,2,0.426,ACTIVE,211.25,336.34,59.970,1438646403,"201051344000685","174011321042388",27.51,23.00,0,328.22,348.36,11.8,9.5,0.080,207076.3,207076.3,9190,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438646492,340253.00
08/03/2015 20:00,2,0.352,ACTIVE,211.48,337.24,59.975,1438646403,"274151322000088","174011321042388",26.34,25.30,0,332.43,347.16,9.4,7.1,0.062,469065.4,469065.4,10040,0,0,0,L,1151911521,1,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438646493,340254.00
08/03/2015 20:00,2,0.443,ACTIVE,211.03,336.04,59.970,1438646403,"201051344000438","174011321042388",28.17,23.00,0,328.22,348.06,12.7,10.3,0.066,207103.2,207103.2,9162,0,0,0,L,1122011218,1,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438646494,340255.00
08/03/2015 20:00,2,0.451,ACTIVE,210.57,334.84,59.970,1438646403,"201051344001135","174011321042388",28.23,22.50,0,327.62,347.46,12.9,10.5,0.071,198595.2,198595.2,9148,0,0,0,L,1122011218,1,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438646495,340256.00
08/03/2015 20:00,2,0.471,ACTIVE,211.03,336.04,59.959,1438646403,"201051344000417","174011321042388",27.73,23.50,0,328.52,348.66,13.3,10.9,0.075,202353.8,202353.8,9164,0,0,0,L,1122011218,1,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438646496,340257.00
08/03/2015 20:00,2,0.461,ACTIVE,210.57,335.74,59.991,1438646403,"201051344000594","174011321042388",27.73,23.80,0,327.32,348.66,13.0,10.6,0.075,203751.3,203751.3,9181,0,0,0,L,1122011218,1,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438646497,340258.00
08/03/2015 20:00,2,0.367,ACTIVE,211.93,339.65,59.954,1438646403,"274151322000083","174011321042388",27.10,26.30,0,332.13,347.16,10.1,7.8,0.062,484864.5,484864.5,10467,0,0,0,L,1151911521,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438646498,340259.00
08/03/2015 20:00,2,0.465,ACTIVE,211.03,336.64,59.981,1438646403,"201051344000585","174011321042388",28.13,22.80,0,328.52,348.06,13.3,10.9,0.071,203175.9,203175.9,9163,0,0,0,L,1122011218,1,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438646499,340260.00
08/03/2015 20:00,2,0.365,ACTIVE,211.70,337.24,59.959,1438646403,"274151322000054","174011321042388",26.98,25.30,0,332.13,347.76,10.0,7.8,0.062,479753.0,479753.0,10030,0,0,0,L,1151911521,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438646500,340261.00
08/03/2015 20:00,2,0.482,ACTIVE,211.25,334.84,59.975,1438646403,"201051344001203","174011321042388",23.54,23.00,0,328.82,348.96,11.5,9.2,0.066,204093.2,204093.2,9175,0,0,0,L,1122011218,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438646501,340262.00
08/03/2015 20:00,2,0.453,ACTIVE,210.57,336.34,59.986,1438646403,"201051344000646","174011321042388",27.51,23.00,0,328.22,347.46,12.7,10.3,0.080,200597.4,200597.4,9161,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438646501,340263.00
08/03/2015 20:00,2,0.248,ACTIVE,212.38,392.25,59.959,1438646403,"274151322000068","174011321042388",36.94,28.00,0,334.84,418.39,9.3,7.1,0.040,384952.5,384952.5,10186,0,0,0,L,1151911521,1,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438646502,340264.00
08/03/2015 20:00,2,0.391,ACTIVE,212.61,338.74,59.959,1438646403,"274151322000076","174011321042388",27.71,25.50,0,334.24,348.06,10.9,8.6,0.066,512233.0,512233.0,10445,0,0,0,L,1151911521,1,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438646503,340265.00
08/03/2015 20:00,2,0.492,ACTIVE,210.80,334.54,59.965,1438646403,"201051344000890","174011321042388",23.34,23.80,0,328.22,348.06,11.6,9.3,0.071,205189.0,205189.0,9173,0,0,0,L,1122011218,1,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438646504,340266.00
08/03/2015 20:00,2,0.408,ACTIVE,210.80,335.74,59.959,1438646403,"201051344000900","174011321042388",27.65,22.00,0,326.12,347.46,11.5,9.2,0.075,205953.5,205953.5,9199,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438646505,340267.00
08/03/2015 20:00,2,0.457,ACTIVE,211.25,337.54,59.965,1438646403,"201051344000633","174011321042388",27.08,23.00,0,327.92,349.26,12.6,10.2,0.075,194972.8,194972.8,9193,0,0,0,L,1122011218,1,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438646506,340268.00
08/03/2015 20:00,2,0.463,ACTIVE,210.80,334.84,59.970,1438646403,"201051344000983","174011321042388",27.61,22.50,0,327.62,347.76,12.9,10.6,0.071,202867.2,202867.2,9186,0,0,0,L,1122011218,1,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438646507,340269.00
08/03/2015 20:00,2,0.465,ACTIVE,211.03,336.34,59.959,1438646403,"201051344000917","174011321042388",26.16,23.30,0,326.42,348.06,12.3,10.0,0.080,205713.6,205713.6,9192,0,0,0,L,1122011218,1,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438646508,340270.00
08/03/2015 20:00,2,0.459,ACTIVE,211.03,335.14,59.959,1438646403,"201051344000648","174011321042388",27.12,22.30,0,328.22,348.06,12.6,10.3,0.080,201041.1,201041.1,9186,0,0,0,L,1122011218,1,121.10,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438646509,340271.00
08/03/2015 20:00,2,0.459,ACTIVE,210.80,335.74,59.959,1438646403,"201051344001093","174011321042388",27.61,23.00,0,328.82,348.06,12.9,10.5,0.080,203918.5,203918.5,9180,0,0,0,L,1122011218,1,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438646510,340272.00
08/03/2015 20:00,2,0.434,ACTIVE,211.25,336.64,59.970,1438646403,"201051344000645","174011321042388",27.61,23.00,0,328.82,348.06,12.1,9.7,0.062,201923.6,201923.6,9189,0,0,0,L,1122011218,1,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438646511,340273.00
08/03/2015 20:00,2,0.363,ACTIVE,211.93,339.65,59.959,1438646403,"274151322000085","174011321042388",27.39,25.00,0,333.63,347.16,10.1,7.8,0.057,482259.4,482259.4,10445,0,0,0,L,1151911521,1,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438646511,340274.00
08/03/2015 20:00,2,0.449,ACTIVE,211.03,336.04,59.965,1438646403,"201051344000651","174011321042388",26.96,22.30,0,327.62,348.66,12.3,9.9,0.066,201212.1,201212.1,9168,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438646512,340275.00
08/03/2015 20:00,2,0.441,ACTIVE,211.03,334.54,59.954,1438646403,"201051344000867","174011321042388",27.95,23.00,0,328.52,347.76,12.5,10.2,0.071,193841.1,193841.1,9190,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438646513,340276.00
08/03/2015 20:00,2,0.441,ACTIVE,210.57,335.44,59.938,1438646403,"201051344001230","174011321042388",27.71,23.30,0,326.72,346.86,12.4,10.1,0.075,204838.3,204838.3,9200,0,0,0,L,1122011218,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438646514,340277.00
08/03/2015 20:00,2,0.432,ACTIVE,211.25,337.24,59.981,1438646403,"201051344000576","174011321042388",27.99,22.30,0,328.82,348.66,12.3,9.9,0.080,201084.1,201084.1,9204,0,0,0,L,1122011218,1,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438646515,340278.00
08/03/2015 20:00,2,0.480,ACTIVE,210.80,335.14,59.949,1438646403,"201051344000579","174011321042388",27.61,23.30,0,328.52,348.06,13.4,11.1,0.066,207929.8,207929.8,9164,0,0,0,L,1122011218,1,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438646516,340279.00
08/03/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1438646403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438647283,340280.00
08/03/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1438646403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438647283,340281.00
08/03/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1438646403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438647283,340282.00
08/03/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1438646403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438647283,340283.00
08/03/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1438646403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438647283,340284.00
08/03/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1438646403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438647283,340285.00
08/03/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1438646403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438647283,340286.00
08/03/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1438646403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438647283,340287.00
08/03/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1438646403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438647283,340288.00
08/03/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1438646403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438647283,340289.00
08/03/2015 20:15,2,0.395,ACTIVE,210.12,333.63,59.996,1438647303,"201051344000955","174011321042388",27.91,22.80,0,327.32,342.65,11.2,8.9,0.057,206618.9,206618.9,9176,0,0,0,L,1122011218,1,120.88,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438647377,340290.00
08/03/2015 20:15,2,0.322,ACTIVE,211.48,335.44,59.970,1438647303,"274151322000095","174011321042388",26.44,25.30,0,332.13,342.95,8.6,6.4,0.035,506190.1,506190.1,10078,0,0,0,L,1151911521,1,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438647378,340291.00
08/03/2015 20:15,2,0.387,ACTIVE,210.57,333.93,59.959,1438647303,"201051344000868","174011321042388",27.37,21.80,0,326.42,342.95,10.8,8.5,0.057,193305.9,193305.9,9187,0,0,0,L,1122011218,1,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438647379,340292.00
08/03/2015 20:15,2,0.381,ACTIVE,211.03,335.44,59.965,1438647303,"201051344000853","174011321042388",27.06,22.30,0,329.43,344.45,10.5,8.2,0.053,199700.8,199700.8,9191,0,0,0,L,1122011218,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438647380,340293.00
08/03/2015 20:15,2,0.379,ACTIVE,211.25,334.84,59.954,1438647303,"201051344000582","174011321042388",27.33,22.30,0,329.13,343.55,10.5,8.2,0.066,199131.5,199131.5,9163,0,0,0,L,1122011218,1,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438647381,340294.00
08/03/2015 20:15,2,0.391,ACTIVE,210.57,334.84,59.949,1438647303,"201051344000469","174011321042388",27.47,21.00,0,327.02,343.55,10.9,8.6,0.066,194989.7,194989.7,9183,0,0,0,L,1122011218,1,120.88,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438647382,340295.00
08/03/2015 20:15,2,0.357,ACTIVE,210.35,335.44,59.954,1438647303,"201051344000988","174011321042388",27.67,22.30,0,326.72,344.45,10.1,7.8,0.071,194207.0,194207.0,9170,0,0,0,L,1122011218,1,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438647383,340296.00
08/03/2015 20:15,2,0.365,ACTIVE,210.57,334.24,59.965,1438647303,"201051344001158","174011321042388",27.87,22.30,0,327.92,343.85,10.3,8.0,0.066,199982.5,199982.5,9171,0,0,0,L,1122011218,1,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438647384,340297.00
08/03/2015 20:15,2,0.377,ACTIVE,210.57,333.63,59.959,1438647303,"201051344001025","174011321042388",27.87,22.50,0,328.52,343.25,10.7,8.4,0.057,204206.0,204206.0,9169,0,0,0,L,1122011218,1,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438647385,340298.00
08/03/2015 20:15,2,0.395,ACTIVE,210.80,333.93,59.965,1438647303,"201051344000569","174011321042388",26.96,22.30,0,327.92,343.25,10.8,8.5,0.066,207486.8,207486.8,9190,0,0,0,L,1122011218,1,120.88,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438647386,340299.00
08/03/2015 20:15,2,0.195,ACTIVE,211.93,379.02,59.954,1438647303,"274151322000094","174011321042388",35.40,26.80,0,335.14,403.37,7.0,4.9,0.040,385710.3,385710.3,10578,0,0,0,L,1151911521,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438647387,340300.00
08/03/2015 20:15,2,0.389,ACTIVE,210.57,333.03,59.965,1438647303,"201051344000458","174011321042388",27.47,23.00,0,327.92,342.65,10.8,8.5,0.062,203199.8,203199.8,9180,0,0,0,L,1122011218,1,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438647387,340301.00
08/03/2015 20:15,2,0.311,ACTIVE,211.93,337.54,59.965,1438647303,"274151322000087","174011321042388",26.28,31.80,0,331.83,343.55,8.3,6.1,0.044,457298.6,457298.6,10023,0,0,0,L,1151911521,1,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438647388,340302.00
08/03/2015 20:15,2,0.328,ACTIVE,211.70,335.74,59.933,1438647303,"274151322000052","174011321042388",27.06,25.80,0,331.23,343.55,9.0,6.8,0.049,488927.0,488927.0,10438,0,0,0,L,1151911521,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438647389,340303.00
08/03/2015 20:15,2,0.375,ACTIVE,211.03,334.84,59.959,1438647303,"201051344001145","174011321042388",27.71,22.30,0,329.43,343.55,10.6,8.3,0.062,208295.5,208295.5,9189,0,0,0,L,1122011218,1,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438647390,340304.00
08/03/2015 20:15,2,0.361,ACTIVE,211.03,334.54,59.959,1438647303,"201051344000685","174011321042388",27.43,22.80,0,327.62,343.55,10.1,7.8,0.053,207078.6,207078.6,9191,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438647391,340305.00
08/03/2015 20:15,2,0.289,ACTIVE,211.70,335.44,59.954,1438647303,"274151322000088","174011321042388",26.22,25.00,0,331.83,342.95,7.7,5.5,0.044,469067.1,469067.1,10041,0,0,0,L,1151911521,1,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438647392,340306.00
08/03/2015 20:15,2,0.391,ACTIVE,211.03,334.84,59.949,1438647303,"201051344000438","174011321042388",27.29,22.80,0,327.92,343.25,10.8,8.5,0.053,207105.6,207105.6,9163,0,0,0,L,1122011218,1,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438647393,340307.00
08/03/2015 20:15,2,0.396,ACTIVE,210.35,333.63,59.954,1438647303,"201051344001135","174011321042388",27.45,22.30,0,328.22,342.65,11.1,8.8,0.057,198597.7,198597.7,9149,0,0,0,L,1122011218,1,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438647394,340308.00
08/03/2015 20:15,2,0.412,ACTIVE,211.03,335.44,59.959,1438647303,"201051344000417","174011321042388",27.51,23.30,0,327.92,343.55,11.5,9.2,0.066,202356.4,202356.4,9165,0,0,0,L,1122011218,1,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438647395,340309.00
08/03/2015 20:15,2,0.395,ACTIVE,210.57,334.54,59.954,1438647303,"201051344000594","174011321042388",27.43,23.50,0,327.32,343.55,11.0,8.7,0.062,203753.8,203753.8,9182,0,0,0,L,1122011218,1,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438647396,340310.00
08/03/2015 20:15,2,0.307,ACTIVE,211.93,336.64,59.933,1438647303,"274151322000083","174011321042388",26.76,25.80,0,331.83,343.25,8.3,6.1,0.049,484866.4,484866.4,10468,0,0,0,L,1151911521,1,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438647397,340311.00
08/03/2015 20:15,2,0.408,ACTIVE,211.25,336.04,59.965,1438647303,"201051344000585","174011321042388",27.73,22.50,0,327.92,343.85,11.5,9.2,0.057,203178.5,203178.5,9164,0,0,0,L,1122011218,1,121.10,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438647398,340312.00
08/03/2015 20:15,2,0.305,ACTIVE,211.93,338.74,59.959,1438647303,"274151322000054","174011321042388",26.74,25.00,0,332.13,343.25,8.3,6.1,0.049,479754.8,479754.8,10031,0,0,0,L,1151911521,1,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438647399,340313.00
08/03/2015 20:15,2,0.387,ACTIVE,211.03,333.93,59.986,1438647303,"201051344001203","174011321042388",27.47,22.80,0,329.13,343.85,10.8,8.5,0.057,204095.6,204095.6,9176,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438647400,340314.00
08/03/2015 20:15,2,0.395,ACTIVE,210.57,334.84,59.986,1438647303,"201051344000646","174011321042388",26.72,22.80,0,326.42,342.95,10.7,8.4,0.057,200599.7,200599.7,9162,0,0,0,L,1122011218,1,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438647401,340315.00
08/03/2015 20:15,2,0.211,ACTIVE,212.83,384.43,59.949,1438647303,"274151322000068","174011321042388",36.08,27.80,0,335.44,409.68,7.8,5.6,0.035,384954.2,384954.2,10187,0,0,0,L,1151911521,1,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438647402,340316.00
08/03/2015 20:15,2,0.330,ACTIVE,212.83,339.04,59.965,1438647303,"274151322000076","174011321042388",27.12,25.30,0,333.63,344.15,9.1,6.8,0.044,512235.1,512235.1,10446,0,0,0,L,1151911521,1,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438647403,340317.00
08/03/2015 20:15,2,0.400,ACTIVE,210.80,333.93,59.954,1438647303,"201051344000890","174011321042388",27.77,23.50,0,328.52,342.65,11.3,9.0,0.053,205191.6,205191.6,9174,0,0,0,L,1122011218,1,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438647404,340318.00
08/03/2015 20:15,2,0.346,ACTIVE,210.80,334.24,59.959,1438647303,"201051344000900","174011321042388",27.25,21.80,0,327.02,343.25,9.6,7.3,0.057,205955.6,205955.6,9200,0,0,0,L,1122011218,1,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438647405,340319.00
08/03/2015 20:15,2,0.383,ACTIVE,211.48,336.34,59.928,1438647303,"201051344000633","174011321042388",27.69,22.50,0,328.82,345.96,10.8,8.5,0.057,194975.2,194975.2,9194,0,0,0,L,1122011218,1,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438647405,340320.00
08/03/2015 20:15,2,0.396,ACTIVE,211.03,334.54,59.954,1438647303,"201051344000983","174011321042388",27.69,22.30,0,328.22,343.25,11.2,8.8,0.066,202869.7,202869.7,9187,0,0,0,L,1122011218,1,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438647406,340321.00
08/03/2015 20:15,2,0.385,ACTIVE,211.25,335.44,59.954,1438647303,"201051344000917","174011321042388",27.19,23.00,0,327.92,343.55,10.6,8.3,0.062,205716.1,205716.1,9193,0,0,0,L,1122011218,1,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438647408,340322.00
08/03/2015 20:15,2,0.387,ACTIVE,211.25,334.54,59.954,1438647303,"201051344000648","174011321042388",27.61,22.00,0,328.22,344.45,10.8,8.5,0.062,201043.5,201043.5,9187,0,0,0,L,1122011218,1,121.33,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438647408,340323.00
08/03/2015 20:15,2,0.400,ACTIVE,211.03,335.14,59.954,1438647303,"201051344001093","174011321042388",27.55,22.80,0,328.52,343.25,11.2,8.9,0.062,203921.0,203921.0,9181,0,0,0,L,1122011218,1,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438647409,340324.00
08/03/2015 20:15,2,0.375,ACTIVE,211.25,334.84,59.970,1438647303,"201051344000645","174011321042388",27.29,22.50,0,329.13,344.45,10.4,8.1,0.057,201925.9,201925.9,9190,0,0,0,L,1122011218,1,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438647410,340325.00
08/03/2015 20:15,2,0.307,ACTIVE,212.16,336.94,59.944,1438647303,"274151322000085","174011321042388",26.88,24.80,0,333.63,343.55,8.4,6.2,0.040,482261.2,482261.2,10446,0,0,0,L,1151911521,1,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438647411,340326.00
08/03/2015 20:15,2,0.385,ACTIVE,211.03,334.84,59.954,1438647303,"201051344000651","174011321042388",26.84,22.00,0,328.52,343.25,10.4,8.2,0.053,201214.5,201214.5,9169,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438647412,340327.00
08/03/2015 20:15,2,0.381,ACTIVE,211.03,333.93,59.965,1438647303,"201051344000867","174011321042388",27.75,23.00,0,327.62,342.95,10.8,8.5,0.053,193843.6,193843.6,9191,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438647413,340328.00
08/03/2015 20:15,2,0.387,ACTIVE,210.80,333.63,59.959,1438647303,"201051344001230","174011321042388",27.02,22.80,0,326.72,342.95,10.6,8.3,0.057,204840.7,204840.7,9201,0,0,0,L,1122011218,1,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438647414,340329.00
08/03/2015 20:15,2,0.383,ACTIVE,211.25,335.44,59.954,1438647303,"201051344000576","174011321042388",27.02,22.00,0,329.73,343.85,10.4,8.2,0.062,201086.4,201086.4,9205,0,0,0,L,1122011218,1,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438647415,340330.00
08/03/2015 20:15,2,0.420,ACTIVE,210.80,333.93,59.944,1438647303,"201051344000579","174011321042388",27.57,23.00,0,327.92,342.95,11.7,9.4,0.053,207932.5,207932.5,9165,0,0,0,L,1122011218,1,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438647416,340331.00
08/03/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1438647303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438648183,340332.00
08/03/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1438647303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438648183,340333.00
08/03/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1438647303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438648183,340334.00
08/03/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1438647303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438648183,340335.00
08/03/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1438647303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438648183,340336.00
08/03/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1438647303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438648183,340337.00
08/03/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1438647303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438648183,340338.00
08/03/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1438647303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438648183,340339.00
08/03/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1438647303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438648183,340340.00
08/03/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1438647303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438648183,340341.00
08/03/2015 20:30,2,0.299,ACTIVE,210.80,333.33,59.970,1438648204,"201051344000955","174011321042388",27.57,22.30,0,325.52,339.65,8.3,6.1,0.031,206620.5,206620.5,9177,0,0,0,L,1122011218,1,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438648279,340342.00
08/03/2015 20:30,2,0.213,ACTIVE,212.16,336.34,59.965,1438648204,"274151322000095","174011321042388",26.20,24.80,0,331.53,340.55,5.7,3.5,0.027,506191.1,506191.1,10079,0,0,0,L,1151911521,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438648280,340343.00
08/03/2015 20:30,2,0.289,ACTIVE,211.03,333.63,59.965,1438648204,"201051344000868","174011321042388",26.70,21.50,0,327.32,340.25,7.8,5.6,0.035,193307.5,193307.5,9188,0,0,0,L,1122011218,1,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438648280,340344.00
08/03/2015 20:30,2,0.273,ACTIVE,211.70,334.54,59.965,1438648204,"201051344000853","174011321042388",27.73,21.80,0,328.82,342.35,7.7,5.5,0.031,199702.2,199702.2,9192,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438648282,340345.00
08/03/2015 20:30,2,0.275,ACTIVE,211.48,333.63,59.959,1438648204,"201051344000582","174011321042388",27.37,21.80,0,327.62,341.45,7.7,5.5,0.035,199133.0,199133.0,9164,0,0,0,L,1122011218,1,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438648282,340346.00
08/03/2015 20:30,2,0.285,ACTIVE,211.03,333.33,59.965,1438648204,"201051344000469","174011321042388",27.91,20.70,0,326.12,342.05,8.1,5.9,0.031,194991.2,194991.2,9184,0,0,0,L,1122011218,1,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438648283,340347.00
08/03/2015 20:30,2,0.262,ACTIVE,211.03,334.84,59.965,1438648204,"201051344000988","174011321042388",26.96,21.80,0,327.02,342.95,7.2,5.0,0.035,194208.4,194208.4,9171,0,0,0,L,1122011218,1,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438648284,340348.00
08/03/2015 20:30,2,0.279,ACTIVE,211.03,333.63,59.996,1438648204,"201051344001158","174011321042388",26.64,21.80,0,327.62,341.75,7.5,5.4,0.040,199983.9,199983.9,9172,0,0,0,L,1122011218,1,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438648285,340349.00
08/03/2015 20:30,2,0.275,ACTIVE,211.25,333.03,59.991,1438648204,"201051344001025","174011321042388",27.69,22.00,0,328.52,341.75,7.7,5.5,0.035,204207.4,204207.4,9170,0,0,0,L,1122011218,1,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438648286,340350.00
08/03/2015 20:30,2,0.289,ACTIVE,211.03,332.73,59.996,1438648204,"201051344000569","174011321042388",27.17,22.00,0,327.02,340.55,8.0,5.8,0.035,207488.3,207488.3,9191,0,0,0,L,1122011218,1,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438648287,340351.00
08/03/2015 20:30,2,0.131,ACTIVE,212.38,336.04,59.965,1438648204,"274151322000094","174011321042388",30.67,25.80,0,333.03,392.25,4.1,2.0,0.018,385710.9,385710.9,10579,0,0,0,L,1151911521,1,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438648288,340352.00
08/03/2015 20:30,2,0.291,ACTIVE,211.25,333.33,59.981,1438648204,"201051344000458","174011321042388",26.88,22.50,0,327.02,340.55,8.0,5.7,0.035,203201.3,203201.3,9181,0,0,0,L,1122011218,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438648289,340353.00
08/03/2015 20:30,2,0.217,ACTIVE,212.61,336.04,59.959,1438648204,"274151322000087","174011321042388",25.74,31.00,0,331.83,341.75,5.7,3.6,0.013,457299.5,457299.5,10024,0,0,0,L,1151911521,1,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438648290,340354.00
08/03/2015 20:30,2,0.232,ACTIVE,212.38,338.14,60.002,1438648204,"274151322000052","174011321042388",26.34,25.30,0,330.33,341.15,6.2,4.1,0.022,488928.0,488928.0,10439,0,0,0,L,1151911521,1,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438648291,340355.00
08/03/2015 20:30,2,0.275,ACTIVE,211.48,334.54,59.959,1438648204,"201051344001145","174011321042388",27.45,22.00,0,328.52,342.05,7.7,5.5,0.027,208296.9,208296.9,9190,0,0,0,L,1122011218,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438648292,340356.00
08/03/2015 20:30,2,0.260,ACTIVE,211.70,334.24,59.959,1438648204,"201051344000685","174011321042388",27.31,22.30,0,327.32,341.75,7.2,5.0,0.035,207079.9,207079.9,9192,0,0,0,L,1122011218,1,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438648293,340357.00
08/03/2015 20:30,2,0.199,ACTIVE,212.16,336.04,59.965,1438648204,"274151322000088","174011321042388",25.11,24.30,0,331.23,340.85,5.1,3.0,0.022,469067.9,469067.9,10042,0,0,0,L,1151911521,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438648294,340358.00
08/03/2015 20:30,2,0.291,ACTIVE,211.48,334.54,59.959,1438648204,"201051344000438","174011321042388",27.29,22.30,0,328.52,340.85,8.1,5.9,0.031,207107.2,207107.2,9164,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438648295,340359.00
08/03/2015 20:30,2,0.299,ACTIVE,211.03,332.73,59.959,1438648204,"201051344001135","174011321042388",27.33,21.80,0,327.92,340.55,8.3,6.1,0.031,198599.2,198599.2,9150,0,0,0,L,1122011218,1,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438648295,340360.00
08/03/2015 20:30,2,0.316,ACTIVE,211.70,334.24,59.928,1438648204,"201051344000417","174011321042388",27.17,22.80,0,327.62,341.75,8.8,6.5,0.027,202358.1,202358.1,9166,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438648296,340361.00
08/03/2015 20:30,2,0.281,ACTIVE,211.25,333.63,59.954,1438648204,"201051344000594","174011321042388",28.45,23.00,0,326.42,340.85,8.1,5.9,0.031,203755.3,203755.3,9183,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438648297,340362.00
08/03/2015 20:30,2,0.221,ACTIVE,212.61,335.74,59.970,1438648204,"274151322000083","174011321042388",25.37,25.30,0,331.23,341.75,5.7,3.5,0.022,484867.3,484867.3,10469,0,0,0,L,1151911521,1,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438648298,340363.00
08/03/2015 20:30,2,0.312,ACTIVE,211.70,335.14,59.965,1438648204,"201051344000585","174011321042388",27.49,22.00,0,328.52,341.75,8.7,6.5,0.031,203180.2,203180.2,9165,0,0,0,L,1122011218,1,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438648299,340364.00
08/03/2015 20:30,2,0.213,ACTIVE,212.38,335.74,59.949,1438648204,"274151322000054","174011321042388",26.18,24.50,0,331.23,340.85,5.7,3.5,0.027,479755.7,479755.7,10032,0,0,0,L,1151911521,1,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438648300,340365.00
08/03/2015 20:30,2,0.279,ACTIVE,211.70,333.93,59.965,1438648204,"201051344001203","174011321042388",28.07,22.30,0,328.82,342.05,8.0,5.8,0.022,204097.1,204097.1,9177,0,0,0,L,1122011218,1,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438648301,340366.00
08/03/2015 20:30,2,0.293,ACTIVE,211.03,334.24,59.965,1438648204,"201051344000646","174011321042388",27.08,22.30,0,327.62,341.15,8.1,5.8,0.031,200601.2,200601.2,9163,0,0,0,L,1122011218,1,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438648302,340367.00
08/03/2015 20:30,2,0.152,ACTIVE,213.06,338.44,59.965,1438648204,"274151322000068","174011321042388",31.21,26.50,0,333.33,398.26,4.9,2.8,0.027,384954.9,384954.9,10188,0,0,0,L,1151911521,1,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438648303,340368.00
08/03/2015 20:30,2,0.229,ACTIVE,213.06,338.14,59.959,1438648204,"274151322000076","174011321042388",26.84,24.80,0,333.63,341.75,6.2,4.1,0.031,512236.1,512236.1,10447,0,0,0,L,1151911521,1,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438648304,340369.00
08/03/2015 20:30,2,0.309,ACTIVE,211.25,333.03,59.970,1438648204,"201051344000890","174011321042388",27.31,23.00,0,327.92,341.45,8.6,6.3,0.040,205193.2,205193.2,9175,0,0,0,L,1122011218,1,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438648305,340370.00
08/03/2015 20:30,2,0.248,ACTIVE,211.25,334.24,59.970,1438648204,"201051344000900","174011321042388",27.17,21.30,0,327.02,341.45,6.8,4.7,0.040,205956.8,205956.8,9201,0,0,0,L,1122011218,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438648305,340371.00
08/03/2015 20:30,2,0.293,ACTIVE,211.93,335.74,59.959,1438648204,"201051344000633","174011321042388",27.35,22.30,0,327.02,342.65,8.2,5.9,0.035,194976.7,194976.7,9195,0,0,0,L,1122011218,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438648306,340372.00
08/03/2015 20:30,2,0.305,ACTIVE,211.48,333.33,59.959,1438648204,"201051344000983","174011321042388",27.41,22.00,0,326.72,340.85,8.5,6.3,0.035,202871.3,202871.3,9188,0,0,0,L,1122011218,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438648307,340373.00
08/03/2015 20:30,2,0.291,ACTIVE,211.48,334.84,59.965,1438648204,"201051344000917","174011321042388",27.19,22.80,0,326.72,342.65,8.0,5.8,0.040,205717.5,205717.5,9194,0,0,0,L,1122011218,1,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438648308,340374.00
08/03/2015 20:30,2,0.295,ACTIVE,211.70,333.93,59.965,1438648204,"201051344000648","174011321042388",27.45,21.50,0,328.82,342.95,8.2,6.0,0.044,201045.1,201045.1,9188,0,0,0,L,1122011218,1,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438648309,340375.00
08/03/2015 20:30,2,0.309,ACTIVE,211.48,334.84,59.965,1438648204,"201051344001093","174011321042388",27.45,22.50,0,326.72,342.05,8.6,6.4,0.031,203922.6,203922.6,9182,0,0,0,L,1122011218,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438648310,340376.00
08/03/2015 20:30,2,0.283,ACTIVE,211.93,334.84,59.970,1438648204,"201051344000645","174011321042388",26.84,22.30,0,327.62,342.05,7.7,5.5,0.035,201927.3,201927.3,9191,0,0,0,L,1122011218,1,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438648311,340377.00
08/03/2015 20:30,2,0.221,ACTIVE,212.61,336.34,59.938,1438648204,"274151322000085","174011321042388",26.36,24.30,0,332.43,341.15,5.9,3.8,0.022,482262.2,482262.2,10447,0,0,0,L,1151911521,1,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438648312,340378.00
08/03/2015 20:30,2,0.295,ACTIVE,211.48,334.54,59.959,1438648204,"201051344000651","174011321042388",26.46,21.50,0,328.22,341.45,8.0,5.7,0.035,201215.9,201215.9,9170,0,0,0,L,1122011218,1,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438648313,340379.00
08/03/2015 20:30,2,0.293,ACTIVE,211.48,332.73,59.965,1438648204,"201051344000867","174011321042388",27.45,22.50,0,326.72,340.85,8.2,6.0,0.035,193845.0,193845.0,9192,0,0,0,L,1122011218,1,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438648314,340380.00
08/03/2015 20:30,2,0.299,ACTIVE,211.25,333.33,59.975,1438648204,"201051344001230","174011321042388",26.88,22.30,0,326.72,339.95,8.2,6.0,0.035,204842.1,204842.1,9202,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438648314,340381.00
08/03/2015 20:30,2,0.287,ACTIVE,211.70,334.54,59.981,1438648204,"201051344000576","174011321042388",27.73,21.50,0,328.52,342.65,8.1,5.9,0.035,201087.8,201087.8,9206,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438648315,340382.00
08/03/2015 20:30,2,0.322,ACTIVE,211.03,333.63,59.981,1438648204,"201051344000579","174011321042388",27.97,22.50,0,328.82,340.85,9.2,6.9,0.035,207934.1,207934.1,9166,0,0,0,L,1122011218,1,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438648316,340383.00
08/03/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1438648204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438649084,340384.00
08/03/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1438648204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438649084,340385.00
08/03/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1438648204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438649084,340386.00
08/03/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1438648204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438649084,340387.00
