ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1438648204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438649084,340388.00
08/03/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1438648204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438649084,340389.00
08/03/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1438648204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438649084,340390.00
08/03/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1438648204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438649084,340391.00
08/03/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1438648204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438649084,340392.00
08/03/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1438648204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438649084,340393.00
08/03/2015 20:45,2,0.229,ACTIVE,210.35,331.83,59.938,1438649103,"201051344000955","174011321042388",26.72,22.00,0,326.12,338.74,6.2,4.1,0.009,206622.0,206622.0,9178,0,0,0,L,1122011218,1,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438649177,340394.00
08/03/2015 20:45,2,0.129,ACTIVE,211.93,333.63,59.975,1438649103,"274151322000095","174011321042388",25.52,24.30,0,330.93,340.55,3.3,1.3,0.000,506191.9,506191.9,10080,0,0,0,L,1151911521,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438649178,340395.00
08/03/2015 20:45,2,0.211,ACTIVE,210.80,332.43,59.991,1438649103,"201051344000868","174011321042388",26.02,21.30,0,327.92,339.04,5.6,3.5,0.013,193308.8,193308.8,9189,0,0,0,L,1122011218,1,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438649179,340396.00
08/03/2015 20:45,2,0.211,ACTIVE,211.48,333.93,59.991,1438649103,"201051344000853","174011321042388",25.09,21.50,0,328.22,341.15,5.4,3.3,0.009,199703.5,199703.5,9193,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438649180,340397.00
08/03/2015 20:45,2,0.207,ACTIVE,211.25,333.03,59.965,1438649103,"201051344000582","174011321042388",26.46,21.50,0,327.62,339.34,5.6,3.5,0.009,199134.3,199134.3,9165,0,0,0,L,1122011218,1,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438649181,340398.00
08/03/2015 20:45,2,0.215,ACTIVE,210.80,332.73,60.012,1438649103,"201051344000469","174011321042388",27.04,20.30,0,326.12,339.34,5.9,3.7,0.009,194992.6,194992.6,9185,0,0,0,L,1122011218,1,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438649182,340399.00
08/03/2015 20:45,2,0.178,ACTIVE,210.80,333.93,59.975,1438649103,"201051344000988","174011321042388",26.58,21.50,0,326.72,340.85,4.8,2.8,0.013,194209.5,194209.5,9172,0,0,0,L,1122011218,1,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438649183,340400.00
08/03/2015 20:45,2,0.199,ACTIVE,210.80,332.43,59.970,1438649103,"201051344001158","174011321042388",25.92,21.50,0,327.02,339.34,5.2,3.1,0.013,199985.1,199985.1,9173,0,0,0,L,1122011218,1,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438649184,340401.00
08/03/2015 20:45,2,0.197,ACTIVE,210.80,332.13,59.970,1438649103,"201051344001025","174011321042388",26.98,21.50,0,328.52,339.34,5.4,3.3,0.009,204208.7,204208.7,9171,0,0,0,L,1122011218,1,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438649185,340402.00
08/03/2015 20:45,2,0.207,ACTIVE,210.80,333.03,60.002,1438649103,"201051344000569","174011321042388",26.88,21.80,0,327.62,339.34,5.7,3.5,0.013,207489.6,207489.6,9192,0,0,0,L,1122011218,1,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438649186,340403.00
08/03/2015 20:45,2,0.072,ACTIVE,212.16,334.84,60.002,1438649103,"274151322000094","174011321042388",29.22,25.00,0,331.83,378.42,2.1,0.1,0.000,385711.3,385711.3,10580,0,0,0,L,1151911521,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438649187,340404.00
08/03/2015 20:45,2,0.211,ACTIVE,210.80,331.83,59.975,1438649103,"201051344000458","174011321042388",26.60,22.30,0,327.32,338.44,5.7,3.6,0.009,203202.7,203202.7,9182,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438649188,340405.00
08/03/2015 20:45,2,0.137,ACTIVE,211.93,335.14,59.959,1438649103,"274151322000087","174011321042388",24.71,30.30,0,330.93,341.45,3.5,1.4,0.000,457300.3,457300.3,10025,0,0,0,L,1151911521,1,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438649189,340406.00
08/03/2015 20:45,2,0.152,ACTIVE,211.70,334.84,59.975,1438649103,"274151322000052","174011321042388",25.43,24.80,0,330.63,341.15,3.9,1.8,0.009,488929.0,488929.0,10440,0,0,0,L,1151911521,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438649190,340407.00
08/03/2015 20:45,2,0.199,ACTIVE,211.25,333.33,59.975,1438649103,"201051344001145","174011321042388",26.48,21.50,0,328.82,340.85,5.4,3.3,0.018,208298.2,208298.2,9191,0,0,0,L,1122011218,1,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438649191,340408.00
08/03/2015 20:45,2,0.189,ACTIVE,211.25,333.63,59.986,1438649103,"201051344000685","174011321042388",26.06,22.00,0,327.92,340.55,5.0,2.9,0.009,207081.1,207081.1,9193,0,0,0,L,1122011218,1,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438649192,340409.00
08/03/2015 20:45,2,0.117,ACTIVE,211.48,334.24,59.965,1438649103,"274151322000088","174011321042388",23.85,24.00,0,330.63,340.85,2.8,0.8,0.004,469068.6,469068.6,10043,0,0,0,L,1151911521,1,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438649193,340410.00
08/03/2015 20:45,2,0.213,ACTIVE,210.80,332.43,59.975,1438649103,"201051344000438","174011321042388",26.86,22.00,0,328.52,339.95,5.8,3.7,0.013,207108.5,207108.5,9165,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438649194,340411.00
08/03/2015 20:45,2,0.217,ACTIVE,210.35,330.93,59.981,1438649103,"201051344001135","174011321042388",26.76,21.50,0,327.62,339.04,5.9,3.8,0.009,198600.6,198600.6,9151,0,0,0,L,1122011218,1,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438649195,340412.00
08/03/2015 20:45,2,0.242,ACTIVE,210.80,333.03,59.954,1438649103,"201051344000417","174011321042388",26.34,22.50,0,327.92,339.65,6.5,4.3,0.009,202359.6,202359.6,9167,0,0,0,L,1122011218,1,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438649195,340413.00
08/03/2015 20:45,2,0.215,ACTIVE,210.35,331.83,59.975,1438649103,"201051344000594","174011321042388",26.74,22.80,0,326.42,338.74,5.8,3.7,0.004,203756.7,203756.7,9184,0,0,0,L,1122011218,1,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438649196,340414.00
08/03/2015 20:45,2,0.129,ACTIVE,211.93,334.84,59.954,1438649103,"274151322000083","174011321042388",25.49,24.80,0,331.23,340.85,3.3,1.3,0.009,484868.1,484868.1,10470,0,0,0,L,1151911521,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438649197,340415.00
08/03/2015 20:45,2,0.227,ACTIVE,211.03,333.03,60.002,1438649103,"201051344000585","174011321042388",26.96,21.80,0,327.92,340.25,6.2,4.1,0.009,203181.7,203181.7,9166,0,0,0,L,1122011218,1,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438649198,340416.00
08/03/2015 20:45,2,0.129,ACTIVE,211.93,335.44,59.975,1438649103,"274151322000054","174011321042388",25.05,24.00,0,331.23,340.55,3.3,1.2,0.004,479756.5,479756.5,10033,0,0,0,L,1151911521,1,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438649199,340417.00
08/03/2015 20:45,2,0.211,ACTIVE,210.80,332.43,59.986,1438649103,"201051344001203","174011321042388",26.50,22.00,0,328.82,340.85,5.7,3.6,0.009,204098.4,204098.4,9178,0,0,0,L,1122011218,1,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438649200,340418.00
08/03/2015 20:45,2,0.211,ACTIVE,210.57,332.13,59.981,1438649103,"201051344000646","174011321042388",26.62,22.00,0,327.02,338.74,5.8,3.6,0.009,200602.6,200602.6,9164,0,0,0,L,1122011218,1,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438649201,340419.00
08/03/2015 20:45,2,0.092,ACTIVE,212.61,336.34,60.002,1438649103,"274151322000068","174011321042388",29.26,25.80,0,333.03,386.83,2.8,0.7,0.009,384955.5,384955.5,10189,0,0,0,L,1151911521,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438649202,340420.00
08/03/2015 20:45,2,0.141,ACTIVE,212.38,335.14,60.002,1438649103,"274151322000076","174011321042388",25.72,24.50,0,332.43,341.15,3.6,1.6,0.009,512237.0,512237.0,10448,0,0,0,L,1151911521,1,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438649203,340421.00
08/03/2015 20:45,2,0.221,ACTIVE,210.80,332.13,59.981,1438649103,"201051344000890","174011321042388",26.88,22.50,0,327.92,340.25,6.0,3.9,0.013,205194.6,205194.6,9176,0,0,0,L,1122011218,1,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438649204,340422.00
08/03/2015 20:45,2,0.168,ACTIVE,210.57,332.43,59.981,1438649103,"201051344000900","174011321042388",25.88,21.30,0,327.02,339.65,4.4,2.4,0.013,205957.8,205957.8,9202,0,0,0,L,1122011218,1,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438649205,340423.00
08/03/2015 20:45,2,0.215,ACTIVE,211.03,333.93,59.975,1438649103,"201051344000633","174011321042388",26.46,21.80,0,327.02,342.35,5.8,3.6,0.013,194978.0,194978.0,9196,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438649206,340424.00
08/03/2015 20:45,2,0.223,ACTIVE,210.57,331.53,59.975,1438649103,"201051344000983","174011321042388",26.78,21.80,0,327.02,338.74,6.1,3.9,0.009,202872.7,202872.7,9189,0,0,0,L,1122011218,1,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438649207,340425.00
08/03/2015 20:45,2,0.217,ACTIVE,210.80,333.33,59.986,1438649103,"201051344000917","174011321042388",25.86,22.50,0,327.62,339.65,5.7,3.5,0.013,205718.9,205718.9,9195,0,0,0,L,1122011218,1,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438649207,340426.00
08/03/2015 20:45,2,0.219,ACTIVE,210.80,331.83,59.975,1438649103,"201051344000648","174011321042388",26.30,21.30,0,328.22,341.15,5.8,3.7,0.009,201046.4,201046.4,9189,0,0,0,L,1122011218,1,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438649208,340427.00
08/03/2015 20:45,2,0.230,ACTIVE,210.80,333.03,59.981,1438649103,"201051344001093","174011321042388",26.16,22.00,0,328.22,339.65,6.2,4.0,0.009,203924.0,203924.0,9183,0,0,0,L,1122011218,1,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438649209,340428.00
08/03/2015 20:45,2,0.193,ACTIVE,211.03,332.43,59.981,1438649103,"201051344000645","174011321042388",26.54,22.00,0,327.62,339.95,5.2,3.1,0.018,201928.5,201928.5,9192,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438649210,340429.00
08/03/2015 20:45,2,0.133,ACTIVE,212.38,335.74,59.970,1438649103,"274151322000085","174011321042388",25.35,23.80,0,332.43,340.85,3.4,1.4,0.000,482262.9,482262.9,10448,0,0,0,L,1151911521,1,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438649211,340430.00
08/03/2015 20:45,2,0.209,ACTIVE,211.03,332.73,59.975,1438649103,"201051344000651","174011321042388",26.06,21.30,0,328.52,339.95,5.5,3.4,0.018,201217.2,201217.2,9171,0,0,0,L,1122011218,1,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438649212,340431.00
08/03/2015 20:45,2,0.211,ACTIVE,211.03,331.83,59.975,1438649103,"201051344000867","174011321042388",26.42,22.30,0,327.32,338.74,5.7,3.5,0.009,193846.4,193846.4,9193,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438649213,340432.00
08/03/2015 20:45,2,0.223,ACTIVE,210.80,332.13,59.981,1438649103,"201051344001230","174011321042388",25.31,22.00,0,327.02,338.74,5.7,3.6,0.009,204843.5,204843.5,9203,0,0,0,L,1122011218,1,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438649214,340433.00
08/03/2015 20:45,2,0.215,ACTIVE,211.25,333.33,59.975,1438649103,"201051344000576","174011321042388",25.80,21.30,0,328.82,340.25,5.7,3.5,0.009,201089.1,201089.1,9207,0,0,0,L,1122011218,1,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438649215,340434.00
08/03/2015 20:45,2,0.242,ACTIVE,210.57,332.13,59.975,1438649103,"201051344000579","174011321042388",27.04,22.30,0,328.52,339.95,6.7,4.5,0.013,207935.7,207935.7,9167,0,0,0,L,1122011218,1,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438649216,340435.00
08/03/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1438649103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438649983,340436.00
08/03/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1438649103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438649983,340437.00
08/03/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1438649103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438649983,340438.00
08/03/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1438649103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438649983,340439.00
08/03/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1438649103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438649983,340440.00
08/03/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1438649103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438649983,340441.00
08/03/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1438649103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438649983,340442.00
08/03/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1438649103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438649983,340443.00
08/03/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1438649103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438649983,340444.00
08/03/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1438649103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438649983,340445.00
08/03/2015 21:00,2,0.244,ACTIVE,211.03,333.33,59.965,1438650003,"201051344000955","174011321042388",26.92,21.50,0,308.09,351.67,6.7,4.5,0.013,206623.2,206623.2,9179,0,0,0,L,1122011218,1,121.10,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438650078,340446.00
08/03/2015 21:00,2,0.141,ACTIVE,212.61,336.04,59.949,1438650003,"274151322000095","174011321042388",25.94,23.80,0,330.33,339.65,3.7,1.7,0.013,506192.5,506192.5,10081,0,0,0,L,1151911521,1,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438650079,340447.00
08/03/2015 21:00,2,0.219,ACTIVE,211.25,333.93,60.002,1438650003,"201051344000868","174011321042388",26.86,20.70,0,306.28,353.77,6.0,3.8,0.013,193309.9,193309.9,9190,0,0,0,L,1122011218,1,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438650080,340448.00
08/03/2015 21:00,2,0.223,ACTIVE,211.70,334.54,59.991,1438650003,"201051344000853","174011321042388",25.86,21.00,0,311.39,352.27,5.8,3.7,0.013,199704.6,199704.6,9194,0,0,0,L,1122011218,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438650081,340449.00
08/03/2015 21:00,2,0.209,ACTIVE,211.70,333.93,59.938,1438650003,"201051344000582","174011321042388",27.53,21.30,0,316.80,346.26,5.8,3.7,0.009,199135.4,199135.4,9166,0,0,0,L,1122011218,1,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438650082,340450.00
08/03/2015 21:00,2,0.221,ALERT,211.25,333.93,59.959,1438650003,"201051344000469","174011321042388",28.03,20.00,0,294.86,337.24,6.3,4.2,0.013,194993.7,194993.7,9186,0,0,0,L,1122011218,1,121.10,122.91,0002,17,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438650084,340451.00
08/03/2015 21:00,2,0.199,ACTIVE,211.03,334.84,59.959,1438650003,"201051344000988","174011321042388",26.06,21.30,0,315.30,347.76,5.3,3.2,0.013,194210.5,194210.5,9173,0,0,0,L,1122011218,1,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438650085,340452.00
08/03/2015 21:00,2,0.209,ACTIVE,210.80,332.43,59.959,1438650003,"201051344001158","174011321042388",26.22,21.00,0,310.49,351.07,5.6,3.5,0.013,199986.2,199986.2,9174,0,0,0,L,1122011218,1,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438650086,340453.00
08/03/2015 21:00,2,0.213,ACTIVE,211.03,332.73,59.938,1438650003,"201051344001025","174011321042388",26.98,21.30,0,317.40,345.96,5.8,3.7,0.018,204209.8,204209.8,9172,0,0,0,L,1122011218,1,121.10,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438650087,340454.00
08/03/2015 21:00,2,0.219,ACTIVE,211.03,333.33,59.975,1438650003,"201051344000569","174011321042388",27.25,21.30,0,315.90,346.86,6.1,3.9,0.013,207490.7,207490.7,9193,0,0,0,L,1122011218,1,121.10,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438650088,340455.00
08/03/2015 21:00,2,0.082,ACTIVE,212.38,336.34,59.965,1438650003,"274151322000094","174011321042388",29.48,24.00,0,311.09,354.67,2.5,0.5,0.013,385711.6,385711.6,10581,0,0,0,L,1151911521,1,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438650089,340456.00
08/03/2015 21:00,2,0.219,ACTIVE,211.03,333.03,59.954,1438650003,"201051344000458","174011321042388",27.23,21.80,0,310.19,349.86,6.1,3.9,0.013,203203.8,203203.8,9183,0,0,0,L,1122011218,1,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438650090,340457.00
08/03/2015 21:00,2,0.150,ACTIVE,212.38,336.34,59.949,1438650003,"274151322000087","174011321042388",24.89,29.50,0,327.32,342.95,3.8,1.7,0.009,457300.9,457300.9,10026,0,0,0,L,1151911521,1,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438650091,340458.00
08/03/2015 21:00,2,0.166,ACTIVE,212.16,336.04,59.954,1438650003,"274151322000052","174011321042388",25.49,24.30,0,330.63,339.95,4.3,2.2,0.009,488929.7,488929.7,10441,0,0,0,L,1151911521,1,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438650092,340459.00
08/03/2015 21:00,2,0.205,ACTIVE,211.48,334.24,59.970,1438650003,"201051344001145","174011321042388",27.41,21.30,0,311.39,352.87,5.7,3.6,0.013,208299.3,208299.3,9192,0,0,0,L,1122011218,1,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438650093,340460.00
08/03/2015 21:00,2,0.199,ACTIVE,211.48,333.93,59.928,1438650003,"201051344000685","174011321042388",26.24,21.50,0,304.18,356.48,5.3,3.2,0.018,207082.0,207082.0,9194,0,0,0,L,1122011218,1,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438650094,340461.00
08/03/2015 21:00,2,0.125,ACTIVE,212.16,335.14,59.959,1438650003,"274151322000088","174011321042388",24.73,23.50,0,330.63,339.65,3.2,1.1,0.013,469069.0,469069.0,10044,0,0,0,L,1151911521,1,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438650095,340462.00
08/03/2015 21:00,2,0.225,ACTIVE,211.48,333.33,59.986,1438650003,"201051344000438","174011321042388",27.17,21.50,0,311.69,347.16,6.2,4.0,0.013,207109.7,207109.7,9166,0,0,0,L,1122011218,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438650096,340463.00
08/03/2015 21:00,2,0.219,ACTIVE,210.80,331.83,59.970,1438650003,"201051344001135","174011321042388",27.55,21.00,0,317.70,343.25,6.2,4.0,0.013,198601.8,198601.8,9152,0,0,0,L,1122011218,1,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438650096,340464.00
08/03/2015 21:00,2,0.254,ACTIVE,211.25,333.93,59.917,1438650003,"201051344000417","174011321042388",26.92,22.00,0,307.78,352.87,6.9,4.8,0.013,202360.9,202360.9,9168,0,0,0,L,1122011218,1,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438650097,340465.00
08/03/2015 21:00,2,0.225,ACTIVE,210.80,332.13,59.944,1438650003,"201051344000594","174011321042388",27.45,22.30,0,312.59,347.16,6.2,4.1,0.013,203757.9,203757.9,9185,0,0,0,L,1122011218,1,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438650098,340466.00
08/03/2015 21:00,2,0.143,ACTIVE,212.16,335.74,59.933,1438650003,"274151322000083","174011321042388",25.58,24.30,0,321.61,345.36,3.7,1.6,0.009,484868.6,484868.6,10471,0,0,0,L,1151911521,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438650099,340467.00
08/03/2015 21:00,2,0.240,ACTIVE,211.25,333.63,59.959,1438650003,"201051344000585","174011321042388",27.06,21.30,0,314.10,346.26,6.6,4.4,0.013,203182.9,203182.9,9167,0,0,0,L,1122011218,1,121.10,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438650100,340468.00
08/03/2015 21:00,2,0.141,ACTIVE,212.16,336.64,59.981,1438650003,"274151322000054","174011321042388",25.58,23.80,0,331.23,339.65,3.7,1.6,0.009,479757.0,479757.0,10034,0,0,0,L,1151911521,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438650101,340469.00
08/03/2015 21:00,2,0.221,ACTIVE,211.25,333.03,59.959,1438650003,"201051344001203","174011321042388",26.90,21.50,0,316.80,347.76,6.1,3.9,0.013,204099.5,204099.5,9179,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438650102,340470.00
08/03/2015 21:00,2,0.223,ACTIVE,210.80,333.03,59.954,1438650003,"201051344000646","174011321042388",26.88,21.50,0,311.99,348.36,6.1,3.9,0.004,200603.7,200603.7,9165,0,0,0,L,1122011218,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438650103,340471.00
08/03/2015 21:00,2,0.102,ACTIVE,213.06,336.04,59.959,1438650003,"274151322000068","174011321042388",29.70,24.80,0,319.51,348.06,3.0,1.0,0.004,384955.9,384955.9,10190,0,0,0,L,1151911521,1,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438650104,340472.00
08/03/2015 21:00,2,0.152,ACTIVE,212.83,336.04,59.949,1438650003,"274151322000076","174011321042388",26.14,23.80,0,332.13,339.95,4.0,2.0,0.022,512237.6,512237.6,10449,0,0,0,L,1151911521,1,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438650105,340473.00
08/03/2015 21:00,2,0.240,ACTIVE,210.80,332.13,59.959,1438650003,"201051344000890","174011321042388",26.52,22.30,0,309.59,351.37,6.5,4.3,0.018,205195.8,205195.8,9177,0,0,0,L,1122011218,1,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438650106,340474.00
08/03/2015 21:00,2,0.178,ACTIVE,211.03,333.63,59.965,1438650003,"201051344000900","174011321042388",26.40,20.70,0,310.49,349.26,4.8,2.7,0.013,205958.6,205958.6,9203,0,0,0,L,1122011218,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438650107,340475.00
08/03/2015 21:00,2,0.221,ALERT,211.48,334.54,59.959,1438650003,"201051344000633","174011321042388",27.12,21.30,0,293.06,339.65,6.1,4.0,0.004,194979.1,194979.1,9197,0,0,0,L,1122011218,1,122.01,122.91,0002,20,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438650108,340476.00
08/03/2015 21:00,2,0.232,ACTIVE,211.03,332.73,59.959,1438650003,"201051344000983","174011321042388",26.86,21.30,0,310.49,349.26,6.3,4.2,0.013,202873.9,202873.9,9190,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438650109,340477.00
08/03/2015 21:00,2,0.223,ACTIVE,211.48,333.63,59.991,1438650003,"201051344000917","174011321042388",26.46,22.00,0,314.40,348.06,6.0,3.9,0.018,205719.9,205719.9,9196,0,0,0,L,1122011218,1,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438650111,340478.00
08/03/2015 21:00,2,0.225,ACTIVE,211.25,333.03,59.949,1438650003,"201051344000648","174011321042388",26.82,20.70,0,313.50,349.86,6.2,4.0,0.018,201047.5,201047.5,9190,0,0,0,L,1122011218,1,121.33,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438650112,340479.00
08/03/2015 21:00,2,0.240,ACTIVE,211.25,333.63,59.981,1438650003,"201051344001093","174011321042388",26.58,21.80,0,313.50,348.66,6.5,4.4,0.013,203925.2,203925.2,9184,0,0,0,L,1122011218,1,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438650113,340480.00
08/03/2015 21:00,2,0.199,ACTIVE,211.48,333.63,59.949,1438650003,"201051344000645","174011321042388",27.12,21.50,0,315.00,348.06,5.5,3.4,0.009,201929.5,201929.5,9193,0,0,0,L,1122011218,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438650114,340481.00
08/03/2015 21:00,2,0.143,ACTIVE,212.61,335.74,59.954,1438650003,"274151322000085","174011321042388",25.82,23.50,0,332.13,339.65,3.7,1.7,0.009,482263.5,482263.5,10449,0,0,0,L,1151911521,1,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438650115,340482.00
08/03/2015 21:00,2,0.217,ACTIVE,211.25,333.63,59.949,1438650003,"201051344000651","174011321042388",26.86,20.70,0,317.10,345.66,5.9,3.8,0.013,201218.3,201218.3,9172,0,0,0,L,1122011218,1,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438650115,340483.00
08/03/2015 21:00,2,0.217,ACTIVE,211.25,332.13,59.949,1438650003,"201051344000867","174011321042388",26.98,22.00,0,303.88,354.67,6.0,3.8,0.009,193847.4,193847.4,9194,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438650116,340484.00
08/03/2015 21:00,2,0.230,ACTIVE,211.03,333.03,59.965,1438650003,"201051344001230","174011321042388",26.20,21.50,0,308.09,351.67,6.1,4.0,0.018,204844.6,204844.6,9204,0,0,0,L,1122011218,1,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438650117,340485.00
08/03/2015 21:00,2,0.225,ACTIVE,211.48,334.84,59.959,1438650003,"201051344000576","174011321042388",26.40,21.00,0,304.78,355.28,6.0,3.9,0.018,201090.2,201090.2,9208,0,0,0,L,1122011218,1,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438650118,340486.00
08/03/2015 21:00,2,0.248,ACTIVE,211.03,333.03,59.965,1438650003,"201051344000579","174011321042388",27.63,21.80,0,313.80,347.76,7.0,4.8,0.018,207937.0,207937.0,9168,0,0,0,L,1122011218,1,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438650119,340487.00
08/03/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1438650003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438650883,340488.00
08/03/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1438650003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438650883,340489.00
08/03/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1438650003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438650883,340490.00
08/03/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1438650003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438650883,340491.00
08/03/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1438650003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438650883,340492.00
08/03/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1438650003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438650883,340493.00
08/03/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1438650003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438650883,340494.00
08/03/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1438650003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438650883,340495.00
08/03/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1438650003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438650883,340496.00
08/03/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1438650003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438650883,340497.00
08/03/2015 21:15,2,0.090,ALERT,209.90,293.36,59.954,1438650903,"201051344000955","174011321042388",27.87,20.30,0,292.46,339.65,2.5,0.5,0.000,206623.8,206623.8,9180,0,0,0,L,1122011218,1,121.10,121.78,0100,18,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1438650979,340498.00
08/03/2015 21:15,2,0.012,ALERT,211.70,294.26,59.912,1438650903,"274151322000095","174011321042388",27.19,22.30,0,293.66,338.44,0.0,0.0,0.000,506192.6,506192.6,10082,0,0,0,L,1151911521,1,122.01,122.46,0100,19,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1438650981,340499.00
08/03/2015 21:15,2,0.072,ALERT,210.35,293.66,59.949,1438650903,"201051344000868","174011321042388",27.61,19.80,0,292.76,344.76,2.0,0.1,0.000,193310.3,193310.3,9191,0,0,0,L,1122011218,1,121.55,122.01,0100,18,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1438650983,340500.00
08/03/2015 21:15,2,0.059,ALERT,211.03,293.06,59.959,1438650903,"201051344000853","174011321042388",28.05,19.80,0,292.16,342.95,1.8,0.0,0.000,199705.0,199705.0,9195,0,0,0,L,1122011218,1,122.23,122.01,0100,20,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1438650985,340501.00
08/03/2015 21:15,2,0.064,ALERT,210.80,294.26,59.949,1438650903,"201051344000582","174011321042388",27.65,20.00,0,293.06,341.75,1.9,0.0,0.000,199135.8,199135.8,9167,0,0,0,L,1122011218,1,121.78,122.23,0100,18,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1438650987,340502.00
08/03/2015 21:15,2,0.078,ALERT,210.35,293.06,59.996,1438650903,"201051344000469","174011321042388",27.47,19.00,0,291.25,353.77,2.2,0.2,0.000,194994.2,194994.2,9188,0,0,0,L,1122011218,1,121.33,122.01,0100,17,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1438650989,340503.00
08/03/2015 21:15,2,0.053,ALERT,210.12,293.06,59.954,1438650903,"201051344000988","174011321042388",27.83,20.00,0,290.05,339.95,1.5,0.0,0.000,194210.7,194210.7,9174,0,0,0,L,1122011218,1,121.55,121.78,0100,18,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1438650990,340504.00
08/03/2015 21:15,2,0.055,ALERT,210.35,292.76,59.954,1438650903,"201051344001158","174011321042388",27.73,19.80,0,291.85,339.65,1.6,0.0,0.000,199986.5,199986.5,9175,0,0,0,L,1122011218,1,121.55,121.33,0100,19,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1438650992,340505.00
08/03/2015 21:15,2,0.070,ALERT,210.12,292.46,59.954,1438650903,"201051344001025","174011321042388",25.64,20.00,0,291.85,337.84,1.8,0.0,0.000,204210.1,204210.1,9173,0,0,0,L,1122011218,1,121.33,121.78,0100,17,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1438650994,340506.00
08/03/2015 21:15,2,0.078,ALERT,210.12,293.66,59.949,1438650903,"201051344000569","174011321042388",27.97,20.00,0,292.76,339.34,2.2,0.2,0.000,207491.2,207491.2,9194,0,0,0,L,1122011218,1,121.33,122.01,0100,18,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1438650996,340507.00
08/03/2015 21:15,2,0.000,ALERT,211.70,293.36,59.959,1438650903,"274151322000094","174011321042388",37.00,22.50,0,291.85,384.13,0.0,0.0,0.000,385711.6,385711.6,10582,0,0,0,L,1151911521,1,121.33,123.14,0100,18,0,0,0,0,0,0,91,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1438650998,340508.00
08/03/2015 21:15,2,0.082,ALERT,210.12,293.06,59.954,1438650903,"201051344000458","174011321042388",25.33,20.70,0,292.46,342.35,2.1,0.1,0.000,203204.2,203204.2,9184,0,0,0,L,1122011218,1,121.78,121.78,0100,18,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1438651000,340509.00
08/03/2015 21:15,2,0.029,ALERT,211.48,293.36,59.965,1438650903,"274151322000087","174011321042388",26.00,27.80,0,291.55,339.34,0.0,0.0,0.000,457301.0,457301.0,10027,0,0,0,L,1151911521,1,121.78,122.68,0100,25,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1438651001,340510.00
08/03/2015 21:15,2,0.043,ALERT,211.25,293.36,59.954,1438650903,"274151322000052","174011321042388",26.82,22.80,0,291.85,339.04,0.0,0.0,0.000,488929.8,488929.8,10442,0,0,0,L,1151911521,1,121.10,122.68,0100,21,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1438651003,340511.00
08/03/2015 21:15,2,0.064,ALERT,210.57,293.66,59.959,1438650903,"201051344001145","174011321042388",27.83,20.00,0,292.76,345.96,1.9,0.0,0.000,208299.6,208299.6,9193,0,0,0,L,1122011218,1,121.55,121.78,0100,20,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1438651005,340512.00
08/03/2015 21:15,2,0.043,ALERT,210.57,293.06,59.959,1438650903,"201051344000685","174011321042388",27.63,20.30,0,292.16,345.36,1.2,0.0,0.000,207082.3,207082.3,9195,0,0,0,L,1122011218,1,122.23,121.78,0100,18,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1438651007,340513.00
08/03/2015 21:15,2,0.008,ALERT,210.57,293.06,59.959,1438650903,"274151322000088","174011321042388",25.56,22.00,0,292.16,338.74,0.0,0.0,0.000,469069.0,469069.0,10045,0,0,0,L,1151911521,1,121.78,122.23,0100,18,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1438651009,340514.00
08/03/2015 21:15,2,0.076,ALERT,210.35,293.06,59.959,1438650903,"201051344000438","174011321042388",27.83,20.30,0,292.46,343.55,2.2,0.2,0.000,207110.1,207110.1,9167,0,0,0,L,1122011218,1,121.78,121.78,0100,20,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1438651011,340515.00
08/03/2015 21:15,2,0.080,ALERT,209.90,292.76,59.954,1438650903,"201051344001135","174011321042388",27.91,20.00,0,292.16,337.24,2.3,0.3,0.000,198602.2,198602.2,9153,0,0,0,L,1122011218,1,121.55,121.55,0100,20,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1438651013,340516.00
08/03/2015 21:15,2,0.109,ALERT,210.35,292.46,59.954,1438650903,"201051344000417","174011321042388",27.45,21.00,0,291.55,343.55,3.1,1.0,0.000,202361.5,202361.5,9169,0,0,0,L,1122011218,1,121.33,121.78,0100,18,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1438651014,340517.00
08/03/2015 21:15,2,0.078,ALERT,209.90,293.36,59.954,1438650903,"201051344000594","174011321042388",28.01,21.00,0,291.85,340.55,2.2,0.2,0.000,203758.3,203758.3,9186,0,0,0,L,1122011218,1,121.33,121.55,0100,18,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1438651016,340518.00
08/03/2015 21:15,2,0.020,ALERT,211.48,293.36,59.954,1438650903,"274151322000083","174011321042388",26.62,22.50,0,292.46,339.04,0.0,0.0,0.000,484868.7,484868.7,10472,0,0,0,L,1151911521,1,121.33,122.68,0100,18,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1438651018,340519.00
08/03/2015 21:15,2,0.094,ALERT,210.35,293.36,59.954,1438650903,"201051344000585","174011321042388",25.07,20.30,0,291.85,339.04,2.3,0.3,0.000,203183.4,203183.4,9168,0,0,0,L,1122011218,1,121.10,122.01,0100,17,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1438651020,340520.00
08/03/2015 21:15,2,0.016,ALERT,211.48,293.66,59.959,1438650903,"274151322000054","174011321042388",26.82,22.00,0,292.16,338.44,0.0,0.0,0.000,479757.1,479757.1,10035,0,0,0,L,1151911521,1,121.78,122.46,0100,20,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1438651022,340521.00
08/03/2015 21:15,2,0.068,ALERT,210.57,293.06,59.959,1438650903,"201051344001203","174011321042388",27.33,20.30,0,292.16,339.34,1.9,0.0,0.000,204099.9,204099.9,9180,0,0,0,L,1122011218,1,122.23,121.55,0100,18,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1438651023,340522.00
08/03/2015 21:15,2,0.062,ALERT,210.12,293.06,59.959,1438650903,"201051344000646","174011321042388",27.27,20.00,0,291.55,340.25,1.7,0.0,0.000,200604.1,200604.1,9166,0,0,0,L,1122011218,1,121.78,121.78,0100,18,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1438651025,340523.00
08/03/2015 21:15,2,0.000,ALERT,211.93,292.46,59.965,1438650903,"274151322000068","174011321042388",0.00,23.00,0,291.55,384.73,0.0,0.0,0.000,384955.9,384955.9,10191,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,92,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1438651027,340524.00
08/03/2015 21:15,2,0.018,ALERT,211.93,292.76,59.954,1438650903,"274151322000076","174011321042388",27.49,22.30,0,292.16,339.34,0.0,0.0,0.000,512237.8,512237.8,10450,0,0,0,L,1151911521,1,121.55,122.91,0100,20,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1438651029,340525.00
08/03/2015 21:15,2,0.096,ALERT,210.35,293.66,59.912,1438650903,"201051344000890","174011321042388",27.77,21.00,0,292.76,340.55,2.7,0.7,0.000,205196.3,205196.3,9178,0,0,0,L,1122011218,1,121.78,121.33,0100,21,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1438651031,340526.00
08/03/2015 21:15,2,0.039,ALERT,210.12,293.06,59.970,1438650903,"201051344000900","174011321042388",24.93,19.80,0,291.85,340.85,0.9,0.0,0.000,205958.8,205958.8,9204,0,0,0,L,1122011218,1,121.78,121.55,0100,17,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1438651033,340527.00
08/03/2015 21:15,2,0.068,ALERT,210.80,292.76,59.991,1438650903,"201051344000633","174011321042388",27.49,20.30,0,290.35,360.08,1.9,0.0,0.000,194979.5,194979.5,9199,0,0,0,L,1122011218,1,122.01,122.23,0100,20,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1438651034,340528.00
08/03/2015 21:15,2,0.082,ALERT,210.35,293.36,59.965,1438650903,"201051344000983","174011321042388",27.61,20.00,0,292.46,338.74,2.4,0.3,0.000,202874.3,202874.3,9191,0,0,0,L,1122011218,1,121.55,121.55,0100,19,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1438651037,340529.00
08/03/2015 21:15,2,0.066,ALERT,210.57,292.76,59.959,1438650903,"201051344000917","174011321042388",27.31,21.00,0,290.95,341.45,1.9,0.0,0.000,205720.3,205720.3,9197,0,0,0,L,1122011218,1,121.55,122.23,0100,18,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1438651038,340530.00
08/03/2015 21:15,2,0.078,ALERT,210.35,292.46,59.965,1438650903,"201051344000648","174011321042388",27.55,19.50,0,291.85,340.55,2.2,0.2,0.000,201047.9,201047.9,9191,0,0,0,L,1122011218,1,121.10,122.01,0100,17,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1438651040,340531.00
08/03/2015 21:15,2,0.098,ALERT,210.35,293.36,59.996,1438650903,"201051344001093","174011321042388",27.12,20.70,0,292.16,342.65,2.7,0.7,0.000,203925.7,203925.7,9185,0,0,0,L,1122011218,1,121.55,121.78,0100,20,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1438651042,340532.00
08/03/2015 21:15,2,0.049,ALERT,210.57,293.06,59.944,1438650903,"201051344000645","174011321042388",27.69,20.30,0,292.16,343.25,1.4,0.0,0.000,201929.8,201929.8,9194,0,0,0,L,1122011218,1,122.01,122.01,0100,17,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1438651044,340533.00
08/03/2015 21:15,2,0.020,ALERT,211.70,293.36,59.954,1438650903,"274151322000085","174011321042388",26.66,22.00,0,292.16,339.04,0.0,0.0,0.000,482263.6,482263.6,10450,0,0,0,L,1151911521,1,122.23,122.46,0100,20,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1438651046,340534.00
08/03/2015 21:15,2,0.059,ALERT,210.57,292.76,59.959,1438650903,"201051344000651","174011321042388",27.33,19.50,0,291.85,339.95,1.7,0.0,0.000,201218.6,201218.6,9173,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1438651047,340535.00
