ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2015 21:15,2,0.072,ALERT,210.35,292.76,59.965,1438650903,"201051344000867","174011321042388",27.06,20.70,0,291.85,348.06,2.0,0.0,0.000,193847.8,193847.8,9195,0,0,0,L,1122011218,1,121.78,121.55,0100,18,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1438651049,340536.00
08/03/2015 21:15,2,0.076,ALERT,210.12,293.66,59.959,1438650903,"201051344001230","174011321042388",27.14,20.30,0,292.46,343.55,2.1,0.1,0.000,204844.9,204844.9,9205,0,0,0,L,1122011218,1,121.55,121.55,0100,18,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1438651051,340537.00
08/03/2015 21:15,2,0.074,ALERT,210.57,293.66,59.965,1438650903,"201051344000576","174011321042388",25.23,19.80,0,292.16,346.26,1.9,0.0,0.000,201090.6,201090.6,9209,0,0,0,L,1122011218,1,121.78,121.78,0100,17,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1438651053,340538.00
08/03/2015 21:15,2,0.096,ALERT,210.12,293.36,59.949,1438650903,"201051344000579","174011321042388",27.71,20.70,0,292.46,340.55,2.7,0.7,0.000,207937.6,207937.6,9169,0,0,0,L,1122011218,1,121.33,121.33,0100,17,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1438651055,340539.00
08/03/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1438650903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438651783,340540.00
08/03/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1438650903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438651783,340541.00
08/03/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1438650903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438651783,340542.00
08/03/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1438650903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438651783,340543.00
08/03/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1438650903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438651783,340544.00
08/03/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1438650903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438651783,340545.00
08/03/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1438650903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438651783,340546.00
08/03/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1438650903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438651783,340547.00
08/03/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1438650903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438651783,340548.00
08/03/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1438650903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438651783,340549.00
08/03/2015 21:30,2,0.000,ALERT,209.22,292.16,59.991,1438651803,"201051344000955","174011321042388",0.00,19.30,0,290.95,295.16,0.0,0.0,0.000,206623.8,206623.8,9182,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1438651878,340550.00
08/03/2015 21:30,2,0.000,ALERT,211.03,293.36,60.002,1438651803,"274151322000095","174011321042388",0.00,21.00,0,292.16,296.66,0.0,0.0,0.000,506192.6,506192.6,10084,0,0,0,L,1151911521,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1438651880,340551.00
08/03/2015 21:30,2,0.000,ALERT,209.44,292.46,60.023,1438651803,"201051344000868","174011321042388",0.00,18.70,0,291.85,296.06,0.0,0.0,0.000,193310.3,193310.3,9193,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1438651882,340552.00
08/03/2015 21:30,2,0.000,ALERT,210.12,291.85,60.007,1438651803,"201051344000853","174011321042388",0.00,18.70,0,291.25,295.46,0.0,0.0,0.000,199705.0,199705.0,9197,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1438651884,340553.00
08/03/2015 21:30,2,0.000,ALERT,210.35,293.06,60.007,1438651803,"201051344000582","174011321042388",0.00,19.00,0,291.85,296.06,0.0,0.0,0.000,199135.8,199135.8,9169,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1438651886,340554.00
08/03/2015 21:30,2,0.000,ALERT,209.67,291.85,60.007,1438651803,"201051344000469","174011321042388",0.00,18.00,0,290.05,294.56,0.0,0.0,0.000,194994.2,194994.2,9190,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1438651887,340555.00
08/03/2015 21:30,2,0.000,ALERT,209.44,291.85,59.996,1438651803,"201051344000988","174011321042388",0.00,19.00,0,288.85,294.86,0.0,0.0,0.000,194210.7,194210.7,9176,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1438651889,340556.00
08/03/2015 21:30,2,0.000,ALERT,209.67,291.85,59.991,1438651803,"201051344001158","174011321042388",0.00,18.70,0,290.35,294.56,0.0,0.0,0.000,199986.5,199986.5,9177,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1438651891,340557.00
08/03/2015 21:30,2,0.000,ALERT,209.67,291.55,59.996,1438651803,"201051344001025","174011321042388",0.00,18.70,0,290.95,296.06,0.0,0.0,0.000,204210.1,204210.1,9175,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1438651893,340558.00
08/03/2015 21:30,2,0.000,ALERT,209.90,292.76,59.991,1438651803,"201051344000569","174011321042388",0.00,19.00,0,291.55,296.06,0.0,0.0,0.000,207491.2,207491.2,9196,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1438651895,340559.00
08/03/2015 21:30,2,0.000,ALERT,211.03,292.16,59.991,1438651803,"274151322000094","174011321042388",0.00,21.00,0,290.95,351.67,0.0,0.0,0.000,385711.6,385711.6,10584,0,0,0,L,1151911521,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1438651897,340560.00
08/03/2015 21:30,2,0.000,ALERT,209.67,292.16,60.002,1438651803,"201051344000458","174011321042388",0.00,19.50,0,291.25,296.06,0.0,0.0,0.000,203204.2,203204.2,9186,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1438651898,340561.00
08/03/2015 21:30,2,0.000,ALERT,211.03,291.85,59.975,1438651803,"274151322000087","174011321042388",0.00,26.30,0,290.35,295.16,0.0,0.0,0.000,457301.0,457301.0,10029,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1438651900,340562.00
08/03/2015 21:30,2,0.000,ALERT,210.80,292.16,60.002,1438651803,"274151322000052","174011321042388",0.00,21.50,0,290.95,296.06,0.0,0.0,0.000,488929.8,488929.8,10444,0,0,0,L,1151911521,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1438651902,340563.00
08/03/2015 21:30,2,0.000,ALERT,210.12,292.76,59.965,1438651803,"201051344001145","174011321042388",0.00,19.00,0,291.55,296.36,0.0,0.0,0.000,208299.6,208299.6,9195,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1438651904,340564.00
08/03/2015 21:30,2,0.000,ALERT,210.12,292.46,60.034,1438651803,"201051344000685","174011321042388",0.00,19.30,0,290.65,295.46,0.0,0.0,0.000,207082.3,207082.3,9197,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1438651906,340565.00
08/03/2015 21:30,2,0.000,ALERT,210.57,292.76,60.002,1438651803,"274151322000088","174011321042388",0.00,21.00,0,290.95,295.76,0.0,0.0,0.000,469069.0,469069.0,10047,0,0,0,L,1151911521,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1438651908,340566.00
08/03/2015 21:30,2,0.000,ALERT,210.12,292.46,60.007,1438651803,"201051344000438","174011321042388",0.00,19.30,0,291.25,296.06,0.0,0.0,0.000,207110.1,207110.1,9169,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1438651909,340567.00
08/03/2015 21:30,2,0.000,ALERT,209.67,292.46,59.986,1438651803,"201051344001135","174011321042388",0.00,19.00,0,291.25,296.06,0.0,0.0,0.000,198602.2,198602.2,9155,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1438651911,340568.00
08/03/2015 21:30,2,0.000,ALERT,210.12,292.16,59.986,1438651803,"201051344000417","174011321042388",0.00,19.80,0,290.35,294.86,0.0,0.0,0.000,202361.6,202361.6,9171,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1438651913,340569.00
08/03/2015 21:30,2,0.000,ALERT,209.67,293.06,59.986,1438651803,"201051344000594","174011321042388",0.00,19.80,0,290.65,295.46,0.0,0.0,0.000,203758.3,203758.3,9188,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1438651915,340570.00
08/03/2015 21:30,2,0.000,ALERT,211.03,293.06,59.986,1438651803,"274151322000083","174011321042388",0.00,21.30,0,291.55,296.06,0.0,0.0,0.000,484868.7,484868.7,10474,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1438651917,340571.00
08/03/2015 21:30,2,0.000,ALERT,209.90,292.46,60.012,1438651803,"201051344000585","174011321042388",0.00,19.30,0,290.35,295.16,0.0,0.0,0.000,203183.4,203183.4,9170,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1438651918,340572.00
08/03/2015 21:30,2,0.000,ALERT,211.03,292.76,59.991,1438651803,"274151322000054","174011321042388",0.00,21.00,0,290.95,296.36,0.0,0.0,0.000,479757.1,479757.1,10037,0,0,0,L,1151911521,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1438651920,340573.00
08/03/2015 21:30,2,0.000,ALERT,209.90,292.46,59.996,1438651803,"201051344001203","174011321042388",0.00,19.30,0,291.25,297.26,0.0,0.0,0.000,204099.9,204099.9,9182,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1438651922,340574.00
08/03/2015 21:30,2,0.000,ALERT,209.44,292.16,59.986,1438651803,"201051344000646","174011321042388",0.00,19.00,0,290.65,294.86,0.0,0.0,0.000,200604.1,200604.1,9168,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1438651924,340575.00
08/03/2015 21:30,2,0.000,ALERT,211.70,291.85,59.991,1438651803,"274151322000068","174011321042388",0.00,21.50,0,290.65,294.56,0.0,0.0,0.000,384955.9,384955.9,10193,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438651926,340576.00
08/03/2015 21:30,2,0.000,ALERT,211.70,292.16,59.991,1438651803,"274151322000076","174011321042388",0.00,21.00,0,290.95,295.76,0.0,0.0,0.000,512237.8,512237.8,10452,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1438651927,340577.00
08/03/2015 21:30,2,0.000,ALERT,209.90,293.36,59.991,1438651803,"201051344000890","174011321042388",0.00,19.80,0,291.55,296.66,0.0,0.0,0.000,205196.4,205196.4,9180,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1438651929,340578.00
08/03/2015 21:30,2,0.000,ALERT,209.67,292.46,59.986,1438651803,"201051344000900","174011321042388",0.00,18.70,0,290.95,294.86,0.0,0.0,0.000,205958.8,205958.8,9206,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1438651931,340579.00
08/03/2015 21:30,2,0.000,ALERT,210.12,291.85,60.028,1438651803,"201051344000633","174011321042388",0.00,19.30,0,289.15,294.26,0.0,0.0,0.000,194979.5,194979.5,9201,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1438651933,340580.00
08/03/2015 21:30,2,0.000,ALERT,209.67,292.16,59.991,1438651803,"201051344000983","174011321042388",0.00,19.00,0,291.25,295.76,0.0,0.0,0.000,202874.3,202874.3,9193,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1438651935,340581.00
08/03/2015 21:30,2,0.000,ALERT,209.90,291.85,59.981,1438651803,"201051344000917","174011321042388",0.00,19.80,0,290.05,294.56,0.0,0.0,0.000,205720.3,205720.3,9199,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1438651936,340582.00
08/03/2015 21:30,2,0.000,ALERT,209.90,291.55,59.986,1438651803,"201051344000648","174011321042388",0.00,18.70,0,290.65,295.46,0.0,0.0,0.000,201047.9,201047.9,9193,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1438651938,340583.00
08/03/2015 21:30,2,0.000,ALERT,209.67,292.46,59.991,1438651803,"201051344001093","174011321042388",0.00,19.50,0,291.25,295.16,0.0,0.0,0.000,203925.8,203925.8,9187,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1438651940,340584.00
08/03/2015 21:30,2,0.000,ALERT,210.12,292.16,59.996,1438651803,"201051344000645","174011321042388",0.00,19.30,0,290.95,295.16,0.0,0.0,0.000,201929.8,201929.8,9196,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1438651942,340585.00
08/03/2015 21:30,2,0.000,ALERT,211.03,292.46,60.018,1438651803,"274151322000085","174011321042388",0.00,21.00,0,290.95,295.76,0.0,0.0,0.000,482263.6,482263.6,10452,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1438651944,340586.00
08/03/2015 21:30,2,0.000,ALERT,209.90,292.16,59.965,1438651803,"201051344000651","174011321042388",0.00,18.70,0,290.65,295.16,0.0,0.0,0.000,201218.6,201218.6,9175,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1438651945,340587.00
08/03/2015 21:30,2,0.000,ALERT,210.12,292.46,59.996,1438651803,"201051344000867","174011321042388",0.00,19.50,0,290.95,295.76,0.0,0.0,0.000,193847.8,193847.8,9197,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1438651947,340588.00
08/03/2015 21:30,2,0.000,ALERT,209.67,292.76,59.986,1438651803,"201051344001230","174011321042388",0.00,19.30,0,291.55,295.76,0.0,0.0,0.000,204844.9,204844.9,9207,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1438651949,340589.00
08/03/2015 21:30,2,0.000,ALERT,210.12,293.06,60.007,1438651803,"201051344000576","174011321042388",0.00,18.70,0,290.95,295.16,0.0,0.0,0.000,201090.6,201090.6,9211,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1438651951,340590.00
08/03/2015 21:30,2,0.000,ALERT,209.67,293.06,60.002,1438651803,"201051344000579","174011321042388",0.00,19.50,0,291.25,296.06,0.0,0.0,0.000,207937.6,207937.6,9171,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1438651953,340591.00
08/03/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1438651803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438652683,340592.00
08/03/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1438651803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438652683,340593.00
08/03/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1438651803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438652683,340594.00
08/03/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1438651803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438652683,340595.00
08/03/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1438651803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438652683,340596.00
08/03/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1438651803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438652683,340597.00
08/03/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1438651803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438652683,340598.00
08/03/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1438651803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438652683,340599.00
08/03/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1438651803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438652683,340600.00
08/03/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1438651803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438652683,340601.00
08/03/2015 21:45,2,0.000,ALERT,209.90,294.86,60.012,1438652704,"201051344000955","174011321042388",0.00,18.70,0,290.35,296.36,0.0,0.0,0.000,206623.8,206623.8,9184,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438652781,340602.00
08/03/2015 21:45,2,0.000,ALERT,211.48,296.06,59.996,1438652704,"274151322000095","174011321042388",0.00,19.80,0,291.85,297.57,0.0,0.0,0.000,506192.6,506192.6,10086,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438652783,340603.00
08/03/2015 21:45,2,0.000,ALERT,210.12,295.16,60.018,1438652704,"201051344000868","174011321042388",0.00,17.80,0,290.65,297.26,0.0,0.0,0.000,193310.3,193310.3,9195,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438652784,340604.00
08/03/2015 21:45,2,0.000,ALERT,210.80,294.86,59.996,1438652704,"201051344000853","174011321042388",0.00,18.00,0,290.05,296.66,0.0,0.0,0.000,199705.0,199705.0,9199,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438652786,340605.00
08/03/2015 21:45,2,0.000,ALERT,210.80,296.06,60.018,1438652704,"201051344000582","174011321042388",0.00,18.00,0,291.25,297.26,0.0,0.0,0.000,199135.8,199135.8,9171,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438652788,340606.00
08/03/2015 21:45,2,0.000,ALERT,210.35,294.56,60.012,1438652704,"201051344000469","174011321042388",0.00,17.30,0,289.15,295.76,0.0,0.0,0.000,194994.2,194994.2,9192,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438652790,340607.00
08/03/2015 21:45,2,0.000,ALERT,210.12,294.86,60.012,1438652704,"201051344000988","174011321042388",0.00,18.30,0,287.95,296.06,0.0,0.0,0.000,194210.7,194210.7,9178,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438652792,340608.00
08/03/2015 21:45,2,0.000,ALERT,210.35,294.56,60.002,1438652704,"201051344001158","174011321042388",0.00,18.00,0,289.45,295.76,0.0,0.0,0.000,199986.5,199986.5,9179,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438652793,340609.00
08/03/2015 21:45,2,0.000,ALERT,210.35,294.86,60.007,1438652704,"201051344001025","174011321042388",0.00,18.00,0,290.05,297.26,0.0,0.0,0.000,204210.1,204210.1,9177,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438652795,340610.00
08/03/2015 21:45,2,0.000,ALERT,210.57,295.76,59.981,1438652704,"201051344000569","174011321042388",0.00,18.30,0,290.95,297.26,0.0,0.0,0.000,207491.2,207491.2,9198,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438652797,340611.00
08/03/2015 21:45,2,0.000,ALERT,211.70,294.86,60.007,1438652704,"274151322000094","174011321042388",0.00,20.00,0,289.75,296.06,0.0,0.0,0.000,385711.6,385711.6,10586,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438652799,340612.00
08/03/2015 21:45,2,0.000,ALERT,210.57,295.16,60.002,1438652704,"201051344000458","174011321042388",0.00,19.00,0,290.35,297.26,0.0,0.0,0.000,203204.2,203204.2,9188,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438652801,340613.00
08/03/2015 21:45,2,0.000,ALERT,211.93,294.86,60.002,1438652704,"274151322000087","174011321042388",0.00,25.00,0,289.75,296.36,0.0,0.0,0.000,457301.0,457301.0,10031,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438652803,340614.00
08/03/2015 21:45,2,0.000,ALERT,211.70,296.06,60.002,1438652704,"274151322000052","174011321042388",0.00,20.30,0,290.35,296.96,0.0,0.0,0.000,488929.8,488929.8,10446,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438652804,340615.00
08/03/2015 21:45,2,0.000,ALERT,210.80,296.06,60.002,1438652704,"201051344001145","174011321042388",0.00,18.30,0,290.65,297.87,0.0,0.0,0.000,208299.6,208299.6,9197,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438652806,340616.00
08/03/2015 21:45,2,0.000,ALERT,211.03,295.46,60.002,1438652704,"201051344000685","174011321042388",0.00,18.70,0,290.35,296.96,0.0,0.0,0.000,207082.3,207082.3,9199,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438652808,340617.00
08/03/2015 21:45,2,0.000,ALERT,211.70,295.46,60.002,1438652704,"274151322000088","174011321042388",0.00,20.00,0,290.35,296.96,0.0,0.0,0.000,469069.0,469069.0,10049,0,0,0,L,1151911521,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438652810,340618.00
08/03/2015 21:45,2,0.000,ALERT,211.03,295.76,59.991,1438652704,"201051344000438","174011321042388",0.00,18.30,0,290.65,297.57,0.0,0.0,0.000,207110.1,207110.1,9171,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438652812,340619.00
08/03/2015 21:45,2,0.000,ALERT,210.57,295.46,60.012,1438652704,"201051344001135","174011321042388",0.00,18.30,0,290.65,297.57,0.0,0.0,0.000,198602.2,198602.2,9157,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438652813,340620.00
08/03/2015 21:45,2,0.000,ALERT,211.03,295.16,60.007,1438652704,"201051344000417","174011321042388",0.00,19.00,0,290.05,296.36,0.0,0.0,0.000,202361.6,202361.6,9173,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438652815,340621.00
08/03/2015 21:45,2,0.000,ALERT,210.35,296.06,60.002,1438652704,"201051344000594","174011321042388",0.00,19.00,0,290.05,296.96,0.0,0.0,0.000,203758.3,203758.3,9190,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438652817,340622.00
08/03/2015 21:45,2,0.000,ALERT,212.16,296.36,60.007,1438652704,"274151322000083","174011321042388",0.00,20.30,0,290.95,297.57,0.0,0.0,0.000,484868.7,484868.7,10476,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438652819,340623.00
08/03/2015 21:45,2,0.000,ALERT,211.03,296.06,60.018,1438652704,"201051344000585","174011321042388",0.00,18.30,0,290.05,297.26,0.0,0.0,0.000,203183.4,203183.4,9172,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438652821,340624.00
08/03/2015 21:45,2,0.000,ALERT,211.93,296.06,59.996,1438652704,"274151322000054","174011321042388",0.00,20.00,0,290.35,297.87,0.0,0.0,0.000,479757.1,479757.1,10039,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438652822,340625.00
08/03/2015 21:45,2,0.000,ALERT,211.03,295.76,60.007,1438652704,"201051344001203","174011321042388",0.00,18.70,0,290.35,299.07,0.0,0.0,0.000,204099.9,204099.9,9184,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438652824,340626.00
08/03/2015 21:45,2,0.000,ALERT,210.57,295.76,60.002,1438652704,"201051344000646","174011321042388",0.00,18.30,0,289.75,296.66,0.0,0.0,0.000,200604.1,200604.1,9170,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438652826,340627.00
08/03/2015 21:45,2,0.000,ALERT,212.83,295.46,60.034,1438652704,"274151322000068","174011321042388",0.00,20.70,0,289.75,296.36,0.0,0.0,0.000,384955.9,384955.9,10195,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438652828,340628.00
08/03/2015 21:45,2,0.000,ALERT,212.61,296.06,60.007,1438652704,"274151322000076","174011321042388",0.00,20.00,0,290.35,297.57,0.0,0.0,0.000,512237.8,512237.8,10454,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438652830,340629.00
08/03/2015 21:45,2,0.000,ALERT,210.80,296.66,60.012,1438652704,"201051344000890","174011321042388",0.00,19.00,0,290.95,298.77,0.0,0.0,0.000,205196.4,205196.4,9182,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438652832,340630.00
08/03/2015 21:45,2,0.000,ALERT,210.57,295.76,60.007,1438652704,"201051344000900","174011321042388",0.00,17.80,0,290.05,296.96,0.0,0.0,0.000,205958.8,205958.8,9208,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438652834,340631.00
08/03/2015 21:45,2,0.000,ALERT,211.25,295.46,60.007,1438652704,"201051344000633","174011321042388",0.00,18.30,0,288.55,296.36,0.0,0.0,0.000,194979.5,194979.5,9203,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438652836,340632.00
08/03/2015 21:45,2,0.000,ALERT,210.80,296.06,60.012,1438652704,"201051344000983","174011321042388",0.00,18.30,0,290.65,298.17,0.0,0.0,0.000,202874.3,202874.3,9195,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438652837,340633.00
08/03/2015 21:45,2,0.000,ALERT,211.03,295.76,60.039,1438652704,"201051344000917","174011321042388",0.00,19.00,0,289.15,296.66,0.0,0.0,0.000,205720.3,205720.3,9201,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438652839,340634.00
08/03/2015 21:45,2,0.000,ALERT,211.03,295.46,60.012,1438652704,"201051344000648","174011321042388",0.00,17.80,0,289.75,297.57,0.0,0.0,0.000,201047.9,201047.9,9195,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438652841,340635.00
08/03/2015 21:45,2,0.000,ALERT,210.80,296.06,60.018,1438652704,"201051344001093","174011321042388",0.00,19.00,0,290.65,297.26,0.0,0.0,0.000,203925.8,203925.8,9189,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438652843,340636.00
08/03/2015 21:45,2,0.000,ALERT,211.03,295.46,60.007,1438652704,"201051344000645","174011321042388",0.00,18.70,0,290.35,297.57,0.0,0.0,0.000,201929.8,201929.8,9198,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438652844,340637.00
08/03/2015 21:45,2,0.000,ALERT,212.16,295.76,60.007,1438652704,"274151322000085","174011321042388",0.00,20.00,0,290.35,297.57,0.0,0.0,0.000,482263.6,482263.6,10454,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438652846,340638.00
08/03/2015 21:45,2,0.000,ALERT,210.80,295.16,60.018,1438652704,"201051344000651","174011321042388",0.00,17.80,0,290.05,297.26,0.0,0.0,0.000,201218.6,201218.6,9177,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438652848,340639.00
08/03/2015 21:45,2,0.000,ALERT,211.03,295.16,60.012,1438652704,"201051344000867","174011321042388",0.00,19.00,0,290.35,297.87,0.0,0.0,0.000,193847.8,193847.8,9199,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438652850,340640.00
08/03/2015 21:45,2,0.000,ALERT,210.57,295.76,60.007,1438652704,"201051344001230","174011321042388",0.00,18.30,0,290.95,297.87,0.0,0.0,0.000,204844.9,204844.9,9209,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438652852,340641.00
08/03/2015 21:45,2,0.000,ALERT,211.03,296.06,60.012,1438652704,"201051344000576","174011321042388",0.00,18.00,0,290.35,297.26,0.0,0.0,0.000,201090.6,201090.6,9213,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438652853,340642.00
08/03/2015 21:45,2,0.000,ALERT,210.57,295.76,60.028,1438652704,"201051344000579","174011321042388",0.00,18.70,0,290.95,298.17,0.0,0.0,0.000,207937.6,207937.6,9173,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438652855,340643.00
08/03/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1438652704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438653584,340644.00
08/03/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1438652704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438653584,340645.00
08/03/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1438652704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438653584,340646.00
08/03/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1438652704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438653584,340647.00
08/03/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1438652704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438653584,340648.00
08/03/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1438652704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438653584,340649.00
08/03/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1438652704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438653584,340650.00
08/03/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1438652704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438653584,340651.00
08/03/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1438652704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438653584,340652.00
08/03/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1438652704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438653584,340653.00
08/03/2015 22:00,2,0.000,ALERT,210.57,295.76,60.007,1438653603,"201051344000955","174011321042388",0.00,18.00,0,293.06,297.57,0.0,0.0,0.000,206623.8,206623.8,9186,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438653679,340654.00
08/03/2015 22:00,2,0.000,ALERT,212.38,297.26,60.007,1438653603,"274151322000095","174011321042388",0.00,19.30,0,294.26,298.47,0.0,0.0,0.000,506192.6,506192.6,10088,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438653681,340655.00
08/03/2015 22:00,2,0.000,ALERT,211.03,296.36,60.039,1438653603,"201051344000868","174011321042388",0.00,17.80,0,293.36,298.47,0.0,0.0,0.000,193310.3,193310.3,9197,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438653683,340656.00
08/03/2015 22:00,2,0.000,ALERT,211.25,295.46,60.023,1438653603,"201051344000853","174011321042388",0.00,17.80,0,293.06,297.87,0.0,0.0,0.000,199705.0,199705.0,9201,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438653685,340657.00
08/03/2015 22:00,2,0.000,ALERT,211.25,296.66,60.002,1438653603,"201051344000582","174011321042388",0.00,17.80,0,294.26,298.17,0.0,0.0,0.000,199135.8,199135.8,9173,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438653686,340658.00
08/03/2015 22:00,2,0.000,ALERT,210.80,295.46,60.002,1438653603,"201051344000469","174011321042388",0.00,17.00,0,292.16,296.96,0.0,0.0,0.000,194994.2,194994.2,9194,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438653688,340659.00
08/03/2015 22:00,2,0.000,ALERT,210.57,295.46,60.007,1438653603,"201051344000988","174011321042388",0.00,18.00,0,290.65,296.96,0.0,0.0,0.000,194210.7,194210.7,9180,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438653690,340660.00
08/03/2015 22:00,2,0.000,ALERT,210.80,295.46,60.007,1438653603,"201051344001158","174011321042388",0.00,17.50,0,292.46,296.66,0.0,0.0,0.000,199986.5,199986.5,9181,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438653692,340661.00
08/03/2015 22:00,2,0.000,ALERT,210.80,295.16,60.002,1438653603,"201051344001025","174011321042388",0.00,17.50,0,293.06,298.17,0.0,0.0,0.000,204210.1,204210.1,9179,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438653694,340662.00
08/03/2015 22:00,2,0.000,ALERT,210.80,296.36,59.970,1438653603,"201051344000569","174011321042388",0.00,17.80,0,293.96,298.47,0.0,0.0,0.000,207491.2,207491.2,9200,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438653696,340663.00
08/03/2015 22:00,2,0.000,ALERT,212.38,295.76,59.996,1438653603,"274151322000094","174011321042388",0.00,19.30,0,293.06,296.96,0.0,0.0,0.000,385711.6,385711.6,10588,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438653698,340664.00
08/03/2015 22:00,2,0.000,ALERT,211.03,295.76,59.986,1438653603,"201051344000458","174011321042388",0.00,18.30,0,293.36,298.17,0.0,0.0,0.000,203204.2,203204.2,9190,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438653700,340665.00
08/03/2015 22:00,2,0.000,ALERT,212.38,294.86,60.012,1438653603,"274151322000087","174011321042388",0.00,24.00,0,292.76,297.26,0.0,0.0,0.000,457301.0,457301.0,10033,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438653702,340666.00
08/03/2015 22:00,2,0.000,ALERT,211.93,296.36,59.991,1438653603,"274151322000052","174011321042388",0.00,19.80,0,293.36,298.17,0.0,0.0,0.000,488929.8,488929.8,10448,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438653703,340667.00
08/03/2015 22:00,2,0.000,ALERT,211.25,296.36,59.996,1438653603,"201051344001145","174011321042388",0.00,17.80,0,294.26,298.47,0.0,0.0,0.000,208299.6,208299.6,9199,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438653705,340668.00
08/03/2015 22:00,2,0.000,ALERT,211.25,295.76,59.970,1438653603,"201051344000685","174011321042388",0.00,18.00,0,293.66,297.57,0.0,0.0,0.000,207082.3,207082.3,9201,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438653707,340669.00
08/03/2015 22:00,2,0.000,ALERT,211.48,295.16,59.986,1438653603,"274151322000088","174011321042388",0.00,19.50,0,293.66,297.57,0.0,0.0,0.000,469069.0,469069.0,10051,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438653709,340670.00
08/03/2015 22:00,2,0.000,ALERT,211.03,295.76,59.954,1438653603,"201051344000438","174011321042388",0.00,17.80,0,293.66,298.17,0.0,0.0,0.000,207110.1,207110.1,9173,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438653711,340671.00
08/03/2015 22:00,2,0.000,ALERT,210.80,295.76,59.991,1438653603,"201051344001135","174011321042388",0.00,17.80,0,293.96,298.17,0.0,0.0,0.000,198602.2,198602.2,9159,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438653713,340672.00
08/03/2015 22:00,2,0.000,ALERT,211.25,295.16,59.959,1438653603,"201051344000417","174011321042388",0.00,18.30,0,293.06,297.26,0.0,0.0,0.000,202361.6,202361.6,9175,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438653714,340673.00
08/03/2015 22:00,2,0.000,ALERT,210.80,296.36,59.991,1438653603,"201051344000594","174011321042388",0.00,18.30,0,293.36,297.87,0.0,0.0,0.000,203758.3,203758.3,9192,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438653716,340674.00
08/03/2015 22:00,2,0.000,ALERT,212.16,296.06,59.981,1438653603,"274151322000083","174011321042388",0.00,19.50,0,293.96,298.17,0.0,0.0,0.000,484868.7,484868.7,10478,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438653718,340675.00
08/03/2015 22:00,2,0.000,ALERT,211.25,296.06,59.991,1438653603,"201051344000585","174011321042388",0.00,18.00,0,293.06,297.57,0.0,0.0,0.000,203183.4,203183.4,9174,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438653720,340676.00
08/03/2015 22:00,2,0.000,ALERT,212.16,296.66,59.981,1438653603,"274151322000054","174011321042388",0.00,19.50,0,293.66,298.47,0.0,0.0,0.000,479757.1,479757.1,10041,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438653722,340677.00
08/03/2015 22:00,2,0.000,ALERT,211.03,295.76,59.996,1438653603,"201051344001203","174011321042388",0.00,18.00,0,293.66,299.67,0.0,0.0,0.000,204099.9,204099.9,9186,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438653723,340678.00
08/03/2015 22:00,2,0.000,ALERT,210.57,295.76,59.986,1438653603,"201051344000646","174011321042388",0.00,18.00,0,293.06,297.57,0.0,0.0,0.000,200604.1,200604.1,9172,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438653725,340679.00
08/03/2015 22:00,2,0.000,ALERT,212.61,295.16,59.975,1438653603,"274151322000068","174011321042388",0.00,20.00,0,293.06,296.96,0.0,0.0,0.000,384955.9,384955.9,10197,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438653727,340680.00
08/03/2015 22:00,2,0.000,ALERT,212.83,296.36,59.981,1438653603,"274151322000076","174011321042388",0.00,19.50,0,293.36,298.17,0.0,0.0,0.000,512237.8,512237.8,10456,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438653729,340681.00
08/03/2015 22:00,2,0.000,ALERT,210.80,296.36,59.981,1438653603,"201051344000890","174011321042388",0.00,18.30,0,294.26,299.07,0.0,0.0,0.000,205196.4,205196.4,9184,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438653731,340682.00
08/03/2015 22:00,2,0.000,ALERT,210.80,295.46,59.970,1438653603,"201051344000900","174011321042388",0.00,17.50,0,293.06,297.26,0.0,0.0,0.000,205958.8,205958.8,9210,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438653733,340683.00
08/03/2015 22:00,2,0.000,ALERT,211.48,295.16,59.975,1438653603,"201051344000633","174011321042388",0.00,17.80,0,291.55,296.96,0.0,0.0,0.000,194979.5,194979.5,9205,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438653734,340684.00
08/03/2015 22:00,2,0.000,ALERT,210.80,295.76,59.975,1438653603,"201051344000983","174011321042388",0.00,18.00,0,293.96,298.17,0.0,0.0,0.000,202874.3,202874.3,9197,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438653736,340685.00
