ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2015 22:00,2,0.000,ALERT,211.25,295.46,59.944,1438653603,"201051344000917","174011321042388",0.00,18.70,0,292.46,297.26,0.0,0.0,0.000,205720.3,205720.3,9203,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438653738,340686.00
08/03/2015 22:00,2,0.000,ALERT,211.25,295.16,59.970,1438653603,"201051344000648","174011321042388",0.00,17.30,0,293.36,297.87,0.0,0.0,0.000,201047.9,201047.9,9197,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438653740,340687.00
08/03/2015 22:00,2,0.000,ALERT,211.03,295.76,59.970,1438653603,"201051344001093","174011321042388",0.00,18.30,0,293.66,297.57,0.0,0.0,0.000,203925.8,203925.8,9191,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438653742,340688.00
08/03/2015 22:00,2,0.000,ALERT,211.25,295.46,59.981,1438653603,"201051344000645","174011321042388",0.00,18.00,0,293.36,297.57,0.0,0.0,0.000,201929.8,201929.8,9200,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438653743,340689.00
08/03/2015 22:00,2,0.000,ALERT,212.16,296.06,59.933,1438653603,"274151322000085","174011321042388",0.00,19.30,0,293.66,297.57,0.0,0.0,0.000,482263.6,482263.6,10456,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438653745,340690.00
08/03/2015 22:00,2,0.000,ALERT,211.25,295.16,59.981,1438653603,"201051344000651","174011321042388",0.00,17.50,0,293.06,297.26,0.0,0.0,0.000,201218.6,201218.6,9179,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438653747,340691.00
08/03/2015 22:00,2,0.000,ALERT,211.25,295.46,60.002,1438653603,"201051344000867","174011321042388",0.00,18.30,0,293.36,298.17,0.0,0.0,0.000,193847.8,193847.8,9201,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438653749,340692.00
08/03/2015 22:00,2,0.000,ALERT,211.03,296.36,59.949,1438653603,"201051344001230","174011321042388",0.00,18.00,0,293.96,297.87,0.0,0.0,0.000,204844.9,204844.9,9211,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438653751,340693.00
08/03/2015 22:00,2,0.000,ALERT,211.48,296.06,59.944,1438653603,"201051344000576","174011321042388",0.00,17.50,0,293.36,297.57,0.0,0.0,0.000,201090.6,201090.6,9215,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438653753,340694.00
08/03/2015 22:00,2,0.000,ALERT,211.03,296.06,59.996,1438653603,"201051344000579","174011321042388",0.00,18.30,0,294.26,298.47,0.0,0.0,0.000,207937.6,207937.6,9175,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438653754,340695.00
08/03/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1438653603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438654483,340696.00
08/03/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1438653603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438654483,340697.00
08/03/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1438653603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438654483,340698.00
08/03/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1438653603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438654483,340699.00
08/03/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1438653603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438654483,340700.00
08/03/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1438653603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438654483,340701.00
08/03/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1438653603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438654483,340702.00
08/03/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1438653603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438654483,340703.00
08/03/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1438653603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438654483,340704.00
08/03/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1438653603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438654483,340705.00
08/03/2015 22:15,2,0.000,ALERT,211.03,296.06,59.944,1438654503,"201051344000955","174011321042388",0.00,17.80,0,293.06,297.57,0.0,0.0,0.000,206623.8,206623.8,9188,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438654579,340706.00
08/03/2015 22:15,2,0.000,ALERT,212.61,296.96,59.938,1438654503,"274151322000095","174011321042388",0.00,18.70,0,294.26,298.77,0.0,0.0,0.000,506192.6,506192.6,10090,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438654581,340707.00
08/03/2015 22:15,2,0.000,ALERT,211.03,296.36,59.949,1438654503,"201051344000868","174011321042388",0.00,17.30,0,293.66,298.47,0.0,0.0,0.000,193310.3,193310.3,9199,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438654582,340708.00
08/03/2015 22:15,2,0.000,ALERT,211.70,295.46,59.954,1438654503,"201051344000853","174011321042388",0.00,17.30,0,293.06,297.87,0.0,0.0,0.000,199705.0,199705.0,9203,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438654584,340709.00
08/03/2015 22:15,2,0.000,ALERT,211.70,296.36,59.944,1438654503,"201051344000582","174011321042388",0.00,17.50,0,293.96,298.17,0.0,0.0,0.000,199135.8,199135.8,9175,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438654586,340710.00
08/03/2015 22:15,2,0.000,ALERT,211.25,295.46,59.970,1438654503,"201051344000469","174011321042388",0.00,16.70,0,291.85,296.96,0.0,0.0,0.000,194994.2,194994.2,9196,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438654588,340711.00
08/03/2015 22:15,2,0.000,ALERT,211.03,295.16,59.949,1438654503,"201051344000988","174011321042388",0.00,17.80,0,290.95,297.26,0.0,0.0,0.000,194210.7,194210.7,9182,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438654590,340712.00
08/03/2015 22:15,2,0.000,ALERT,211.25,295.46,59.954,1438654503,"201051344001158","174011321042388",0.00,17.30,0,292.16,296.96,0.0,0.0,0.000,199986.5,199986.5,9183,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438654591,340713.00
08/03/2015 22:15,2,0.000,ALERT,211.03,295.16,59.907,1438654503,"201051344001025","174011321042388",0.00,17.30,0,292.46,298.17,0.0,0.0,0.000,204210.1,204210.1,9181,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438654593,340714.00
08/03/2015 22:15,2,0.000,ALERT,211.03,296.36,59.975,1438654503,"201051344000569","174011321042388",0.00,17.50,0,293.66,298.47,0.0,0.0,0.000,207491.2,207491.2,9202,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438654595,340715.00
08/03/2015 22:15,2,0.000,ALERT,212.61,295.76,59.954,1438654503,"274151322000094","174011321042388",0.00,19.00,0,292.76,297.26,0.0,0.0,0.000,385711.6,385711.6,10590,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438654597,340716.00
08/03/2015 22:15,2,0.000,ALERT,211.03,295.46,59.991,1438654503,"201051344000458","174011321042388",0.00,18.00,0,293.06,298.47,0.0,0.0,0.000,203204.2,203204.2,9192,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438654599,340717.00
08/03/2015 22:15,2,0.000,ALERT,212.61,295.46,59.954,1438654503,"274151322000087","174011321042388",0.00,23.00,0,292.46,297.26,0.0,0.0,0.000,457301.0,457301.0,10035,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438654601,340718.00
08/03/2015 22:15,2,0.000,ALERT,211.93,295.46,59.944,1438654503,"274151322000052","174011321042388",0.00,19.30,0,292.76,298.17,0.0,0.0,0.000,488929.8,488929.8,10450,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438654603,340719.00
08/03/2015 22:15,2,0.000,ALERT,211.48,296.36,59.938,1438654503,"201051344001145","174011321042388",0.00,17.50,0,293.66,298.77,0.0,0.0,0.000,208299.6,208299.6,9201,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438654604,340720.00
08/03/2015 22:15,2,0.000,ALERT,211.48,295.76,59.959,1438654503,"201051344000685","174011321042388",0.00,17.80,0,293.06,297.57,0.0,0.0,0.000,207082.3,207082.3,9203,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438654606,340721.00
08/03/2015 22:15,2,0.000,ALERT,212.16,296.06,59.949,1438654503,"274151322000088","174011321042388",0.00,19.30,0,293.06,297.57,0.0,0.0,0.000,469069.0,469069.0,10053,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438654608,340722.00
08/03/2015 22:15,2,0.000,ALERT,211.25,296.06,59.954,1438654503,"201051344000438","174011321042388",0.00,17.50,0,293.36,298.17,0.0,0.0,0.000,207110.1,207110.1,9175,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438654610,340723.00
08/03/2015 22:15,2,0.000,ALERT,210.57,295.76,59.949,1438654503,"201051344001135","174011321042388",0.00,17.50,0,293.06,298.17,0.0,0.0,0.000,198602.2,198602.2,9161,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438654612,340724.00
08/03/2015 22:15,2,0.000,ALERT,211.25,295.46,59.991,1438654503,"201051344000417","174011321042388",0.00,18.00,0,292.46,296.96,0.0,0.0,0.000,202361.6,202361.6,9177,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438654613,340725.00
08/03/2015 22:15,2,0.000,ALERT,210.57,296.36,59.996,1438654503,"201051344000594","174011321042388",0.00,18.00,0,292.76,297.87,0.0,0.0,0.000,203758.3,203758.3,9194,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438654615,340726.00
08/03/2015 22:15,2,0.000,ALERT,212.38,296.66,59.954,1438654503,"274151322000083","174011321042388",0.00,19.30,0,293.36,298.17,0.0,0.0,0.000,484868.7,484868.7,10480,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438654617,340727.00
08/03/2015 22:15,2,0.000,ALERT,211.25,296.36,59.970,1438654503,"201051344000585","174011321042388",0.00,17.80,0,292.76,297.57,0.0,0.0,0.000,203183.4,203183.4,9176,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438654619,340728.00
08/03/2015 22:15,2,0.000,ALERT,212.16,296.66,59.954,1438654503,"274151322000054","174011321042388",0.00,19.30,0,293.06,298.17,0.0,0.0,0.000,479757.1,479757.1,10043,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438654621,340729.00
08/03/2015 22:15,2,0.000,ALERT,211.48,295.76,59.959,1438654503,"201051344001203","174011321042388",0.00,17.80,0,293.06,299.67,0.0,0.0,0.000,204099.9,204099.9,9188,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438654622,340730.00
08/03/2015 22:15,2,0.000,ALERT,211.03,295.76,59.970,1438654503,"201051344000646","174011321042388",0.00,17.50,0,292.46,297.26,0.0,0.0,0.000,200604.1,200604.1,9174,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438654624,340731.00
08/03/2015 22:15,2,0.000,ALERT,213.06,295.16,59.959,1438654503,"274151322000068","174011321042388",0.00,19.50,0,292.16,296.96,0.0,0.0,0.000,384955.9,384955.9,10199,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438654626,340732.00
08/03/2015 22:15,2,0.000,ALERT,212.83,296.06,59.954,1438654503,"274151322000076","174011321042388",0.00,19.00,0,293.06,297.87,0.0,0.0,0.000,512237.8,512237.8,10458,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438654628,340733.00
08/03/2015 22:15,2,0.000,ALERT,211.03,296.36,59.970,1438654503,"201051344000890","174011321042388",0.00,18.00,0,293.66,298.77,0.0,0.0,0.000,205196.4,205196.4,9186,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438654630,340734.00
08/03/2015 22:15,2,0.000,ALERT,210.80,295.46,59.991,1438654503,"201051344000900","174011321042388",0.00,17.30,0,292.46,297.26,0.0,0.0,0.000,205958.8,205958.8,9212,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438654631,340735.00
08/03/2015 22:15,2,0.000,ALERT,211.48,295.16,60.007,1438654503,"201051344000633","174011321042388",0.00,17.50,0,291.25,296.96,0.0,0.0,0.000,194979.5,194979.5,9207,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438654633,340736.00
08/03/2015 22:15,2,0.000,ALERT,211.03,296.06,59.959,1438654503,"201051344000983","174011321042388",0.00,17.50,0,293.36,298.17,0.0,0.0,0.000,202874.3,202874.3,9199,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438654636,340737.00
08/03/2015 22:15,2,0.000,ALERT,211.25,295.46,59.970,1438654503,"201051344000917","174011321042388",0.00,18.30,0,291.85,296.96,0.0,0.0,0.000,205720.3,205720.3,9205,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438654637,340738.00
08/03/2015 22:15,2,0.000,ALERT,211.48,295.46,59.986,1438654503,"201051344000648","174011321042388",0.00,17.00,0,292.46,297.87,0.0,0.0,0.000,201047.9,201047.9,9199,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438654639,340739.00
08/03/2015 22:15,2,0.000,ALERT,211.25,296.06,59.954,1438654503,"201051344001093","174011321042388",0.00,18.00,0,293.06,297.57,0.0,0.0,0.000,203925.8,203925.8,9193,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438654641,340740.00
08/03/2015 22:15,2,0.000,ALERT,211.48,295.46,59.965,1438654503,"201051344000645","174011321042388",0.00,17.80,0,293.06,297.57,0.0,0.0,0.000,201929.8,201929.8,9202,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438654643,340741.00
08/03/2015 22:15,2,0.000,ALERT,212.38,295.46,59.975,1438654503,"274151322000085","174011321042388",0.00,19.00,0,293.36,297.87,0.0,0.0,0.000,482263.6,482263.6,10458,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438654645,340742.00
08/03/2015 22:15,2,0.000,ALERT,211.48,295.46,59.970,1438654503,"201051344000651","174011321042388",0.00,17.30,0,292.46,297.26,0.0,0.0,0.000,201218.6,201218.6,9181,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438654647,340743.00
08/03/2015 22:15,2,0.000,ALERT,211.48,295.76,59.928,1438654503,"201051344000867","174011321042388",0.00,18.00,0,292.76,297.87,0.0,0.0,0.000,193847.8,193847.8,9203,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438654648,340744.00
08/03/2015 22:15,2,0.000,ALERT,211.25,296.36,59.959,1438654503,"201051344001230","174011321042388",0.00,17.80,0,293.36,297.87,0.0,0.0,0.000,204844.9,204844.9,9213,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438654650,340745.00
08/03/2015 22:15,2,0.000,ALERT,211.48,296.06,59.991,1438654503,"201051344000576","174011321042388",0.00,17.30,0,293.06,297.87,0.0,0.0,0.000,201090.6,201090.6,9217,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438654652,340746.00
08/03/2015 22:15,2,0.000,ALERT,211.03,296.06,59.991,1438654503,"201051344000579","174011321042388",0.00,18.00,0,293.66,298.17,0.0,0.0,0.000,207937.6,207937.6,9177,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438654654,340747.00
08/03/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1438654503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438655383,340748.00
08/03/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1438654503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438655383,340749.00
08/03/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1438654503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438655383,340750.00
08/03/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1438654503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438655383,340751.00
08/03/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1438654503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438655383,340752.00
08/03/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1438654503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438655383,340753.00
08/03/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1438654503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438655383,340754.00
08/03/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1438654503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438655383,340755.00
08/03/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1438654503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438655383,340756.00
08/03/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1438654503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438655383,340757.00
08/03/2015 22:30,2,0.000,ALERT,211.25,297.26,60.002,1438655403,"201051344000955","174011321042388",0.00,17.50,0,293.96,298.47,0.0,0.0,0.000,206623.8,206623.8,9190,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438655479,340758.00
08/03/2015 22:30,2,0.000,ALERT,212.83,298.47,59.970,1438655403,"274151322000095","174011321042388",0.00,18.30,0,295.16,299.67,0.0,0.0,0.000,506192.6,506192.6,10092,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438655480,340759.00
08/03/2015 22:30,2,0.000,ALERT,211.25,297.26,60.018,1438655403,"201051344000868","174011321042388",0.00,17.30,0,294.26,299.37,0.0,0.0,0.000,193310.3,193310.3,9201,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438655482,340760.00
08/03/2015 22:30,2,0.000,ALERT,211.93,296.96,60.007,1438655403,"201051344000853","174011321042388",0.00,17.00,0,293.66,298.77,0.0,0.0,0.000,199705.0,199705.0,9205,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438655484,340761.00
08/03/2015 22:30,2,0.000,ALERT,211.93,297.87,60.007,1438655403,"201051344000582","174011321042388",0.00,17.30,0,294.56,299.37,0.0,0.0,0.000,199135.8,199135.8,9177,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438655486,340762.00
08/03/2015 22:30,2,0.000,ALERT,211.48,296.66,59.981,1438655403,"201051344000469","174011321042388",0.00,16.30,0,292.76,297.87,0.0,0.0,0.000,194994.2,194994.2,9198,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438655488,340763.00
08/03/2015 22:30,2,0.000,ALERT,211.25,296.66,59.991,1438655403,"201051344000988","174011321042388",0.00,17.30,0,291.25,297.87,0.0,0.0,0.000,194210.7,194210.7,9184,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438655489,340764.00
08/03/2015 22:30,2,0.000,ALERT,211.48,296.96,59.996,1438655403,"201051344001158","174011321042388",0.00,17.00,0,292.16,297.87,0.0,0.0,0.000,199986.5,199986.5,9185,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438655491,340765.00
08/03/2015 22:30,2,0.000,ALERT,211.48,296.66,60.034,1438655403,"201051344001025","174011321042388",0.00,17.00,0,293.36,299.37,0.0,0.0,0.000,204210.1,204210.1,9183,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438655493,340766.00
08/03/2015 22:30,2,0.000,ALERT,211.48,297.26,59.996,1438655403,"201051344000569","174011321042388",0.00,17.30,0,294.26,299.37,0.0,0.0,0.000,207491.2,207491.2,9204,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438655495,340767.00
08/03/2015 22:30,2,0.000,ALERT,212.83,296.96,60.002,1438655403,"274151322000094","174011321042388",0.00,18.30,0,293.36,297.87,0.0,0.0,0.000,385711.6,385711.6,10592,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438655497,340768.00
08/03/2015 22:30,2,0.000,ALERT,211.25,296.96,60.002,1438655403,"201051344000458","174011321042388",0.00,17.80,0,293.96,299.37,0.0,0.0,0.000,203204.2,203204.2,9194,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438655499,340769.00
08/03/2015 22:30,2,0.000,ALERT,212.83,296.66,59.970,1438655403,"274151322000087","174011321042388",0.00,22.30,0,293.06,298.17,0.0,0.0,0.000,457301.0,457301.0,10037,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438655501,340770.00
08/03/2015 22:30,2,0.000,ALERT,212.61,297.57,59.991,1438655403,"274151322000052","174011321042388",0.00,19.00,0,293.66,299.07,0.0,0.0,0.000,488929.8,488929.8,10452,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438655502,340771.00
08/03/2015 22:30,2,0.000,ALERT,211.93,297.57,59.996,1438655403,"201051344001145","174011321042388",0.00,17.30,0,294.26,299.67,0.0,0.0,0.000,208299.6,208299.6,9203,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438655504,340772.00
08/03/2015 22:30,2,0.000,ALERT,211.93,297.26,60.002,1438655403,"201051344000685","174011321042388",0.00,17.50,0,293.66,298.47,0.0,0.0,0.000,207082.3,207082.3,9205,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438655506,340773.00
08/03/2015 22:30,2,0.000,ALERT,212.38,297.87,59.996,1438655403,"274151322000088","174011321042388",0.00,18.70,0,293.66,298.47,0.0,0.0,0.000,469069.0,469069.0,10055,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438655508,340774.00
08/03/2015 22:30,2,0.000,ALERT,211.70,296.96,60.002,1438655403,"201051344000438","174011321042388",0.00,17.30,0,294.26,299.07,0.0,0.0,0.000,207110.1,207110.1,9177,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438655510,340775.00
08/03/2015 22:30,2,0.000,ALERT,211.48,297.57,59.996,1438655403,"201051344001135","174011321042388",0.00,17.30,0,293.96,299.37,0.0,0.0,0.000,198602.2,198602.2,9163,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438655511,340776.00
08/03/2015 22:30,2,0.000,ALERT,211.03,295.46,59.986,1438655403,"201051344000417","174011321042388",0.00,17.80,0,293.36,298.17,0.0,0.0,0.000,202361.6,202361.6,9179,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438655513,340777.00
08/03/2015 22:30,2,0.000,ALERT,210.57,296.66,59.996,1438655403,"201051344000594","174011321042388",0.00,17.80,0,293.36,298.47,0.0,0.0,0.000,203758.3,203758.3,9196,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438655515,340778.00
08/03/2015 22:30,2,0.000,ALERT,212.16,296.36,59.991,1438655403,"274151322000083","174011321042388",0.00,18.70,0,294.26,299.07,0.0,0.0,0.000,484868.7,484868.7,10482,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438655517,340779.00
08/03/2015 22:30,2,0.000,ALERT,211.03,296.36,59.954,1438655403,"201051344000585","174011321042388",0.00,17.50,0,293.36,298.47,0.0,0.0,0.000,203183.4,203183.4,9178,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438655519,340780.00
08/03/2015 22:30,2,0.000,ALERT,212.16,296.36,59.996,1438655403,"274151322000054","174011321042388",0.00,19.00,0,293.96,299.07,0.0,0.0,0.000,479757.1,479757.1,10045,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438655520,340781.00
08/03/2015 22:30,2,0.000,ALERT,211.03,296.06,59.965,1438655403,"201051344001203","174011321042388",0.00,17.50,0,293.96,300.57,0.0,0.0,0.000,204099.9,204099.9,9190,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438655522,340782.00
08/03/2015 22:30,2,0.000,ALERT,210.57,296.06,59.986,1438655403,"201051344000646","174011321042388",0.00,17.30,0,293.36,298.17,0.0,0.0,0.000,200604.1,200604.1,9176,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438655524,340783.00
08/03/2015 22:30,2,0.000,ALERT,212.61,295.16,59.991,1438655403,"274151322000068","174011321042388",0.00,19.30,0,293.06,297.87,0.0,0.0,0.000,384955.9,384955.9,10201,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438655526,340784.00
08/03/2015 22:30,2,0.000,ALERT,212.61,295.76,59.986,1438655403,"274151322000076","174011321042388",0.00,18.70,0,293.66,298.77,0.0,0.0,0.000,512237.8,512237.8,10460,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438655528,340785.00
08/03/2015 22:30,2,0.000,ALERT,210.57,296.36,59.970,1438655403,"201051344000890","174011321042388",0.00,17.80,0,293.66,299.67,0.0,0.0,0.000,205196.4,205196.4,9188,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438655530,340786.00
08/03/2015 22:30,2,0.000,ALERT,210.57,295.76,59.959,1438655403,"201051344000900","174011321042388",0.00,17.00,0,293.36,298.17,0.0,0.0,0.000,205958.8,205958.8,9214,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438655531,340787.00
08/03/2015 22:30,2,0.000,ALERT,211.25,295.16,59.986,1438655403,"201051344000633","174011321042388",0.00,17.30,0,291.85,297.57,0.0,0.0,0.000,194979.5,194979.5,9209,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438655533,340788.00
08/03/2015 22:30,2,0.000,ALERT,210.57,296.06,59.981,1438655403,"201051344000983","174011321042388",0.00,17.30,0,293.96,299.07,0.0,0.0,0.000,202874.3,202874.3,9201,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438655535,340789.00
08/03/2015 22:30,2,0.000,ALERT,210.57,295.16,60.007,1438655403,"201051344000917","174011321042388",0.00,18.00,0,292.76,297.87,0.0,0.0,0.000,205720.3,205720.3,9207,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438655537,340790.00
08/03/2015 22:30,2,0.000,ALERT,210.80,295.16,59.981,1438655403,"201051344000648","174011321042388",0.00,16.70,0,293.06,298.77,0.0,0.0,0.000,201047.9,201047.9,9201,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438655539,340791.00
08/03/2015 22:30,2,0.000,ALERT,210.80,296.06,59.986,1438655403,"201051344001093","174011321042388",0.00,17.80,0,293.66,298.47,0.0,0.0,0.000,203925.8,203925.8,9195,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438655540,340792.00
08/03/2015 22:30,2,0.000,ALERT,211.03,295.46,59.986,1438655403,"201051344000645","174011321042388",0.00,17.50,0,293.66,298.47,0.0,0.0,0.000,201929.8,201929.8,9204,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438655542,340793.00
08/03/2015 22:30,2,0.000,ALERT,212.16,295.76,59.986,1438655403,"274151322000085","174011321042388",0.00,18.70,0,293.36,298.47,0.0,0.0,0.000,482263.6,482263.6,10460,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438655544,340794.00
08/03/2015 22:30,2,0.000,ALERT,210.80,295.16,59.996,1438655403,"201051344000651","174011321042388",0.00,16.70,0,293.36,298.47,0.0,0.0,0.000,201218.6,201218.6,9183,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438655546,340795.00
08/03/2015 22:30,2,0.000,ALERT,211.03,295.46,59.991,1438655403,"201051344000867","174011321042388",0.00,17.50,0,293.66,299.07,0.0,0.0,0.000,193847.8,193847.8,9205,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438655548,340796.00
08/03/2015 22:30,2,0.000,ALERT,210.80,296.36,60.034,1438655403,"201051344001230","174011321042388",0.00,17.30,0,294.26,298.77,0.0,0.0,0.000,204844.9,204844.9,9215,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438655549,340797.00
08/03/2015 22:30,2,0.000,ALERT,211.03,296.06,60.012,1438655403,"201051344000576","174011321042388",0.00,17.00,0,293.66,298.47,0.0,0.0,0.000,201090.6,201090.6,9219,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438655551,340798.00
08/03/2015 22:30,2,0.000,ALERT,210.57,296.36,60.002,1438655403,"201051344000579","174011321042388",0.00,17.50,0,294.26,299.37,0.0,0.0,0.000,207937.6,207937.6,9179,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438655553,340799.00
08/03/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1438655403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438656283,340800.00
08/03/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1438655403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438656283,340801.00
08/03/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1438655403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438656283,340802.00
08/03/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1438655403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438656283,340803.00
08/03/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1438655403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438656283,340804.00
08/03/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1438655403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438656283,340805.00
08/03/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1438655403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438656283,340806.00
08/03/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1438655403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438656283,340807.00
08/03/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1438655403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438656283,340808.00
08/03/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1438655403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438656283,340809.00
08/03/2015 22:45,2,0.000,ALERT,211.25,296.66,60.012,1438656304,"201051344000955","174011321042388",0.00,17.30,0,294.26,298.77,0.0,0.0,0.000,206623.8,206623.8,9192,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438656380,340810.00
08/03/2015 22:45,2,0.000,ALERT,212.83,297.87,59.975,1438656304,"274151322000095","174011321042388",0.00,17.80,0,295.46,299.97,0.0,0.0,0.000,506192.6,506192.6,10094,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438656382,340811.00
08/03/2015 22:45,2,0.000,ALERT,211.48,296.96,59.986,1438656304,"201051344000868","174011321042388",0.00,16.30,0,294.86,299.37,0.0,0.0,0.000,193310.3,193310.3,9203,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438656383,340812.00
08/03/2015 22:45,2,0.000,ALERT,212.16,296.36,59.970,1438656304,"201051344000853","174011321042388",0.00,16.00,0,294.26,299.07,0.0,0.0,0.000,199705.0,199705.0,9207,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438656385,340813.00
08/03/2015 22:45,2,0.000,ALERT,212.16,297.26,60.007,1438656304,"201051344000582","174011321042388",0.00,16.70,0,295.16,299.37,0.0,0.0,0.000,199135.8,199135.8,9179,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438656387,340814.00
08/03/2015 22:45,2,0.000,ALERT,211.48,295.76,59.938,1438656304,"201051344000469","174011321042388",0.00,15.80,0,293.36,298.17,0.0,0.0,0.000,194994.2,194994.2,9200,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438656389,340815.00
08/03/2015 22:45,2,0.000,ALERT,211.48,296.06,59.986,1438656304,"201051344000988","174011321042388",0.00,16.70,0,291.85,298.47,0.0,0.0,0.000,194210.7,194210.7,9186,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438656391,340816.00
08/03/2015 22:45,2,0.000,ALERT,211.70,295.76,60.007,1438656304,"201051344001158","174011321042388",0.00,16.30,0,293.66,298.47,0.0,0.0,0.000,199986.5,199986.5,9187,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438656393,340817.00
08/03/2015 22:45,2,0.000,ALERT,211.70,295.76,59.949,1438656304,"201051344001025","174011321042388",0.00,16.70,0,293.96,299.37,0.0,0.0,0.000,204210.1,204210.1,9185,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438656394,340818.00
08/03/2015 22:45,2,0.000,ALERT,211.70,296.66,59.981,1438656304,"201051344000569","174011321042388",0.00,16.70,0,294.56,299.37,0.0,0.0,0.000,207491.2,207491.2,9206,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438656396,340819.00
08/03/2015 22:45,2,0.000,ALERT,212.83,296.06,59.986,1438656304,"274151322000094","174011321042388",0.00,17.80,0,293.96,298.17,0.0,0.0,0.000,385711.6,385711.6,10594,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438656398,340820.00
08/03/2015 22:45,2,0.000,ALERT,211.70,296.36,59.975,1438656304,"201051344000458","174011321042388",0.00,17.30,0,294.56,299.37,0.0,0.0,0.000,203204.2,203204.2,9196,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438656400,340821.00
08/03/2015 22:45,2,0.000,ALERT,213.06,295.76,59.975,1438656304,"274151322000087","174011321042388",0.00,21.50,0,293.66,298.47,0.0,0.0,0.000,457301.0,457301.0,10039,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438656402,340822.00
08/03/2015 22:45,2,0.000,ALERT,212.83,296.36,60.012,1438656304,"274151322000052","174011321042388",0.00,18.30,0,293.96,299.07,0.0,0.0,0.000,488929.8,488929.8,10454,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438656404,340823.00
08/03/2015 22:45,2,0.000,ALERT,211.93,296.96,59.986,1438656304,"201051344001145","174011321042388",0.00,16.70,0,294.86,299.67,0.0,0.0,0.000,208299.6,208299.6,9205,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438656405,340824.00
08/03/2015 22:45,2,0.000,ALERT,212.16,296.66,59.970,1438656304,"201051344000685","174011321042388",0.00,17.00,0,294.26,298.77,0.0,0.0,0.000,207082.3,207082.3,9207,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438656407,340825.00
08/03/2015 22:45,2,0.000,ALERT,212.61,296.96,59.981,1438656304,"274151322000088","174011321042388",0.00,18.30,0,294.26,298.77,0.0,0.0,0.000,469069.0,469069.0,10057,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438656409,340826.00
08/03/2015 22:45,2,0.000,ALERT,211.93,296.36,59.991,1438656304,"201051344000438","174011321042388",0.00,16.70,0,294.56,299.37,0.0,0.0,0.000,207110.1,207110.1,9179,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438656411,340827.00
08/03/2015 22:45,2,0.000,ALERT,211.48,296.36,59.981,1438656304,"201051344001135","174011321042388",0.00,16.70,0,294.56,299.37,0.0,0.0,0.000,198602.2,198602.2,9165,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438656413,340828.00
08/03/2015 22:45,2,0.000,ALERT,211.93,295.76,59.986,1438656304,"201051344000417","174011321042388",0.00,17.30,0,293.66,297.26,0.0,0.0,0.000,202361.6,202361.6,9181,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438656414,340829.00
08/03/2015 22:45,2,0.000,ALERT,211.25,296.66,59.996,1438656304,"201051344000594","174011321042388",0.00,17.30,0,293.66,298.17,0.0,0.0,0.000,203758.3,203758.3,9198,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438656416,340830.00
08/03/2015 22:45,2,0.000,ALERT,213.06,296.66,59.986,1438656304,"274151322000083","174011321042388",0.00,18.00,0,294.56,298.47,0.0,0.0,0.000,484868.7,484868.7,10484,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438656418,340831.00
08/03/2015 22:45,2,0.000,ALERT,211.93,296.66,59.959,1438656304,"201051344000585","174011321042388",0.00,17.30,0,293.96,297.87,0.0,0.0,0.000,203183.4,203183.4,9180,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438656420,340832.00
08/03/2015 22:45,2,0.000,ALERT,212.61,296.36,59.981,1438656304,"274151322000054","174011321042388",0.00,18.30,0,294.26,298.47,0.0,0.0,0.000,479757.1,479757.1,10047,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438656422,340833.00
08/03/2015 22:45,2,0.000,ALERT,211.70,296.36,59.986,1438656304,"201051344001203","174011321042388",0.00,17.00,0,294.26,299.97,0.0,0.0,0.000,204099.9,204099.9,9192,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438656423,340834.00
08/03/2015 22:45,2,0.000,ALERT,211.25,296.36,59.981,1438656304,"201051344000646","174011321042388",0.00,17.00,0,293.96,297.57,0.0,0.0,0.000,200604.1,200604.1,9178,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438656425,340835.00
