ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2015 22:45,2,0.000,ALERT,213.29,295.46,59.986,1438656304,"274151322000068","174011321042388",0.00,18.70,0,293.66,296.96,0.0,0.0,0.000,384955.9,384955.9,10203,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438656427,340836.00
08/03/2015 22:45,2,0.000,ALERT,213.29,296.06,59.991,1438656304,"274151322000076","174011321042388",0.00,18.00,0,294.26,298.17,0.0,0.0,0.000,512237.8,512237.8,10462,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438656429,340837.00
08/03/2015 22:45,2,0.000,ALERT,211.70,296.66,59.986,1438656304,"201051344000890","174011321042388",0.00,17.30,0,294.56,299.07,0.0,0.0,0.000,205196.4,205196.4,9190,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438656431,340838.00
08/03/2015 22:45,2,0.000,ALERT,211.48,296.06,59.991,1438656304,"201051344000900","174011321042388",0.00,16.30,0,293.66,297.57,0.0,0.0,0.000,205958.8,205958.8,9216,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438656433,340839.00
08/03/2015 22:45,2,0.000,ALERT,212.16,295.76,59.954,1438656304,"201051344000633","174011321042388",0.00,16.70,0,292.16,296.96,0.0,0.0,0.000,194979.5,194979.5,9211,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438656435,340840.00
08/03/2015 22:45,2,0.000,ALERT,211.48,296.36,59.991,1438656304,"201051344000983","174011321042388",0.00,16.70,0,293.96,298.47,0.0,0.0,0.000,202874.3,202874.3,9203,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438656436,340841.00
08/03/2015 22:45,2,0.000,ALERT,211.70,296.06,59.996,1438656304,"201051344000917","174011321042388",0.00,17.50,0,292.76,297.26,0.0,0.0,0.000,205720.3,205720.3,9209,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438656438,340842.00
08/03/2015 22:45,2,0.000,ALERT,211.70,295.76,59.981,1438656304,"201051344000648","174011321042388",0.00,16.00,0,293.36,298.17,0.0,0.0,0.000,201047.9,201047.9,9203,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438656440,340843.00
08/03/2015 22:45,2,0.000,ALERT,211.48,296.36,59.986,1438656304,"201051344001093","174011321042388",0.00,17.50,0,293.96,297.87,0.0,0.0,0.000,203925.8,203925.8,9197,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438656442,340844.00
08/03/2015 22:45,2,0.000,ALERT,211.93,295.76,60.002,1438656304,"201051344000645","174011321042388",0.00,17.00,0,293.66,297.87,0.0,0.0,0.000,201929.8,201929.8,9206,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438656444,340845.00
08/03/2015 22:45,2,0.000,ALERT,213.06,296.66,60.012,1438656304,"274151322000085","174011321042388",0.00,18.00,0,294.26,297.87,0.0,0.0,0.000,482263.6,482263.6,10462,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438656445,340846.00
08/03/2015 22:45,2,0.000,ALERT,211.70,295.76,59.986,1438656304,"201051344000651","174011321042388",0.00,16.00,0,293.36,297.57,0.0,0.0,0.000,201218.6,201218.6,9185,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438656447,340847.00
08/03/2015 22:45,2,0.000,ALERT,211.93,296.06,59.991,1438656304,"201051344000867","174011321042388",0.00,17.30,0,293.36,298.47,0.0,0.0,0.000,193847.8,193847.8,9207,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438656449,340848.00
08/03/2015 22:45,2,0.000,ALERT,211.48,296.66,59.996,1438656304,"201051344001230","174011321042388",0.00,17.00,0,294.26,298.17,0.0,0.0,0.000,204844.9,204844.9,9217,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438656451,340849.00
08/03/2015 22:45,2,0.000,ALERT,211.93,296.66,59.991,1438656304,"201051344000576","174011321042388",0.00,16.30,0,293.36,297.87,0.0,0.0,0.000,201090.6,201090.6,9221,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438656453,340850.00
08/03/2015 22:45,2,0.000,ALERT,211.48,296.66,59.991,1438656304,"201051344000579","174011321042388",0.00,17.30,0,294.26,298.47,0.0,0.0,0.000,207937.6,207937.6,9181,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438656454,340851.00
08/03/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1438656304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438657185,340852.00
08/03/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1438656304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438657185,340853.00
08/03/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1438656304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438657185,340854.00
08/03/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1438656304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438657185,340855.00
08/03/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1438656304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438657185,340856.00
08/03/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1438656304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438657185,340857.00
08/03/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1438656304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438657185,340858.00
08/03/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1438656304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438657185,340859.00
08/03/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1438656304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438657185,340860.00
08/03/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1438656304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438657185,340861.00
08/03/2015 23:00,2,0.000,ALERT,211.48,296.66,59.981,1438657203,"201051344000955","174011321042388",0.00,16.70,0,294.26,298.47,0.0,0.0,0.000,206623.8,206623.8,9194,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438657279,340862.00
08/03/2015 23:00,2,0.000,ALERT,212.83,297.57,59.970,1438657203,"274151322000095","174011321042388",0.00,17.30,0,295.16,299.07,0.0,0.0,0.000,506192.6,506192.6,10096,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438657281,340863.00
08/03/2015 23:00,2,0.000,ALERT,211.70,297.26,60.023,1438657203,"201051344000868","174011321042388",0.00,16.00,0,294.56,299.07,0.0,0.0,0.000,193310.3,193310.3,9205,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438657283,340864.00
08/03/2015 23:00,2,0.000,ALERT,212.16,296.06,59.975,1438657203,"201051344000853","174011321042388",0.00,15.80,0,293.96,298.47,0.0,0.0,0.000,199705.0,199705.0,9209,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438657285,340865.00
08/03/2015 23:00,2,0.000,ALERT,212.16,297.26,60.023,1438657203,"201051344000582","174011321042388",0.00,16.30,0,294.86,298.77,0.0,0.0,0.000,199135.8,199135.8,9181,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438657287,340866.00
08/03/2015 23:00,2,0.000,ALERT,211.70,296.36,60.028,1438657203,"201051344000469","174011321042388",0.00,15.50,0,293.06,297.57,0.0,0.0,0.000,194994.2,194994.2,9202,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438657288,340867.00
08/03/2015 23:00,2,0.000,ALERT,211.48,296.06,59.981,1438657203,"201051344000988","174011321042388",0.00,16.30,0,291.85,297.57,0.0,0.0,0.000,194210.7,194210.7,9188,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438657290,340868.00
08/03/2015 23:00,2,0.000,ALERT,211.70,296.06,59.975,1438657203,"201051344001158","174011321042388",0.00,15.80,0,293.66,297.26,0.0,0.0,0.000,199986.5,199986.5,9189,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438657292,340869.00
08/03/2015 23:00,2,0.000,ALERT,211.48,295.76,59.981,1438657203,"201051344001025","174011321042388",0.00,16.00,0,293.66,298.77,0.0,0.0,0.000,204210.1,204210.1,9187,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438657294,340870.00
08/03/2015 23:00,2,0.000,ALERT,211.70,296.96,59.959,1438657203,"201051344000569","174011321042388",0.00,16.30,0,294.56,299.07,0.0,0.0,0.000,207491.2,207491.2,9208,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438657296,340871.00
08/03/2015 23:00,2,0.000,ALERT,213.06,296.36,59.975,1438657203,"274151322000094","174011321042388",0.00,17.50,0,293.66,297.57,0.0,0.0,0.000,385711.6,385711.6,10596,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438657297,340872.00
08/03/2015 23:00,2,0.000,ALERT,211.48,296.36,59.975,1438657203,"201051344000458","174011321042388",0.00,16.70,0,294.26,298.77,0.0,0.0,0.000,203204.2,203204.2,9198,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438657299,340873.00
08/03/2015 23:00,2,0.000,ALERT,213.29,296.06,59.975,1438657203,"274151322000087","174011321042388",0.00,21.00,0,293.36,297.87,0.0,0.0,0.000,457301.0,457301.0,10041,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438657301,340874.00
08/03/2015 23:00,2,0.000,ALERT,212.38,296.06,59.970,1438657203,"274151322000052","174011321042388",0.00,18.00,0,293.66,298.77,0.0,0.0,0.000,488929.8,488929.8,10456,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438657303,340875.00
08/03/2015 23:00,2,0.000,ALERT,211.93,296.96,59.996,1438657203,"201051344001145","174011321042388",0.00,16.30,0,294.56,299.07,0.0,0.0,0.000,208299.6,208299.6,9207,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438657305,340876.00
08/03/2015 23:00,2,0.000,ALERT,211.93,296.36,59.975,1438657203,"201051344000685","174011321042388",0.00,16.70,0,294.26,298.17,0.0,0.0,0.000,207082.3,207082.3,9209,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438657307,340877.00
08/03/2015 23:00,2,0.000,ALERT,212.38,296.66,59.975,1438657203,"274151322000088","174011321042388",0.00,17.80,0,293.96,298.17,0.0,0.0,0.000,469069.0,469069.0,10059,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438657308,340878.00
08/03/2015 23:00,2,0.000,ALERT,211.70,296.66,59.938,1438657203,"201051344000438","174011321042388",0.00,16.30,0,294.26,298.77,0.0,0.0,0.000,207110.1,207110.1,9181,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438657310,340879.00
08/03/2015 23:00,2,0.000,ALERT,211.25,296.66,59.975,1438657203,"201051344001135","174011321042388",0.00,16.30,0,294.26,298.77,0.0,0.0,0.000,198602.2,198602.2,9167,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438657312,340880.00
08/03/2015 23:00,2,0.000,ALERT,211.93,296.06,59.975,1438657203,"201051344000417","174011321042388",0.00,17.00,0,293.66,297.57,0.0,0.0,0.000,202361.6,202361.6,9183,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438657314,340881.00
08/03/2015 23:00,2,0.000,ALERT,211.25,296.96,59.959,1438657203,"201051344000594","174011321042388",0.00,16.70,0,293.66,298.17,0.0,0.0,0.000,203758.3,203758.3,9200,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438657316,340882.00
08/03/2015 23:00,2,0.000,ALERT,212.83,296.96,59.970,1438657203,"274151322000083","174011321042388",0.00,17.50,0,294.26,298.77,0.0,0.0,0.000,484868.7,484868.7,10486,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438657317,340883.00
08/03/2015 23:00,2,0.000,ALERT,211.70,296.96,59.970,1438657203,"201051344000585","174011321042388",0.00,16.70,0,293.96,298.17,0.0,0.0,0.000,203183.4,203183.4,9182,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438657319,340884.00
08/03/2015 23:00,2,0.000,ALERT,212.61,296.96,59.981,1438657203,"274151322000054","174011321042388",0.00,17.80,0,293.96,298.77,0.0,0.0,0.000,479757.1,479757.1,10049,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438657321,340885.00
08/03/2015 23:00,2,0.000,ALERT,211.93,296.66,59.975,1438657203,"201051344001203","174011321042388",0.00,16.70,0,293.96,299.97,0.0,0.0,0.000,204099.9,204099.9,9194,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438657323,340886.00
08/03/2015 23:00,2,0.000,ALERT,211.25,296.36,59.975,1438657203,"201051344000646","174011321042388",0.00,16.30,0,293.66,297.87,0.0,0.0,0.000,200604.1,200604.1,9180,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438657325,340887.00
08/03/2015 23:00,2,0.000,ALERT,213.29,296.06,59.954,1438657203,"274151322000068","174011321042388",0.00,18.00,0,293.36,297.26,0.0,0.0,0.000,384955.9,384955.9,10205,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438657326,340888.00
08/03/2015 23:00,2,0.000,ALERT,212.83,296.66,59.944,1438657203,"274151322000076","174011321042388",0.00,17.50,0,294.26,298.47,0.0,0.0,0.000,512237.8,512237.8,10464,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438657328,340889.00
08/03/2015 23:00,2,0.000,ALERT,211.48,296.96,59.959,1438657203,"201051344000890","174011321042388",0.00,17.00,0,294.56,299.37,0.0,0.0,0.000,205196.4,205196.4,9192,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438657330,340890.00
08/03/2015 23:00,2,0.000,ALERT,211.48,296.36,59.981,1438657203,"201051344000900","174011321042388",0.00,15.80,0,293.96,297.87,0.0,0.0,0.000,205958.8,205958.8,9218,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438657332,340891.00
08/03/2015 23:00,2,0.000,ALERT,211.93,295.76,59.981,1438657203,"201051344000633","174011321042388",0.00,16.00,0,292.16,297.26,0.0,0.0,0.000,194979.5,194979.5,9213,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438657334,340892.00
08/03/2015 23:00,2,0.000,ALERT,211.48,296.66,59.981,1438657203,"201051344000983","174011321042388",0.00,16.00,0,294.26,298.77,0.0,0.0,0.000,202874.3,202874.3,9205,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438657336,340893.00
08/03/2015 23:00,2,0.000,ALERT,211.70,296.36,59.981,1438657203,"201051344000917","174011321042388",0.00,17.30,0,293.06,297.57,0.0,0.0,0.000,205720.3,205720.3,9211,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438657337,340894.00
08/03/2015 23:00,2,0.000,ALERT,211.70,295.76,60.012,1438657203,"201051344000648","174011321042388",0.00,15.50,0,293.66,298.17,0.0,0.0,0.000,201047.9,201047.9,9205,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438657339,340895.00
08/03/2015 23:00,2,0.000,ALERT,211.48,296.66,59.991,1438657203,"201051344001093","174011321042388",0.00,17.00,0,294.26,298.17,0.0,0.0,0.000,203925.8,203925.8,9199,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438657341,340896.00
08/03/2015 23:00,2,0.000,ALERT,211.93,296.36,59.991,1438657203,"201051344000645","174011321042388",0.00,16.70,0,293.96,298.17,0.0,0.0,0.000,201929.8,201929.8,9208,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438657343,340897.00
08/03/2015 23:00,2,0.000,ALERT,212.83,296.66,59.949,1438657203,"274151322000085","174011321042388",0.00,17.50,0,294.26,298.17,0.0,0.0,0.000,482263.6,482263.6,10464,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438657344,340898.00
08/03/2015 23:00,2,0.000,ALERT,211.70,296.06,60.018,1438657203,"201051344000651","174011321042388",0.00,15.80,0,293.66,297.87,0.0,0.0,0.000,201218.6,201218.6,9187,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438657346,340899.00
08/03/2015 23:00,2,0.000,ALERT,211.70,296.36,59.975,1438657203,"201051344000867","174011321042388",0.00,16.70,0,293.66,298.47,0.0,0.0,0.000,193847.8,193847.8,9209,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438657348,340900.00
08/03/2015 23:00,2,0.000,ALERT,211.70,296.96,59.949,1438657203,"201051344001230","174011321042388",0.00,16.30,0,294.56,298.47,0.0,0.0,0.000,204844.9,204844.9,9219,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438657350,340901.00
08/03/2015 23:00,2,0.000,ALERT,211.93,296.96,59.938,1438657203,"201051344000576","174011321042388",0.00,15.80,0,293.96,298.17,0.0,0.0,0.000,201090.6,201090.6,9223,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438657352,340902.00
08/03/2015 23:00,2,0.000,ALERT,211.48,296.96,59.986,1438657203,"201051344000579","174011321042388",0.00,16.70,0,294.56,298.77,0.0,0.0,0.000,207937.6,207937.6,9183,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438657354,340903.00
08/03/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1438657203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438658083,340904.00
08/03/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1438657203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438658083,340905.00
08/03/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1438657203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438658083,340906.00
08/03/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1438657203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438658083,340907.00
08/03/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1438657203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438658083,340908.00
08/03/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1438657203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438658083,340909.00
08/03/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1438657203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438658083,340910.00
08/03/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1438657203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438658083,340911.00
08/03/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1438657203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438658083,340912.00
08/03/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1438657203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438658083,340913.00
08/03/2015 23:15,2,0.000,ALERT,211.03,296.36,59.981,1438658103,"201051344000955","174011321042388",0.00,16.30,0,294.56,298.17,0.0,0.0,0.000,206623.8,206623.8,9196,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438658179,340914.00
08/03/2015 23:15,2,0.000,ALERT,212.61,296.96,59.938,1438658103,"274151322000095","174011321042388",0.00,17.00,0,295.46,299.37,0.0,0.0,0.000,506192.6,506192.6,10098,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438658181,340915.00
08/03/2015 23:15,2,0.000,ALERT,211.25,296.96,59.981,1438658103,"201051344000868","174011321042388",0.00,15.80,0,294.86,299.37,0.0,0.0,0.000,193310.3,193310.3,9207,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438658182,340916.00
08/03/2015 23:15,2,0.000,ALERT,211.93,296.06,59.970,1438658103,"201051344000853","174011321042388",0.00,15.80,0,294.26,298.47,0.0,0.0,0.000,199705.0,199705.0,9211,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438658184,340917.00
08/03/2015 23:15,2,0.000,ALERT,212.16,297.26,60.007,1438658103,"201051344000582","174011321042388",0.00,15.80,0,295.16,299.07,0.0,0.0,0.000,199135.8,199135.8,9183,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438658186,340918.00
08/03/2015 23:15,2,0.000,ALERT,211.48,296.06,60.012,1438658103,"201051344000469","174011321042388",0.00,15.30,0,293.36,297.87,0.0,0.0,0.000,194994.2,194994.2,9204,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438658188,340919.00
08/03/2015 23:15,2,0.000,ALERT,211.25,296.06,59.975,1438658103,"201051344000988","174011321042388",0.00,16.00,0,292.16,297.87,0.0,0.0,0.000,194210.7,194210.7,9190,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438658190,340920.00
08/03/2015 23:15,2,0.000,ALERT,211.48,296.06,59.981,1438658103,"201051344001158","174011321042388",0.00,15.50,0,293.66,297.57,0.0,0.0,0.000,199986.5,199986.5,9191,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438658191,340921.00
08/03/2015 23:15,2,0.000,ALERT,211.25,295.76,59.975,1438658103,"201051344001025","174011321042388",0.00,15.80,0,293.96,299.07,0.0,0.0,0.000,204210.1,204210.1,9189,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438658193,340922.00
08/03/2015 23:15,2,0.000,ALERT,211.48,296.66,59.986,1438658103,"201051344000569","174011321042388",0.00,16.00,0,294.86,299.07,0.0,0.0,0.000,207491.2,207491.2,9210,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438658195,340923.00
08/03/2015 23:15,2,0.000,ALERT,212.83,296.06,59.944,1438658103,"274151322000094","174011321042388",0.00,17.00,0,293.96,297.87,0.0,0.0,0.000,385711.6,385711.6,10598,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438658197,340924.00
08/03/2015 23:15,2,0.000,ALERT,211.48,296.36,59.986,1438658103,"201051344000458","174011321042388",0.00,16.70,0,294.26,299.07,0.0,0.0,0.000,203204.2,203204.2,9200,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438658199,340925.00
08/03/2015 23:15,2,0.000,ALERT,212.83,295.46,59.986,1438658103,"274151322000087","174011321042388",0.00,20.00,0,293.66,298.17,0.0,0.0,0.000,457301.0,457301.0,10043,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438658200,340926.00
08/03/2015 23:15,2,0.000,ALERT,212.61,296.96,59.965,1438658103,"274151322000052","174011321042388",0.00,17.50,0,293.96,298.77,0.0,0.0,0.000,488929.8,488929.8,10458,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438658202,340927.00
08/03/2015 23:15,2,0.000,ALERT,211.70,296.66,59.975,1438658103,"201051344001145","174011321042388",0.00,16.00,0,293.66,299.37,0.0,0.0,0.000,208299.6,208299.6,9209,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438658204,340928.00
08/03/2015 23:15,2,0.000,ALERT,211.93,296.36,59.965,1438658103,"201051344000685","174011321042388",0.00,16.00,0,294.26,298.17,0.0,0.0,0.000,207082.3,207082.3,9211,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438658206,340929.00
08/03/2015 23:15,2,0.000,ALERT,212.61,296.06,59.965,1438658103,"274151322000088","174011321042388",0.00,17.50,0,294.86,298.47,0.0,0.0,0.000,469069.0,469069.0,10061,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438658208,340930.00
08/03/2015 23:15,2,0.000,ALERT,211.93,296.36,59.986,1438658103,"201051344000438","174011321042388",0.00,15.80,0,294.86,298.77,0.0,0.0,0.000,207110.1,207110.1,9183,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438658209,340931.00
08/03/2015 23:15,2,0.000,ALERT,211.25,296.36,59.975,1438658103,"201051344001135","174011321042388",0.00,15.80,0,294.86,299.07,0.0,0.0,0.000,198602.2,198602.2,9169,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438658211,340932.00
08/03/2015 23:15,2,0.000,ALERT,211.93,295.76,59.981,1438658103,"201051344000417","174011321042388",0.00,16.30,0,294.26,297.87,0.0,0.0,0.000,202361.6,202361.6,9185,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438658213,340933.00
08/03/2015 23:15,2,0.000,ALERT,211.48,296.66,59.981,1438658103,"201051344000594","174011321042388",0.00,16.30,0,294.26,298.47,0.0,0.0,0.000,203758.3,203758.3,9202,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438658215,340934.00
08/03/2015 23:15,2,0.000,ALERT,213.06,297.26,59.975,1438658103,"274151322000083","174011321042388",0.00,17.30,0,295.16,299.07,0.0,0.0,0.000,484868.7,484868.7,10488,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438658217,340935.00
08/03/2015 23:15,2,0.000,ALERT,211.70,296.66,59.970,1438658103,"201051344000585","174011321042388",0.00,16.30,0,294.56,298.47,0.0,0.0,0.000,203183.4,203183.4,9184,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438658219,340936.00
08/03/2015 23:15,2,0.000,ALERT,212.83,296.96,59.970,1438658103,"274151322000054","174011321042388",0.00,17.50,0,295.16,299.07,0.0,0.0,0.000,479757.1,479757.1,10051,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438658220,340937.00
08/03/2015 23:15,2,0.000,ALERT,211.93,296.36,59.975,1438658103,"201051344001203","174011321042388",0.00,16.00,0,294.86,300.27,0.0,0.0,0.000,204099.9,204099.9,9196,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438658222,340938.00
08/03/2015 23:15,2,0.000,ALERT,211.48,296.66,59.981,1438658103,"201051344000646","174011321042388",0.00,16.00,0,293.96,298.17,0.0,0.0,0.000,200604.1,200604.1,9182,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438658224,340939.00
08/03/2015 23:15,2,0.000,ALERT,213.74,295.76,59.975,1438658103,"274151322000068","174011321042388",0.00,17.80,0,294.26,297.57,0.0,0.0,0.000,384955.9,384955.9,10207,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438658226,340940.00
08/03/2015 23:15,2,0.000,ALERT,213.74,296.36,60.012,1438658103,"274151322000076","174011321042388",0.00,17.30,0,295.16,298.77,0.0,0.0,0.000,512237.8,512237.8,10466,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438658228,340941.00
08/03/2015 23:15,2,0.000,ALERT,211.70,297.26,59.996,1438658103,"201051344000890","174011321042388",0.00,16.30,0,294.86,299.67,0.0,0.0,0.000,205196.4,205196.4,9194,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438658230,340942.00
08/03/2015 23:15,2,0.000,ALERT,211.48,296.36,59.981,1438658103,"201051344000900","174011321042388",0.00,15.50,0,294.26,297.87,0.0,0.0,0.000,205958.8,205958.8,9220,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438658231,340943.00
08/03/2015 23:15,2,0.000,ALERT,212.16,296.06,59.949,1438658103,"201051344000633","174011321042388",0.00,15.80,0,292.76,297.57,0.0,0.0,0.000,194979.5,194979.5,9215,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438658233,340944.00
08/03/2015 23:15,2,0.000,ALERT,211.70,296.66,59.970,1438658103,"201051344000983","174011321042388",0.00,15.80,0,294.86,298.77,0.0,0.0,0.000,202874.3,202874.3,9207,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438658235,340945.00
08/03/2015 23:15,2,0.000,ALERT,211.70,296.06,59.970,1438658103,"201051344000917","174011321042388",0.00,17.00,0,293.66,297.57,0.0,0.0,0.000,205720.3,205720.3,9213,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438658237,340946.00
08/03/2015 23:15,2,0.000,ALERT,211.70,295.76,59.981,1438658103,"201051344000648","174011321042388",0.00,15.30,0,293.96,298.47,0.0,0.0,0.000,201047.9,201047.9,9207,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438658239,340947.00
08/03/2015 23:15,2,0.000,ALERT,211.48,296.36,59.975,1438658103,"201051344001093","174011321042388",0.00,16.70,0,294.86,298.17,0.0,0.0,0.000,203925.8,203925.8,9201,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438658240,340948.00
08/03/2015 23:15,2,0.000,ALERT,211.93,296.06,59.981,1438658103,"201051344000645","174011321042388",0.00,16.30,0,294.56,298.47,0.0,0.0,0.000,201929.8,201929.8,9210,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438658242,340949.00
08/03/2015 23:15,2,0.000,ALERT,212.83,296.66,59.986,1438658103,"274151322000085","174011321042388",0.00,17.30,0,295.16,298.47,0.0,0.0,0.000,482263.6,482263.6,10466,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438658244,340950.00
08/03/2015 23:15,2,0.000,ALERT,211.70,295.76,59.975,1438658103,"201051344000651","174011321042388",0.00,15.50,0,294.26,298.17,0.0,0.0,0.000,201218.6,201218.6,9189,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438658246,340951.00
08/03/2015 23:15,2,0.000,ALERT,211.93,296.06,59.975,1438658103,"201051344000867","174011321042388",0.00,16.30,0,293.96,298.77,0.0,0.0,0.000,193847.8,193847.8,9211,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438658248,340952.00
08/03/2015 23:15,2,0.000,ALERT,211.48,296.96,59.965,1438658103,"201051344001230","174011321042388",0.00,16.00,0,294.86,298.77,0.0,0.0,0.000,204844.9,204844.9,9221,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438658249,340953.00
08/03/2015 23:15,2,0.000,ALERT,211.70,296.66,59.986,1438658103,"201051344000576","174011321042388",0.00,15.50,0,294.56,298.17,0.0,0.0,0.000,201090.6,201090.6,9225,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438658251,340954.00
08/03/2015 23:15,2,0.000,ALERT,211.48,296.96,59.975,1438658103,"201051344000579","174011321042388",0.00,16.30,0,294.86,299.07,0.0,0.0,0.000,207937.6,207937.6,9185,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438658253,340955.00
08/03/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1438658103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438658983,340956.00
08/03/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1438658103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438658983,340957.00
08/03/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1438658103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438658983,340958.00
08/03/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1438658103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438658983,340959.00
08/03/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1438658103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438658983,340960.00
08/03/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1438658103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438658983,340961.00
08/03/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1438658103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438658983,340962.00
08/03/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1438658103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438658983,340963.00
08/03/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1438658103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438658983,340964.00
08/03/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1438658103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438658983,340965.00
08/03/2015 23:30,2,0.000,ALERT,212.16,296.96,59.965,1438659003,"201051344000955","174011321042388",0.00,16.00,0,294.56,299.07,0.0,0.0,0.000,206623.8,206623.8,9198,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438659078,340966.00
08/03/2015 23:30,2,0.000,ALERT,213.51,298.17,59.970,1438659003,"274151322000095","174011321042388",0.00,16.70,0,295.76,299.97,0.0,0.0,0.000,506192.6,506192.6,10100,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438659080,340967.00
08/03/2015 23:30,2,0.000,ALERT,212.38,297.26,59.986,1438659003,"201051344000868","174011321042388",0.00,15.50,0,295.16,299.97,0.0,0.0,0.000,193310.3,193310.3,9209,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438659082,340968.00
08/03/2015 23:30,2,0.000,ALERT,213.06,296.96,60.007,1438659003,"201051344000853","174011321042388",0.00,15.50,0,294.26,299.37,0.0,0.0,0.000,199705.0,199705.0,9213,0,0,0,L,1122011218,1,123.81,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438659083,340969.00
08/03/2015 23:30,2,0.000,ALERT,213.06,297.87,59.954,1438659003,"201051344000582","174011321042388",0.00,15.50,0,295.46,299.67,0.0,0.0,0.000,199135.8,199135.8,9185,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438659085,340970.00
08/03/2015 23:30,2,0.000,ALERT,212.38,296.66,59.970,1438659003,"201051344000469","174011321042388",0.00,15.30,0,293.36,298.17,0.0,0.0,0.000,194994.2,194994.2,9206,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438659087,340971.00
08/03/2015 23:30,2,0.000,ALERT,212.38,296.96,59.970,1438659003,"201051344000988","174011321042388",0.00,15.80,0,291.85,298.47,0.0,0.0,0.000,194210.7,194210.7,9192,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438659089,340972.00
08/03/2015 23:30,2,0.000,ALERT,212.38,296.66,59.975,1438659003,"201051344001158","174011321042388",0.00,15.50,0,293.66,298.17,0.0,0.0,0.000,199986.5,199986.5,9193,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438659091,340973.00
08/03/2015 23:30,2,0.000,ALERT,212.38,296.36,59.981,1438659003,"201051344001025","174011321042388",0.00,15.50,0,294.26,299.67,0.0,0.0,0.000,204210.1,204210.1,9191,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438659093,340974.00
08/03/2015 23:30,2,0.000,ALERT,212.38,297.26,59.944,1438659003,"201051344000569","174011321042388",0.00,15.80,0,295.16,299.97,0.0,0.0,0.000,207491.2,207491.2,9212,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438659095,340975.00
08/03/2015 23:30,2,0.000,ALERT,213.74,296.66,59.970,1438659003,"274151322000094","174011321042388",0.00,16.70,0,294.56,298.47,0.0,0.0,0.000,385711.6,385711.6,10600,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438659096,340976.00
08/03/2015 23:30,2,0.000,ALERT,212.38,296.66,59.975,1438659003,"201051344000458","174011321042388",0.00,16.30,0,294.26,299.67,0.0,0.0,0.000,203204.2,203204.2,9202,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438659098,340977.00
08/03/2015 23:30,2,0.000,ALERT,213.96,296.36,59.981,1438659003,"274151322000087","174011321042388",0.00,19.50,0,293.96,298.77,0.0,0.0,0.000,457301.0,457301.0,10045,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438659100,340978.00
08/03/2015 23:30,2,0.000,ALERT,213.74,297.57,59.970,1438659003,"274151322000052","174011321042388",0.00,17.30,0,294.26,299.67,0.0,0.0,0.000,488929.8,488929.8,10460,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438659102,340979.00
08/03/2015 23:30,2,0.000,ALERT,212.83,297.26,59.986,1438659003,"201051344001145","174011321042388",0.00,15.80,0,294.86,299.97,0.0,0.0,0.000,208299.6,208299.6,9211,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438659104,340980.00
08/03/2015 23:30,2,0.000,ALERT,213.06,296.96,59.986,1438659003,"201051344000685","174011321042388",0.00,16.00,0,294.26,299.07,0.0,0.0,0.000,207082.3,207082.3,9213,0,0,0,L,1122011218,1,124.04,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438659105,340981.00
08/03/2015 23:30,2,0.000,ALERT,213.51,296.36,59.975,1438659003,"274151322000088","174011321042388",0.00,17.00,0,294.56,299.07,0.0,0.0,0.000,469069.0,469069.0,10063,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438659107,340982.00
08/03/2015 23:30,2,0.000,ALERT,212.83,297.26,60.007,1438659003,"201051344000438","174011321042388",0.00,15.80,0,294.86,299.37,0.0,0.0,0.000,207110.1,207110.1,9185,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438659109,340983.00
08/03/2015 23:30,2,0.000,ALERT,212.38,296.96,60.012,1438659003,"201051344001135","174011321042388",0.00,15.80,0,294.56,299.67,0.0,0.0,0.000,198602.2,198602.2,9171,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438659111,340984.00
08/03/2015 23:30,2,0.000,ALERT,212.83,296.66,59.986,1438659003,"201051344000417","174011321042388",0.00,16.00,0,294.26,298.47,0.0,0.0,0.000,202361.6,202361.6,9187,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438659112,340985.00
