ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2015 23:30,2,0.000,ALERT,212.38,297.87,59.981,1438659003,"201051344000594","174011321042388",0.00,16.00,0,294.26,299.07,0.0,0.0,0.000,203758.3,203758.3,9204,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438659114,340986.00
08/03/2015 23:30,2,0.000,ALERT,213.96,297.57,59.970,1438659003,"274151322000083","174011321042388",0.00,17.00,0,294.86,299.67,0.0,0.0,0.000,484868.7,484868.7,10490,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438659116,340987.00
08/03/2015 23:30,2,0.000,ALERT,212.83,297.57,59.970,1438659003,"201051344000585","174011321042388",0.00,16.00,0,294.56,299.07,0.0,0.0,0.000,203183.4,203183.4,9186,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438659118,340988.00
08/03/2015 23:30,2,0.000,ALERT,213.74,297.26,59.975,1438659003,"274151322000054","174011321042388",0.00,17.30,0,294.56,299.67,0.0,0.0,0.000,479757.1,479757.1,10053,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438659120,340989.00
08/03/2015 23:30,2,0.000,ALERT,212.83,296.96,59.970,1438659003,"201051344001203","174011321042388",0.00,15.80,0,294.56,301.17,0.0,0.0,0.000,204099.9,204099.9,9198,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438659121,340990.00
08/03/2015 23:30,2,0.000,ALERT,212.38,297.26,59.981,1438659003,"201051344000646","174011321042388",0.00,15.80,0,294.26,298.47,0.0,0.0,0.000,200604.1,200604.1,9184,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438659123,340991.00
08/03/2015 23:30,2,0.000,ALERT,214.64,296.96,59.981,1438659003,"274151322000068","174011321042388",0.00,17.50,0,293.96,298.17,0.0,0.0,0.000,384955.9,384955.9,10209,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438659125,340992.00
08/03/2015 23:30,2,0.000,ALERT,214.64,297.26,59.975,1438659003,"274151322000076","174011321042388",0.00,17.00,0,294.86,299.37,0.0,0.0,0.000,512237.8,512237.8,10468,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438659127,340993.00
08/03/2015 23:30,2,0.000,ALERT,212.61,297.87,59.970,1438659003,"201051344000890","174011321042388",0.00,16.00,0,295.16,300.27,0.0,0.0,0.000,205196.4,205196.4,9196,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438659129,340994.00
08/03/2015 23:30,2,0.000,ALERT,212.61,297.26,59.981,1438659003,"201051344000900","174011321042388",0.00,15.50,0,294.26,298.47,0.0,0.0,0.000,205958.8,205958.8,9222,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438659131,340995.00
08/03/2015 23:30,2,0.000,ALERT,213.29,296.66,59.965,1438659003,"201051344000633","174011321042388",0.00,15.50,0,292.76,297.87,0.0,0.0,0.000,194979.5,194979.5,9217,0,0,0,L,1122011218,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438659132,340996.00
08/03/2015 23:30,2,0.000,ALERT,212.61,297.26,59.981,1438659003,"201051344000983","174011321042388",0.00,15.80,0,294.86,299.67,0.0,0.0,0.000,202874.3,202874.3,9209,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438659134,340997.00
08/03/2015 23:30,2,0.000,ALERT,212.61,297.26,59.981,1438659003,"201051344000917","174011321042388",0.00,16.70,0,293.36,298.17,0.0,0.0,0.000,205720.3,205720.3,9215,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438659136,340998.00
08/03/2015 23:30,2,0.000,ALERT,212.83,296.66,59.975,1438659003,"201051344000648","174011321042388",0.00,15.30,0,293.96,299.37,0.0,0.0,0.000,201047.9,201047.9,9209,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438659138,340999.00
08/03/2015 23:30,2,0.000,ALERT,212.38,297.57,59.981,1438659003,"201051344001093","174011321042388",0.00,16.30,0,294.86,298.77,0.0,0.0,0.000,203925.8,203925.8,9203,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438659140,341000.00
08/03/2015 23:30,2,0.000,ALERT,212.83,296.96,60.007,1438659003,"201051344000645","174011321042388",0.00,16.00,0,294.26,299.07,0.0,0.0,0.000,201929.8,201929.8,9212,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438659141,341001.00
08/03/2015 23:30,2,0.000,ALERT,213.74,297.26,59.970,1438659003,"274151322000085","174011321042388",0.00,17.00,0,294.86,299.07,0.0,0.0,0.000,482263.6,482263.6,10468,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438659143,341002.00
08/03/2015 23:30,2,0.000,ALERT,212.61,296.66,59.965,1438659003,"201051344000651","174011321042388",0.00,15.30,0,294.26,298.77,0.0,0.0,0.000,201218.6,201218.6,9191,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438659145,341003.00
08/03/2015 23:30,2,0.000,ALERT,212.61,296.96,59.996,1438659003,"201051344000867","174011321042388",0.00,16.00,0,293.96,299.37,0.0,0.0,0.000,193847.8,193847.8,9213,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438659147,341004.00
08/03/2015 23:30,2,0.000,ALERT,212.38,297.87,60.007,1438659003,"201051344001230","174011321042388",0.00,15.80,0,294.86,299.37,0.0,0.0,0.000,204844.9,204844.9,9223,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438659149,341005.00
08/03/2015 23:30,2,0.000,ALERT,212.83,297.57,59.938,1438659003,"201051344000576","174011321042388",0.00,15.50,0,294.26,299.07,0.0,0.0,0.000,201090.6,201090.6,9227,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438659151,341006.00
08/03/2015 23:30,2,0.000,ALERT,212.38,297.57,59.981,1438659003,"201051344000579","174011321042388",0.00,16.00,0,294.86,299.67,0.0,0.0,0.000,207937.6,207937.6,9187,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438659153,341007.00
08/03/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1438659003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438659884,341008.00
08/03/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1438659003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438659884,341009.00
08/03/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1438659003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438659884,341010.00
08/03/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1438659003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438659884,341011.00
08/03/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1438659003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438659884,341012.00
08/03/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1438659003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438659884,341013.00
08/03/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1438659003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438659884,341014.00
08/03/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1438659003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438659884,341015.00
08/03/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1438659003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438659884,341016.00
08/03/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1438659003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438659884,341017.00
08/03/2015 23:45,2,0.000,ALERT,211.70,297.26,59.981,1438659904,"201051344000955","174011321042388",0.00,15.80,0,293.06,298.77,0.0,0.0,0.000,206623.8,206623.8,9200,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438659979,341018.00
08/03/2015 23:45,2,0.000,ALERT,213.06,298.47,59.991,1438659904,"274151322000095","174011321042388",0.00,16.00,0,295.16,299.97,0.0,0.0,0.000,506192.6,506192.6,10102,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438659981,341019.00
08/03/2015 23:45,2,0.000,ALERT,211.70,297.57,60.002,1438659904,"201051344000868","174011321042388",0.00,15.50,0,293.66,299.67,0.0,0.0,0.000,193310.3,193310.3,9211,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438659982,341020.00
08/03/2015 23:45,2,0.000,ALERT,212.38,296.96,60.002,1438659904,"201051344000853","174011321042388",0.00,15.30,0,293.06,299.07,0.0,0.0,0.000,199705.0,199705.0,9215,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438659984,341021.00
08/03/2015 23:45,2,0.000,ALERT,212.38,297.87,59.996,1438659904,"201051344000582","174011321042388",0.00,15.30,0,293.96,299.37,0.0,0.0,0.000,199135.8,199135.8,9187,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438659986,341022.00
08/03/2015 23:45,2,0.000,ALERT,211.93,296.66,60.007,1438659904,"201051344000469","174011321042388",0.00,15.00,0,291.85,298.17,0.0,0.0,0.000,194994.2,194994.2,9208,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438659988,341023.00
08/03/2015 23:45,2,0.000,ALERT,211.70,296.96,59.959,1438659904,"201051344000988","174011321042388",0.00,15.50,0,290.65,298.17,0.0,0.0,0.000,194210.7,194210.7,9194,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438659990,341024.00
08/03/2015 23:45,2,0.000,ALERT,211.93,296.66,60.034,1438659904,"201051344001158","174011321042388",0.00,15.30,0,292.16,298.17,0.0,0.0,0.000,199986.5,199986.5,9195,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438659991,341025.00
08/03/2015 23:45,2,0.000,ALERT,211.93,296.36,59.996,1438659904,"201051344001025","174011321042388",0.00,15.30,0,292.76,299.37,0.0,0.0,0.000,204210.1,204210.1,9193,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438659993,341026.00
08/03/2015 23:45,2,0.000,ALERT,212.16,297.57,60.007,1438659904,"201051344000569","174011321042388",0.00,15.50,0,293.66,299.67,0.0,0.0,0.000,207491.2,207491.2,9214,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438659995,341027.00
08/03/2015 23:45,2,0.000,ALERT,213.51,296.96,60.007,1438659904,"274151322000094","174011321042388",0.00,16.30,0,293.66,298.17,0.0,0.0,0.000,385711.6,385711.6,10602,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438659997,341028.00
08/03/2015 23:45,2,0.000,ALERT,212.16,297.26,60.007,1438659904,"201051344000458","174011321042388",0.00,16.00,0,293.36,299.37,0.0,0.0,0.000,203204.2,203204.2,9204,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438659999,341029.00
08/03/2015 23:45,2,0.000,ALERT,213.74,296.96,60.002,1438659904,"274151322000087","174011321042388",0.00,19.00,0,293.36,298.47,0.0,0.0,0.000,457301.0,457301.0,10047,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438660001,341030.00
08/03/2015 23:45,2,0.000,ALERT,213.29,297.26,59.996,1438659904,"274151322000052","174011321042388",0.00,17.00,0,293.96,299.37,0.0,0.0,0.000,488929.8,488929.8,10462,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438660002,341031.00
08/03/2015 23:45,2,0.000,ALERT,212.61,297.57,60.002,1438659904,"201051344001145","174011321042388",0.00,15.50,0,293.66,299.67,0.0,0.0,0.000,208299.6,208299.6,9213,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438660004,341032.00
08/03/2015 23:45,2,0.000,ALERT,212.61,297.26,60.002,1438659904,"201051344000685","174011321042388",0.00,15.80,0,293.06,298.77,0.0,0.0,0.000,207082.3,207082.3,9215,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438660006,341033.00
08/03/2015 23:45,2,0.000,ALERT,212.83,296.96,60.007,1438659904,"274151322000088","174011321042388",0.00,17.00,0,293.96,298.77,0.0,0.0,0.000,469069.0,469069.0,10065,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438660008,341034.00
08/03/2015 23:45,2,0.000,ALERT,212.38,297.26,60.002,1438659904,"201051344000438","174011321042388",0.00,15.50,0,293.36,299.37,0.0,0.0,0.000,207110.1,207110.1,9187,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438660010,341035.00
08/03/2015 23:45,2,0.000,ALERT,211.93,297.26,60.002,1438659904,"201051344001135","174011321042388",0.00,15.50,0,293.36,299.37,0.0,0.0,0.000,198602.2,198602.2,9173,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438660012,341036.00
08/03/2015 23:45,2,0.000,ALERT,212.38,296.66,60.034,1438659904,"201051344000417","174011321042388",0.00,15.80,0,292.76,298.47,0.0,0.0,0.000,202361.6,202361.6,9189,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438660013,341037.00
08/03/2015 23:45,2,0.000,ALERT,211.93,297.57,60.023,1438659904,"201051344000594","174011321042388",0.00,15.80,0,292.76,299.37,0.0,0.0,0.000,203758.3,203758.3,9206,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438660015,341038.00
08/03/2015 23:45,2,0.000,ALERT,213.29,297.26,60.007,1438659904,"274151322000083","174011321042388",0.00,16.70,0,294.56,299.37,0.0,0.0,0.000,484868.7,484868.7,10492,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438660017,341039.00
08/03/2015 23:45,2,0.000,ALERT,212.38,297.26,60.007,1438659904,"201051344000585","174011321042388",0.00,15.80,0,292.76,298.77,0.0,0.0,0.000,203183.4,203183.4,9188,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438660019,341040.00
08/03/2015 23:45,2,0.000,ALERT,213.51,297.57,60.007,1438659904,"274151322000054","174011321042388",0.00,17.00,0,294.26,299.37,0.0,0.0,0.000,479757.1,479757.1,10055,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438660021,341041.00
08/03/2015 23:45,2,0.000,ALERT,212.38,297.26,60.002,1438659904,"201051344001203","174011321042388",0.00,15.50,0,293.36,300.87,0.0,0.0,0.000,204099.9,204099.9,9200,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438660022,341042.00
08/03/2015 23:45,2,0.000,ALERT,212.16,297.26,60.007,1438659904,"201051344000646","174011321042388",0.00,15.50,0,292.46,298.77,0.0,0.0,0.000,200604.1,200604.1,9186,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438660024,341043.00
08/03/2015 23:45,2,0.000,ALERT,214.41,296.66,59.996,1438659904,"274151322000068","174011321042388",0.00,17.30,0,293.36,298.17,0.0,0.0,0.000,384955.9,384955.9,10211,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438660026,341044.00
08/03/2015 23:45,2,0.000,ALERT,213.96,297.87,60.002,1438659904,"274151322000076","174011321042388",0.00,16.70,0,293.96,299.07,0.0,0.0,0.000,512237.8,512237.8,10470,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438660028,341045.00
08/03/2015 23:45,2,0.000,ALERT,212.16,297.57,60.012,1438659904,"201051344000890","174011321042388",0.00,16.00,0,293.96,300.27,0.0,0.0,0.000,205196.4,205196.4,9198,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438660030,341046.00
08/03/2015 23:45,2,0.000,ALERT,211.93,295.46,60.002,1438659904,"201051344000900","174011321042388",0.00,15.30,0,292.46,298.77,0.0,0.0,0.000,205958.8,205958.8,9224,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438660032,341047.00
08/03/2015 23:45,2,0.000,ALERT,212.38,294.56,60.002,1438659904,"201051344000633","174011321042388",0.00,15.50,0,291.25,298.47,0.0,0.0,0.000,194979.5,194979.5,9219,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438660034,341048.00
08/03/2015 23:45,2,0.000,ALERT,211.93,295.46,59.996,1438659904,"201051344000983","174011321042388",0.00,15.50,0,293.36,299.37,0.0,0.0,0.000,202874.3,202874.3,9211,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438660035,341049.00
08/03/2015 23:45,2,0.000,ALERT,212.16,295.16,59.970,1438659904,"201051344000917","174011321042388",0.00,16.30,0,291.85,298.77,0.0,0.0,0.000,205720.3,205720.3,9217,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438660037,341050.00
08/03/2015 23:45,2,0.000,ALERT,212.16,294.86,59.954,1438659904,"201051344000648","174011321042388",0.00,15.00,0,292.76,299.07,0.0,0.0,0.000,201047.9,201047.9,9211,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438660039,341051.00
08/03/2015 23:45,2,0.000,ALERT,211.93,295.46,60.028,1438659904,"201051344001093","174011321042388",0.00,16.00,0,293.06,298.77,0.0,0.0,0.000,203925.8,203925.8,9205,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438660041,341052.00
08/03/2015 23:45,2,0.000,ALERT,212.38,294.86,60.039,1438659904,"201051344000645","174011321042388",0.00,15.80,0,293.06,298.77,0.0,0.0,0.000,201929.8,201929.8,9214,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438660043,341053.00
08/03/2015 23:45,2,0.000,ALERT,213.51,295.46,59.996,1438659904,"274151322000085","174011321042388",0.00,16.70,0,293.96,299.07,0.0,0.0,0.000,482263.6,482263.6,10470,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438660044,341054.00
08/03/2015 23:45,2,0.000,ALERT,211.03,293.06,59.954,1438659904,"201051344000651","174011321042388",0.00,15.00,0,280.43,298.77,0.0,0.0,0.000,201218.6,201218.6,9193,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438660046,341055.00
08/03/2015 23:45,2,0.000,ALERT,211.03,293.06,59.996,1438659904,"201051344000867","174011321042388",0.00,15.80,0,280.73,299.37,0.0,0.0,0.000,193847.8,193847.8,9215,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438660048,341056.00
08/03/2015 23:45,2,0.000,ALERT,210.80,293.96,59.996,1438659904,"201051344001230","174011321042388",0.00,15.50,0,281.64,299.37,0.0,0.0,0.000,204844.9,204844.9,9225,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438660050,341057.00
08/03/2015 23:45,2,0.000,ALERT,211.25,293.96,59.991,1438659904,"201051344000576","174011321042388",0.00,15.30,0,281.33,299.37,0.0,0.0,0.000,201090.6,201090.6,9229,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438660052,341058.00
08/03/2015 23:45,2,0.000,ALERT,210.80,293.96,59.991,1438659904,"201051344000579","174011321042388",0.00,15.80,0,281.64,299.37,0.0,0.0,0.000,207937.6,207937.6,9189,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438660054,341059.00
08/03/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1438659904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438660785,341060.00
08/03/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1438659904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438660785,341061.00
08/03/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1438659904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438660785,341062.00
08/03/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1438659904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438660785,341063.00
08/03/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1438659904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438660785,341064.00
08/03/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1438659904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438660785,341065.00
08/03/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1438659904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438660785,341066.00
08/03/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1438659904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438660785,341067.00
08/03/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1438659904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438660785,341068.00
08/03/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1438659904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438660785,341069.00
